Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  07:00:00,416.725051757,26.8764151491,0.0,0.0,49.8407270682,199.362908273,190.653681284,186.292355116,4.36132616797
 01/18  08:00:00,497.054398689,25.8360691809,0.0,0.0,149.522181205,199.362908273,138.474100881,131.917016308,6.55708457352
 01/18  09:00:00,1045.22792781,25.8360691809,0.0,0.0,448.566543614,448.566543614,40.3073266234,27.1444497276,13.1628768958
 01/18  10:00:00,1053.07550155,26.8374780221,11.9937104608,0.0,448.566543614,448.566543614,28.4931997796,15.3182061656,13.174993614
 01/18  11:00:00,1117.58065512,28.6168744487,88.7356359259,0.0,448.566543614,448.566543614,19.396687177,6.21553098083,13.1811561961
 01/18  12:00:00,1236.91565393,29.9931192246,201.620216694,0.0,448.566543614,448.566543614,20.2160235507,2.59930363584,17.6167199148
 01/18  13:00:00,1264.01237938,30.2108013881,277.050236625,0.0,448.566543614,398.725816546,23.0344813124,3.15125682504,19.8832244873
 01/18  14:00:00,1325.21357661,30.0924832989,287.511122118,0.0,448.566543614,448.566543614,20.0629873569,0.200649603801,19.8623377531
 01/18  15:00:00,1326.06399896,28.4889771079,290.426796185,0.0,448.566543614,448.566543614,13.1821920731,0.0250813395855,13.1571107335
 01/18  16:00:00,1228.41551328,28.7559559838,196.733335079,0.0,448.566543614,448.566543614,10.9668566971,0.0,10.9668566971
 01/18  17:00:00,1148.96416162,27.7475024957,73.331269071,0.0,448.566543614,448.566543614,16.0091576301,0.608287908875,15.4008697212
 01/18  18:00:00,960.479734766,25.8360691809,3.04773768745,0.0,348.885089477,398.725816546,16.8300869599,5.88912409741,10.9409628625
 01/18  19:00:00,747.608170539,25.8360691809,0.0,0.0,249.203635341,299.044362409,46.2197952688,39.6581460288,6.56164924
 01/18  20:00:00,723.169987871,25.8360691809,0.0,0.0,249.203635341,299.044362409,57.8157736764,51.2668214549,6.54895222143
 01/18  21:00:00,584.006380834,25.8360691809,0.0,0.0,149.522181205,249.203635341,82.7179868842,76.1653447869,6.55264209739
 01/18  22:00:00,549.230422146,25.8360691809,0.0,0.0,149.522181205,249.203635341,92.9840016935,90.7927747956,2.19122689791
 01/18  23:00:00,349.356671952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921644932,0.0,2.18921644932
 01/18  24:00:00,299.991912751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923991686,0.0,2.18923991686
 01/19  01:00:00,287.76971519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912809321,0.0,2.18912809321
 01/19  02:00:00,287.769715214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928971354,0.0,2.18928971354
 01/19  03:00:00,287.769715099,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891776697,0.0,2.1891776697
 01/19  04:00:00,287.769715137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906560209,0.0,2.18906560209
 01/19  05:00:00,299.991912809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922743596,0.0,2.18922743596
 01/19  06:00:00,349.358018972,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118877724,0.0,2.19118877724
 01/19  07:00:00,417.149026745,27.3164567207,0.0,0.0,49.8407270682,199.362908273,171.766200786,169.575508334,2.19069245214
 01/19  08:00:00,507.416825969,25.8360691809,0.000435686968124,0.0,149.522181205,199.362908273,173.389383385,165.37915323,8.01023015477
 01/19  09:00:00,1045.23158184,25.8360691809,0.0,0.0,448.566543614,448.566543614,44.2171776845,32.5106145118,11.7065631726
 01/19  10:00:00,1032.80023418,26.2197125171,7.42136514072,0.0,448.566543614,448.566543614,27.953004977,12.5797931979,15.3732117791
 01/19  11:00:00,1204.55482246,28.2989640621,183.659312096,0.0,448.566543614,448.566543614,16.9158841622,3.73799114741,13.1778930148
 01/19  12:00:00,1334.52790707,30.4075669725,293.409356697,0.0,448.566543614,448.566543614,19.6403766179,2.02316829101,17.6172083269
 01/19  13:00:00,1285.21579875,29.9754334692,295.936129724,0.0,448.566543614,398.725816546,22.1074094833,2.22233279308,19.8850766903
 01/19  14:00:00,1343.00292312,31.6306411674,305.222881298,0.0,448.566543614,448.566543614,19.9538477237,0.0881067182661,19.8657410054
 01/19  15:00:00,1346.11462903,32.6030512818,307.35777248,0.0,448.566543614,448.566543614,10.9687357982,0.0,10.9687357982
 01/19  16:00:00,1342.17593349,31.6635852071,305.516379798,0.0,448.566543614,448.566543614,13.1555469409,0.0,13.1555469409
 01/19  17:00:00,1242.08202893,29.1650373558,163.761445284,0.0,448.566543614,448.566543614,15.4306405296,0.0281910719958,15.4024494576
 01/19  18:00:00,1054.32082228,25.9569241329,43.6970713844,0.0,348.885089477,398.725816546,9.92101420121,1.16449705289,8.75651714832
 01/19  19:00:00,788.063493181,25.8360691809,9.10853096294,0.0,249.203635341,299.044362409,28.0636096106,19.321594598,8.74201501263
 01/19  20:00:00,723.153075396,25.8360691809,0.0,0.0,249.203635341,299.044362409,34.2770462923,29.9046420925,4.37240419972
 01/19  21:00:00,573.649047292,25.8360691809,0.0,0.0,149.522181205,249.203635341,59.269679341,52.7157575244,6.55392181664
 01/19  22:00:00,591.715606942,25.8360691809,1.10850512533,0.0,149.522181205,249.203635341,65.9495322528,61.5871350342,4.36239721862
 01/19  23:00:00,349.356671933,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913710424,0.0,2.18913710424
 01/19  24:00:00,299.99191287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929874673,0.0,2.18929874673
 01/20  01:00:00,287.769715175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918744637,0.0,2.18918744637
 01/20  02:00:00,287.769715193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907576829,0.0,2.18907576829
 01/20  03:00:00,287.7697152,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/20  04:00:00,287.769715174,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892380356,0.0,2.1892380356
 01/20  05:00:00,299.99191304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912639325,0.0,2.18912639325
 01/20  06:00:00,349.358020283,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232506355,0.0,4.36232506355
 01/20  07:00:00,417.663015752,27.8858763375,0.0,0.0,49.8407270682,199.362908273,100.787422774,98.5968476053,2.19057516866
 01/20  08:00:00,497.013257181,25.8360691809,0.0,0.0,149.522181205,199.362908273,88.2932065254,81.7366673568,6.55653916861
 01/20  09:00:00,1154.29817617,25.8360691809,54.9967339611,0.0,448.566543614,448.566543614,26.7421431368,13.5774671163,13.1646760205
 01/20  10:00:00,1179.6191361,25.8360691809,104.225750878,0.0,448.566543614,448.566543614,15.822831782,2.64489944339,13.1779323386
 01/20  11:00:00,1235.81902692,26.1040597402,205.146893694,0.0,448.566543614,448.566543614,17.500393048,2.12358661486,15.3768064332
 01/20  12:00:00,1321.20890194,27.0122534463,285.708373014,0.0,448.566543614,448.566543614,16.6356821204,1.21980491262,15.4158772078
 01/20  13:00:00,1279.28892864,27.6993870967,292.476285993,0.0,448.566543614,398.725816546,23.2377587627,1.14458886278,22.0931699
 01/20  14:00:00,1332.49932189,30.6031526416,293.174947479,0.0,448.566543614,448.566543614,17.6566861041,0.0,17.6566861041
 01/20  15:00:00,1333.44697527,31.4321264542,293.28585988,0.0,448.566543614,448.566543614,13.1621121081,0.0,13.1621121081
 01/20  16:00:00,1328.54375925,31.003017296,289.567162133,0.0,448.566543614,448.566543614,13.1528338168,0.0,13.1528338168
 01/20  17:00:00,1277.2046228,29.1479129915,195.846031746,0.0,448.566543614,448.566543614,15.4003673114,0.0,15.4003673114
 01/20  18:00:00,1037.19638096,26.3737966607,36.4300606462,0.0,348.885089477,398.725816546,9.67538879606,0.918548873333,8.75683992273
 01/20  19:00:00,747.593468125,25.8360691809,0.0,0.0,249.203635341,299.044362409,30.0072033753,21.2648838387,8.74231953667
 01/20  20:00:00,723.15885692,25.8360691809,0.0,0.0,249.203635341,299.044362409,42.2618804337,37.8896332602,4.37224717347
 01/20  21:00:00,573.657746948,25.8360691809,0.0,0.0,149.522181205,249.203635341,71.371701348,64.8191218839,6.55257946415
 01/20  22:00:00,549.218101981,25.8360691809,0.0,0.0,149.522181205,249.203635341,81.0143692857,76.6520217788,4.36234750682
 01/20  23:00:00,349.356672223,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 01/20  24:00:00,299.991913062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924302916,0.0,2.18924302916
 01/21  01:00:00,237.928988456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913181094,0.0,2.18913181094
 01/21  02:00:00,237.92898854,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892943547,0.0,2.1892943547
 01/21  03:00:00,237.9289885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918310496,0.0,2.18918310496
 01/21  04:00:00,237.928988592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907183148,0.0,2.18907183148
 01/21  05:00:00,250.151186354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923457925,0.0,2.18923457925
 01/21  06:00:00,274.596929795,0.0,0.0,0.0,24.9203635341,149.522181205,4.36228338224,0.0,4.36228338224
 01/21  07:00:00,416.887196525,27.029458612,0.0,0.0,49.8407270682,199.362908273,209.252132875,207.061625862,2.19050701348
 01/21  08:00:00,397.409750419,25.8360691809,0.0,0.0,49.8407270682,199.362908273,195.947042479,191.580039061,4.36700341827
 01/21  09:00:00,646.547857207,25.8360691809,0.0,0.0,249.203635341,249.203635341,106.042375809,101.669976638,4.37239917145
 01/21  10:00:00,647.521776138,25.8360691809,6.31221990256,0.0,249.203635341,249.203635341,87.1288855456,78.3861236999,8.74276184566
 01/21  11:00:00,739.150831735,25.8360691809,110.43133272,0.0,249.203635341,249.203635341,46.2408090152,39.6826540925,6.55815492274
 01/21  12:00:00,880.858851602,25.9683256385,246.733505384,0.0,249.203635341,249.203635341,41.6156721078,32.8683902109,8.74728189697
 01/21  13:00:00,907.358837489,27.8441333325,270.325751071,0.0,249.203635341,249.203635341,28.208638103,21.6494815016,6.55915660147
 01/21  14:00:00,906.908505931,28.5602310213,269.231503957,0.0,249.203635341,249.203635341,18.0739481288,11.5163022464,6.55764588246
 01/21  15:00:00,649.379463991,27.5604076786,264.146001201,0.0,74.7610906023,174.442544739,37.2530337962,30.7042259008,6.54880789539
 01/21  16:00:00,651.404066699,26.4114229759,267.410967726,0.0,74.7610906023,174.442544739,41.1655387395,36.7954354063,4.37010333319
 01/21  17:00:00,638.034885435,25.8360691809,204.962116514,0.0,74.7610906023,174.442544739,77.8605884034,71.3135471063,6.54704129707
 01/21  18:00:00,485.655108301,25.8360691809,47.199326047,0.0,24.9203635341,149.522181205,133.104786599,130.914045265,2.1907413339
 01/21  19:00:00,347.929666803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065016299,0.0,2.19065016299
 01/21  20:00:00,323.485271559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055557248,0.0,2.19055557248
 01/21  21:00:00,323.485271916,0.0,0.0,0.0,24.9203635341,149.522181205,4.36138766294,0.0,4.36138766294
 01/21  22:00:00,299.041773834,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221232946,0.0,2.19221232946
 01/21  23:00:00,274.595581833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920034407,0.0,2.18920034407
 01/21  24:00:00,250.15118632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908909121,0.0,2.18908909121
 01/22  01:00:00,237.928539703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842643502,0.0,2.18842643502
 01/22  02:00:00,237.928539583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848118276,0.0,2.18848118276
 01/22  03:00:00,237.928539133,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  04:00:00,237.928539226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853585427,0.0,2.18853585427
 01/22  05:00:00,250.150737512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832341376,0.0,2.18832341376
 01/22  06:00:00,274.596480377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067257266,0.0,2.19067257266
 01/22  07:00:00,314.940257608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842955379,0.0,2.18842955379
 01/22  08:00:00,296.66632002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848502455,0.0,2.18848502455
 01/22  09:00:00,296.666319705,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885397693,0.0,2.1885397693
 01/22  10:00:00,259.999725854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  11:00:00,211.110935124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848170367,0.0,2.18848170367
 01/22  12:00:00,503.256099992,18.1462932949,202.582251917,0.0,24.9203635341,149.522181205,2.18991583369,0.0,2.18991583369
 01/22  13:00:00,478.895626185,15.3039998895,180.799456691,0.0,24.9203635341,149.522181205,2.18999572467,0.0,2.18999572467
 01/22  14:00:00,525.275184336,18.5746596777,222.674542418,0.0,24.9203635341,149.522181205,4.36434737703,0.0,4.36434737703
 01/22  15:00:00,467.526572138,14.4647455461,183.097879862,0.0,24.9203635341,149.522181205,2.19002812605,0.0,2.19002812605
 01/22  16:00:00,387.765413483,10.3216565802,130.811250335,0.0,24.9203635341,149.522181205,2.18812411635,0.0,2.18812411635
 01/22  17:00:00,259.999726125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850874357,0.0,2.18850874357
 01/22  18:00:00,347.928319226,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  19:00:00,347.928319704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856341071,0.0,2.18856341071
 01/22  20:00:00,323.483924352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839228441,0.0,2.18839228441
 01/22  21:00:00,323.483924172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844717457,0.0,2.18844717457
 01/22  22:00:00,299.040875974,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044583843,0.0,2.19044583843
 01/22  23:00:00,274.595132942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851179803,0.0,2.18851179803
 01/22  24:00:00,250.150736917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/23  01:00:00,287.769715678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929690608,0.0,2.18929690608
 01/23  02:00:00,287.769715708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918628012,0.0,2.18918628012
 01/23  03:00:00,287.769715851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907564058,0.0,2.18907564058
 01/23  04:00:00,288.776324482,1.003864316,0.0,0.0,24.9203635341,199.362908273,5.90087361938,3.71163448884,2.18923913054
 01/23  05:00:00,301.670307537,1.67310719333,0.0,0.0,24.9203635341,199.362908273,9.33960670825,7.15047823184,2.18912847641
 01/23  06:00:00,350.701079228,1.33848575466,0.0,0.0,49.8407270682,199.362908273,10.5474474279,6.18450317163,4.36294425628
 01/23  07:00:00,415.997875642,25.8360691809,0.0,0.0,49.8407270682,199.362908273,600.368886738,598.17820903,2.19067770885
 01/23  08:00:00,497.445294655,25.8360691809,0.0,0.0,149.522181205,199.362908273,606.945356131,600.387691339,6.55766479246
 01/23  09:00:00,1045.31628066,25.8360691809,0.0,0.0,448.566543614,448.566543614,138.855161224,125.687887111,13.1672741137
 01/23  10:00:00,1139.96173549,26.4073696389,86.8041611337,0.0,448.566543614,448.566543614,61.6991039021,48.5197857534,13.1793181487
 01/23  11:00:00,1279.00103304,28.3750894315,245.157710704,0.0,448.566543614,448.566543614,43.5699222442,28.1908559942,15.37906625
 01/23  12:00:00,1297.06211963,29.8137655419,259.532422674,0.0,448.566543614,448.566543614,31.341559368,15.9249090037,15.4166503643
 01/23  13:00:00,1258.62736204,30.013415989,270.496148298,0.0,448.566543614,398.725816546,39.0864782732,16.9925023622,22.093975911
 01/23  14:00:00,1311.16792572,29.9840125983,273.302362678,0.0,448.566543614,448.566543614,20.0506159222,2.39017809867,17.6604378235
 01/23  15:00:00,1309.98159162,29.3517557193,273.134561004,0.0,448.566543614,448.566543614,13.7955358081,0.634642979456,13.1608928287
 01/23  16:00:00,1307.60654353,28.3960171633,272.721094987,0.0,448.566543614,448.566543614,11.4207306864,0.457245878627,10.9634848078
 01/23  17:00:00,1347.97231566,26.4669279696,267.757335211,0.0,448.566543614,448.566543614,18.6056749074,1.00232600826,17.6033488991
 01/23  18:00:00,1242.9527491,25.8360691809,227.667108498,0.0,348.885089477,398.725816546,13.1543121406,4.39777919608,8.75653294448
 01/23  19:00:00,979.570981467,25.8360691809,163.750471051,0.0,249.203635341,299.044362409,40.6185650451,31.876990685,8.74157436014
 01/23  20:00:00,741.117129823,25.8360691809,7.24917756637,0.0,249.203635341,299.044362409,58.8534706511,54.4808153393,4.37265531181
 01/23  21:00:00,573.694116621,25.8360691809,0.0,0.0,149.522181205,249.203635341,107.232141626,100.680100947,6.55204067901
 01/23  22:00:00,549.262885911,25.8360691809,0.0,0.0,149.522181205,249.203635341,124.478966096,122.287511607,2.19145448889
 01/23  23:00:00,349.35667268,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928613413,0.0,2.18928613413
 01/23  24:00:00,299.991913629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906453709,0.0,2.18906453709
 01/24  01:00:00,287.769716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922840581,0.0,2.18922840581
 01/24  02:00:00,287.769716076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911805604,0.0,2.18911805604
 01/24  03:00:00,287.769716145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928175354,0.0,2.18928175354
 01/24  04:00:00,287.769716123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917144463,0.0,2.18917144463
 01/24  05:00:00,299.991914028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906111556,0.0,2.18906111556
 01/24  06:00:00,349.358020837,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143234541,0.0,2.19143234541
 01/24  07:00:00,416.141107604,26.1733596191,0.0,0.0,49.8407270682,199.362908273,323.938636736,319.577163207,4.36147352873
 01/24  08:00:00,497.171024348,25.8360691809,0.0,0.0,149.522181205,199.362908273,274.617974621,268.060383925,6.55759069576
 01/24  09:00:00,1045.28484114,25.8360691809,0.0,0.0,448.566543614,448.566543614,109.391308079,96.2295888682,13.1617192105
 01/24  10:00:00,1008.59292005,25.8360691809,0.0,0.0,448.566543614,448.566543614,76.8211645338,63.6467537013,13.1744108325
 01/24  11:00:00,1075.76727655,25.8360691809,51.5266670806,0.0,448.566543614,448.566543614,54.1180881999,40.9354696134,13.1826185865
 01/24  12:00:00,1132.80210113,25.8360691809,106.148384749,0.0,448.566543614,448.566543614,45.172063442,27.5552674365,17.6167960055
 01/24  13:00:00,1081.07975088,25.8360691809,103.715026717,0.0,448.566543614,398.725816546,56.3274045029,36.443466196,19.8839383069
 01/24  14:00:00,1127.44730221,25.8360691809,100.251576589,0.0,448.566543614,448.566543614,44.8606801232,24.9954953314,19.8651847917
 01/24  15:00:00,1127.01017505,25.8360691809,99.8349112378,0.0,448.566543614,448.566543614,23.7935034833,10.6345186169,13.1589848664
 01/24  16:00:00,1088.02131512,25.8360691809,62.7747674041,0.0,448.566543614,448.566543614,15.8301074489,4.86488502071,10.9652224282
 01/24  17:00:00,1058.03175397,25.8360691809,7.65829518177,0.0,448.566543614,448.566543614,28.2079522378,12.8038362876,15.4041159502
 01/24  18:00:00,946.971578228,25.8360691809,0.0,0.0,348.885089477,398.725816546,47.3403460756,36.3989555067,10.9413905689
 01/24  19:00:00,747.629997618,25.8360691809,0.0,0.0,249.203635341,299.044362409,72.7995458851,66.2378984275,6.56164745763
 01/24  20:00:00,723.189007688,25.8360691809,0.0,0.0,249.203635341,299.044362409,80.7592640765,74.2107757696,6.54848830692
 01/24  21:00:00,573.704328398,25.8360691809,0.0,0.0,149.522181205,249.203635341,127.68037593,121.126649124,6.55372680615
 01/24  22:00:00,549.283307574,25.8360691809,0.0,0.0,149.522181205,249.203635341,159.141917362,156.950755937,2.191161425
 01/24  23:00:00,349.35667309,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929422169,0.0,2.18929422169
 01/24  24:00:00,299.991914015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915106743,0.0,2.18915106743
 01/25  01:00:00,287.769716281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921009418,0.0,2.18921009418
 01/25  02:00:00,287.769716339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910000626,0.0,2.18910000626
 01/25  03:00:00,287.769716337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926406348,0.0,2.18926406348
 01/25  04:00:00,287.769716305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915400654,0.0,2.18915400654
 01/25  05:00:00,299.991914189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931792449,0.0,2.18931792449
 01/25  06:00:00,349.358020789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114081197,0.0,2.19114081197
 01/25  07:00:00,416.224214328,26.3118009132,0.0,0.0,49.8407270682,199.362908273,273.903789096,269.542675956,4.36111313927
 01/25  08:00:00,497.079830741,25.8360691809,0.0,0.0,149.522181205,199.362908273,172.292445804,165.735730494,6.55671530996
 01/25  09:00:00,1045.23295119,25.8360691809,0.0,0.0,448.566543614,448.566543614,47.0026540089,33.8403050189,13.16234899
 01/25  10:00:00,1025.83057582,25.8512444645,6.17524233185,0.0,448.566543614,448.566543614,32.2434480988,19.0707842622,13.1726638366
 01/25  11:00:00,1116.91556346,25.8360691809,100.648147493,0.0,448.566543614,448.566543614,27.5658799457,14.3840412126,13.1818387331
 01/25  12:00:00,1220.11428558,27.4856281021,189.520640763,0.0,448.566543614,448.566543614,22.9773459897,5.3584668194,17.6188791703
 01/25  13:00:00,1233.28431923,28.9153097289,249.201014093,0.0,448.566543614,398.725816546,27.1630492797,7.27877590476,19.884273375
 01/25  14:00:00,1324.22464263,29.7943778944,286.815714138,0.0,448.566543614,448.566543614,20.6503997299,0.787668254564,19.8627314753
 01/25  15:00:00,1326.01078661,29.6295403467,288.425030352,0.0,448.566543614,448.566543614,13.2004111006,0.0430561761896,13.1573549244
 01/25  16:00:00,1275.8903901,28.8208356382,242.060519696,0.0,448.566543614,448.566543614,11.0152656827,0.0481217085007,10.9671439742
 01/25  17:00:00,1206.17745182,27.0115703019,129.157056931,0.0,448.566543614,448.566543614,15.9397031172,0.53821030746,15.4014928098
 01/25  18:00:00,1013.12576268,25.8360691809,23.7230275059,0.0,348.885089477,398.725816546,17.8231069571,6.88301949847,10.9400874586
 01/25  19:00:00,747.605463985,25.8360691809,0.0,0.0,249.203635341,299.044362409,42.9980512763,36.4361299489,6.5619213274
 01/25  20:00:00,723.17176878,25.8360691809,0.0,0.0,249.203635341,299.044362409,60.5219067074,53.9734382657,6.54846844166
 01/25  21:00:00,573.682178931,25.8360691809,0.0,0.0,149.522181205,249.203635341,102.105221467,95.5522717664,6.55294970071
 01/25  22:00:00,549.252990754,25.8360691809,0.0,0.0,149.522181205,249.203635341,123.294411022,121.103087405,2.19132361683
 01/25  23:00:00,349.35667342,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931189509,0.0,2.18931189509
 01/25  24:00:00,299.991914264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906405071,0.0,2.18906405071
 01/26  01:00:00,287.769716494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922856638,0.0,2.18922856638
 01/26  02:00:00,287.769716493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911871426,0.0,2.18911871426
 01/26  03:00:00,287.769716492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928298519,0.0,2.18928298519
 01/26  04:00:00,287.769716398,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891731583,0.0,2.1891731583
 01/26  05:00:00,299.991914249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906330761,0.0,2.18906330761
 01/26  06:00:00,349.358020881,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130484233,0.0,2.19130484233
 01/26  07:00:00,416.54210178,26.5446308197,0.0,0.0,49.8407270682,199.362908273,386.891811481,384.701184758,2.1906267228
 01/26  08:00:00,497.426541154,25.8360691809,0.0,0.0,149.522181205,199.362908273,580.823724959,572.086946724,8.73677823531
 01/26  09:00:00,1045.28196602,25.8360691809,0.0,0.0,448.566543614,448.566543614,95.3479053805,84.3723497248,10.9755556557
 01/26  10:00:00,1026.83939344,26.2640528169,7.15068865337,0.0,448.566543614,448.566543614,39.6201886454,24.2488705087,15.3713181367
 01/26  11:00:00,1154.09762659,28.0622914329,123.764123636,0.0,448.566543614,448.566543614,26.39083234,13.2116672988,13.1791650412
 01/26  12:00:00,1277.37028912,29.5598154203,240.22161917,0.0,448.566543614,448.566543614,25.0318194904,7.41267401565,17.6191454748
 01/26  13:00:00,1265.87257294,30.0495683478,274.716478124,0.0,448.566543614,398.725816546,28.0259560382,8.14074704275,19.8852089954
 01/26  14:00:00,1324.17506925,30.8538168092,281.043675933,0.0,448.566543614,448.566543614,20.76856469,0.902856956948,19.865707733
 01/26  15:00:00,1325.54305697,31.0382013834,282.231256619,0.0,448.566543614,448.566543614,11.3648125792,0.0794291244319,11.2853834548
 01/26  16:00:00,1321.4488725,30.2989527325,281.899176517,0.0,448.566543614,448.566543614,12.8450346665,0.00661913560318,12.8384155309
 01/26  17:00:00,1220.23883006,28.0414805466,141.713336694,0.0,448.566543614,448.566543614,15.82445062,0.423688517155,15.4007621028
 01/26  18:00:00,997.336869636,25.8360691809,8.62634928823,0.0,348.885089477,398.725816546,15.3054697147,4.36537959111,10.9400901235
 01/26  19:00:00,747.602162657,25.8360691809,0.0,0.0,249.203635341,299.044362409,34.5491814657,27.9869825327,6.56219893299
 01/26  20:00:00,723.168843526,25.8360691809,0.0,0.0,249.203635341,299.044362409,50.3700281851,43.8215845687,6.54844361641
 01/26  21:00:00,573.67979898,25.8360691809,0.0,0.0,149.522181205,249.203635341,87.7517122295,81.199531168,6.55218106146
 01/26  22:00:00,549.247328476,25.8360691809,0.0,0.0,149.522181205,249.203635341,102.788126196,100.596638834,2.19148736126
 01/26  23:00:00,349.356673234,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919374479,0.0,2.18919374479
 01/26  24:00:00,299.991914206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908388882,0.0,2.18908388882
 01/27  01:00:00,287.76971647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924855403,0.0,2.18924855403
 01/27  02:00:00,287.769716447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891388804,0.0,2.1891388804
 01/27  03:00:00,287.769716487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930330062,0.0,2.18930330062
 01/27  04:00:00,287.769716349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919365834,0.0,2.18919365834
 01/27  05:00:00,299.991914168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908398982,0.0,2.18908398982
 01/27  06:00:00,349.358021497,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146970984,0.0,2.19146970984
 01/27  07:00:00,416.784004145,26.8403539578,0.0,0.0,49.8407270682,199.362908273,285.380592249,283.190035941,2.19055630768
 01/27  08:00:00,497.190709018,25.8360691809,0.0,0.0,149.522181205,199.362908273,284.766913438,278.209263395,6.55765004348
 01/27  09:00:00,1045.25378879,25.8360691809,0.0,0.0,448.566543614,448.566543614,66.9110232602,53.7439146978,13.1671085624
 01/27  10:00:00,1038.31906724,26.569291721,7.93201040513,0.0,448.566543614,448.566543614,34.8533787966,21.6728928784,13.1804859182
 01/27  11:00:00,1188.11134964,28.2509474817,156.587647929,0.0,448.566543614,448.566543614,25.093110007,9.71923101272,15.3738789943
 01/27  12:00:00,1316.16604572,29.6679489118,278.912576739,0.0,448.566543614,448.566543614,21.6376815581,4.01832071041,17.6193608477
 01/27  13:00:00,1279.3182237,30.0969874781,289.374780587,0.0,448.566543614,398.725816546,25.0648429827,5.17963628807,19.8852066947
 01/27  14:00:00,1330.28502799,31.3188437137,289.561718039,0.0,448.566543614,448.566543614,20.3721930957,0.50610369178,19.8660894039
 01/27  15:00:00,1332.32594113,31.6289998661,292.339425747,0.0,448.566543614,448.566543614,10.968906484,0.0,10.968906484
 01/27  16:00:00,1328.73590225,30.847519221,290.967509696,0.0,448.566543614,448.566543614,13.1558417784,0.0,13.1558417784
 01/27  17:00:00,1280.91569288,28.5966392271,200.502718642,0.0,448.566543614,448.566543614,15.586347075,0.183327577574,15.4030194975
 01/27  18:00:00,1074.28617927,25.8422917245,70.7125718008,0.0,348.885089477,398.725816546,10.2799632038,1.52374720481,8.75621599902
 01/27  19:00:00,771.469281619,25.8360691809,3.0438798894,0.0,249.203635341,299.044362409,29.5919019196,20.8495652252,8.74233669443
 01/27  20:00:00,723.162473037,25.8360691809,0.0,0.0,249.203635341,299.044362409,42.5596598494,37.1925802348,5.36707961461
 01/27  21:00:00,573.665310141,25.8360691809,0.0,0.0,149.522181205,249.203635341,71.0993248586,65.5410987431,5.55822611557
 01/27  22:00:00,549.232759918,25.8360691809,0.0,0.0,149.522181205,249.203635341,89.1163246376,84.7537536969,4.36257094065
 01/27  23:00:00,349.35667331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922414962,0.0,2.18922414962
 01/27  24:00:00,299.991914224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911448445,0.0,2.18911448445
 01/28  01:00:00,237.928989439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927924711,0.0,2.18927924711
 01/28  02:00:00,237.928989346,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891697383,0.0,2.1891697383
 01/28  03:00:00,237.928989394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906021052,0.0,2.18906021052
 01/28  04:00:00,237.928989388,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/28  05:00:00,250.151187161,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892250461,0.0,2.1892250461
 01/28  06:00:00,274.596931343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253549636,0.0,4.36253549636
 01/28  07:00:00,416.535760243,26.7085085138,0.0,0.0,49.8407270682,199.362908273,150.126945941,147.936263148,2.19068279359
 01/28  08:00:00,397.376983747,25.8360691809,0.0,0.0,49.8407270682,199.362908273,137.02090971,132.653925462,4.36698424898
 01/28  09:00:00,646.513122778,25.8360691809,0.0,0.0,249.203635341,249.203635341,56.2781590739,49.729387002,6.54877207197
 01/28  10:00:00,695.624960713,25.8360691809,36.9460150404,0.0,249.203635341,249.203635341,38.9799119321,32.4186473726,6.56126455952
 01/28  11:00:00,772.834615647,25.8704637964,144.797505958,0.0,249.203635341,249.203635341,33.091262312,26.5342247162,6.5570375958
 01/28  12:00:00,875.565771744,27.4032830959,243.641566949,0.0,249.203635341,249.203635341,30.8053358904,22.0573679406,8.74796794985
 01/28  13:00:00,931.855569572,28.4596108941,297.975800117,0.0,249.203635341,249.203635341,29.6178101661,20.8784234576,8.73938670846
 01/28  14:00:00,938.258740216,28.9619173001,302.72584527,0.0,249.203635341,249.203635341,15.1996349162,8.64264876165,6.55698615451
 01/28  15:00:00,689.714332722,27.9723779308,304.69876532,0.0,74.7610906023,174.442544739,27.9796658523,23.606931978,4.37273387432
 01/28  16:00:00,680.770194072,26.7823727943,297.770457773,0.0,74.7610906023,174.442544739,37.5758852177,31.0312305495,6.54465466819
 01/28  17:00:00,663.128936386,25.8360691809,233.42161149,0.0,74.7610906023,174.442544739,66.9216020752,62.5505428002,4.37105927497
 01/28  18:00:00,537.470449766,25.8360691809,106.451490213,0.0,24.9203635341,149.522181205,117.173653884,114.983043022,2.19061086263
 01/28  19:00:00,347.929668839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113551935,0.0,4.36113551935
 01/28  20:00:00,323.485273106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052319384,0.0,2.19052319384
 01/28  21:00:00,323.485272481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061749794,0.0,2.19061749794
 01/28  22:00:00,299.041776277,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639094433,0.0,4.3639094433
 01/28  23:00:00,274.595582892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916045985,0.0,2.18916045985
 01/28  24:00:00,250.151187311,0.0,0.0,0.0,24.9203635341,149.522181205,2.0420055389,0.0,2.0420055389
 01/29  01:00:00,237.92854002,0.0,0.0,0.0,24.9203635341,149.522181205,0.166900079724,0.0,0.166900079724
 01/29  02:00:00,237.928540431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842420121,0.0,2.18842420121
 01/29  03:00:00,237.928540508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848066439,0.0,2.18848066439
 01/29  04:00:00,237.928540216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853702119,0.0,2.18853702119
 01/29  05:00:00,250.150737613,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  06:00:00,274.596482147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36121664143,0.0,4.36121664143
 01/29  07:00:00,314.940257771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  08:00:00,296.666320374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854705133,0.0,2.18854705133
 01/29  09:00:00,296.666320672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848984296,0.0,2.18848984296
 01/29  10:00:00,259.999727245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854676993,0.0,2.18854676993
 01/29  11:00:00,258.091830623,3.5102216061,32.0006426234,0.0,24.9203635341,149.522181205,2.18855836175,0.0,2.18855836175
 01/29  12:00:00,515.549993521,18.6777309651,223.859804576,0.0,24.9203635341,149.522181205,2.18992136557,0.0,2.18992136557
 01/29  13:00:00,469.155206703,14.9926469567,191.652332804,0.0,24.9203635341,149.522181205,2.19003637553,0.0,2.19003637553
 01/29  14:00:00,537.254442318,18.8748105952,241.905561617,0.0,24.9203635341,149.522181205,2.19217113679,0.0,2.19217113679
 01/29  15:00:00,488.050349836,14.8423964864,197.826974305,0.0,24.9203635341,149.522181205,2.19002783404,0.0,2.19002783404
 01/29  16:00:00,533.397286533,17.1903773427,239.279938151,0.0,24.9203635341,149.522181205,2.18857025863,0.0,2.18857025863
 01/29  17:00:00,259.999727304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855135394,0.0,2.18855135394
 01/29  18:00:00,339.384653947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853162572,0.0,2.18853162572
 01/29  19:00:00,347.928320178,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  20:00:00,323.483924543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858789442,0.0,2.18858789442
 01/29  21:00:00,323.483924977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841822852,0.0,2.18841822852
 01/29  22:00:00,299.040877368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073031778,0.0,2.19073031778
 01/29  23:00:00,274.595133744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848640772,0.0,2.18848640772
 01/29  24:00:00,250.150738321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854276706,0.0,2.18854276706
 01/30  01:00:00,287.769716871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929573638,0.0,2.18929573638
 01/30  02:00:00,287.76971675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918645826,0.0,2.18918645826
 01/30  03:00:00,287.769716777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907715225,0.0,2.18907715225
 01/30  04:00:00,287.769716656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924219027,0.0,2.18924219027
 01/30  05:00:00,299.991914398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913289568,0.0,2.18913289568
 01/30  06:00:00,349.3580219,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095191337,0.0,2.19095191337
 01/30  07:00:00,415.905628443,25.8360691809,0.0,0.0,49.8407270682,199.362908273,452.757989733,450.567383179,2.19060655397
 01/30  08:00:00,497.35856424,25.8360691809,0.0,0.0,149.522181205,199.362908273,485.942994805,479.385183287,6.55781151721
 01/30  09:00:00,1045.28880297,25.8360691809,0.0,0.0,448.566543614,448.566543614,106.254350592,93.0868842297,13.1674663625
 01/30  10:00:00,1023.57097243,26.0387973547,4.2411723661,0.0,448.566543614,448.566543614,54.0792940116,38.704745288,15.3745487236
 01/30  11:00:00,1191.04436804,27.1624405364,160.554706356,0.0,448.566543614,448.566543614,34.0460767744,20.8681002038,13.1779765706
 01/30  12:00:00,1314.21274907,28.3994651244,277.648393034,0.0,448.566543614,448.566543614,29.939816698,12.3222189043,17.6175977937
 01/30  13:00:00,1280.96948513,28.9833948687,294.732181696,0.0,448.566543614,398.725816546,32.4870138376,12.6011004801,19.8859133574
 01/30  14:00:00,1341.2384384,29.8456675693,305.25515264,0.0,448.566543614,448.566543614,21.8005026211,1.93369417028,19.8668084508
 01/30  15:00:00,1341.10433974,29.3651304966,304.912203314,0.0,448.566543614,448.566543614,11.5113692789,0.543771475558,10.9675978033
 01/30  16:00:00,1306.3473449,28.3712561691,273.380702721,0.0,448.566543614,448.566543614,13.6327298337,0.476393258846,13.1563365748
 01/30  17:00:00,1183.88638791,26.5619664222,108.712042899,0.0,448.566543614,448.566543614,16.1508968375,0.748355975966,15.4025408615
 01/30  18:00:00,978.983136416,25.8404030219,9.1676105992,0.0,348.885089477,398.725816546,15.3715544646,6.61503938375,8.75651508085
 01/30  19:00:00,805.526131844,25.8360691809,15.8286499805,0.0,249.203635341,299.044362409,37.2559278286,28.5132452755,8.74268255305
 01/30  20:00:00,825.319132874,25.8360691809,38.222119435,0.0,249.203635341,299.044362409,44.5201858699,37.971464372,6.54872149793
 01/30  21:00:00,673.940030577,25.8360691809,36.343921746,0.0,149.522181205,249.203635341,66.0547742335,61.6793870804,4.37538715315
 01/30  22:00:00,609.217182901,25.8360691809,7.87523739518,0.0,149.522181205,249.203635341,79.9543555256,75.5916102107,4.36274531486
 01/30  23:00:00,349.356673563,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931099737,0.0,2.18931099737
 01/30  24:00:00,299.991914373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920170101,0.0,2.18920170101
 01/31  01:00:00,287.769716657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909246055,0.0,2.18909246055
 01/31  02:00:00,287.769716607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925749129,0.0,2.18925749129
 01/31  03:00:00,287.769716551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914823864,0.0,2.18914823864
 01/31  04:00:00,287.769716609,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 01/31  05:00:00,299.991914396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931311984,0.0,2.18931311984
 01/31  06:00:00,349.35802196,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271336987,0.0,4.36271336987
 01/31  07:00:00,416.360372973,26.5214193273,0.0,0.0,49.8407270682,199.362908273,164.059578351,161.868806551,2.19077180078
 01/31  08:00:00,497.051152998,25.8360691809,0.0,0.0,149.522181205,199.362908273,126.164840878,119.607650847,6.55719003132
 01/31  09:00:00,1074.68284757,25.8360691809,8.32382012601,0.0,448.566543614,448.566543614,31.7444511727,18.5782409264,13.1662102463
 01/31  10:00:00,1185.07044501,26.4242687872,108.624108015,0.0,448.566543614,448.566543614,19.9782830836,6.79868355661,13.179599527
 01/31  11:00:00,1272.01924341,27.4580087297,238.084164759,0.0,448.566543614,448.566543614,17.3199671121,1.94508071643,15.3748863956
 01/31  12:00:00,1284.95766063,29.0086097448,251.275104524,0.0,448.566543614,448.566543614,18.9745102951,1.35625299192,17.6182573031
 01/31  13:00:00,1255.11637935,29.6316807128,271.15297075,0.0,448.566543614,398.725816546,21.2037865553,1.3197528033,19.884033752
 01/31  14:00:00,1297.96593492,30.2433411743,263.560598608,0.0,448.566543614,448.566543614,19.8911704553,0.0261871309138,19.8649833244
 01/31  15:00:00,1293.23467178,30.3978467803,259.671812223,0.0,448.566543614,448.566543614,10.9699829594,0.0,10.9699829594
 01/31  16:00:00,1262.2983278,29.9181210231,230.910890147,0.0,448.566543614,448.566543614,13.1551201248,0.0,13.1551201248
 01/31  17:00:00,1258.56690103,29.1470036036,179.289896118,0.0,448.566543614,448.566543614,15.4011293707,0.0,15.4011293707
 01/31  18:00:00,1033.22570067,25.942655862,41.1163547337,0.0,348.885089477,398.725816546,9.14091424289,0.383896283964,8.75701795893
 01/31  19:00:00,747.589964122,25.8360691809,0.0,0.0,249.203635341,299.044362409,23.8750137445,15.1331250452,8.74188869933
 01/31  20:00:00,723.160496248,25.8360691809,0.0,0.0,249.203635341,299.044362409,40.955762719,36.5834214868,4.37234123215
 01/31  21:00:00,573.669955148,25.8360691809,0.0,0.0,149.522181205,249.203635341,80.8216980326,74.2678364474,6.55386158521
 01/31  22:00:00,549.238644944,25.8360691809,0.0,0.0,149.522181205,249.203635341,100.134459687,95.7721113705,4.36234831668
 01/31  23:00:00,349.356673605,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911333078,0.0,2.18911333078
 01/31  24:00:00,299.991914481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927831622,0.0,2.18927831622
 02/01  01:00:00,287.769716593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916911038,0.0,2.18916911038
 02/01  02:00:00,287.769716638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905986622,0.0,2.18905986622
 02/01  03:00:00,287.769716628,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/01  04:00:00,287.769716595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922503258,0.0,2.18922503258
 02/01  05:00:00,299.991914478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911579994,0.0,2.18911579994
 02/01  06:00:00,349.3580226,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231877036,0.0,4.36231877036
 02/01  07:00:00,416.879862799,26.9697427304,0.0,0.0,49.8407270682,199.362908273,258.726455657,256.535880618,2.19057503831
 02/01  08:00:00,497.076341521,25.8360691809,0.0,0.0,149.522181205,199.362908273,162.079489831,155.522892309,6.55659752237
 02/01  09:00:00,1045.23045615,25.8360691809,0.0,0.0,448.566543614,448.566543614,42.7216906448,29.5566734973,13.1650171476
 02/01  10:00:00,1064.49173838,26.7512164577,27.2542198035,0.0,448.566543614,448.566543614,26.6249543109,13.4465736223,13.1783806886
 02/01  11:00:00,1222.97768981,28.6104514561,192.050342416,0.0,448.566543614,448.566543614,19.3988135404,4.02329724482,15.3755162956
 02/01  12:00:00,1331.41420795,30.0405644339,295.215763434,0.0,448.566543614,448.566543614,17.3774125816,1.96062117264,15.4167914089
 02/01  13:00:00,1289.32762358,30.2238783224,301.320373708,0.0,448.566543614,398.725816546,23.8163284861,1.72435825335,22.0919702328
 02/01  14:00:00,1343.17643093,30.3963225873,304.964831264,0.0,448.566543614,448.566543614,19.9499713911,0.0867919134596,19.8631794776
 02/01  15:00:00,1346.89208675,30.4193127988,309.335429476,0.0,448.566543614,448.566543614,10.972349261,0.0,10.972349261
 02/01  16:00:00,1347.40503839,30.6303431182,310.696639893,0.0,448.566543614,448.566543614,13.1539345295,0.0,13.1539345295
 02/01  17:00:00,1375.38971847,29.8174161744,293.060176231,0.0,448.566543614,448.566543614,15.4019116549,0.0,15.4019116549
 02/01  18:00:00,1161.90344639,26.1697724095,156.441635178,0.0,348.885089477,398.725816546,8.75751986361,0.0,8.75751986361
 02/01  19:00:00,871.22503768,25.8360691809,59.4654646641,0.0,249.203635341,299.044362409,12.6888617468,3.94673293174,8.7421288151
 02/01  20:00:00,781.459247386,25.8360691809,6.36957931335,0.0,249.203635341,299.044362409,20.1029393162,15.7302374955,4.37270182065
 02/01  21:00:00,594.320387861,25.8360691809,0.00181910960409,0.0,149.522181205,249.203635341,47.1141384562,40.5608807152,6.55325774097
 02/01  22:00:00,549.202934264,25.8360691809,0.0,0.0,149.522181205,249.203635341,57.7096933704,53.346904812,4.36278855839
 02/01  23:00:00,349.356673656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918894671,0.0,2.18918894671
 02/01  24:00:00,299.991914533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907972654,0.0,2.18907972654
 02/02  01:00:00,287.769716699,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/02  02:00:00,287.769716649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924482458,0.0,2.18924482458
 02/02  03:00:00,287.769716693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913559505,0.0,2.18913559505
 02/02  04:00:00,287.76971678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930053636,0.0,2.18930053636
 02/02  05:00:00,299.991914543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919131924,0.0,2.18919131924
 02/02  06:00:00,349.358022404,0.0,0.0,0.0,49.8407270682,199.362908273,4.362758106,0.0,4.362758106
 02/02  07:00:00,411.021407428,27.7033742022,0.000188292114367,0.0,49.8407270682,199.362908273,117.628501592,115.437755417,2.19074617472
 02/02  08:00:00,507.354726964,25.8360691809,0.000542572510003,0.0,149.522181205,199.362908273,87.9255733057,81.3686225988,6.55695070688
 02/02  09:00:00,1110.45609245,25.8360691809,32.526054936,0.0,448.566543614,448.566543614,28.9184146769,15.7540855376,13.1643291393
 02/02  10:00:00,1303.64599877,26.2332969724,224.434369126,0.0,448.566543614,448.566543614,16.2113256206,3.03322462984,13.1781009908
 02/02  11:00:00,1335.78759319,28.2936182667,299.705140685,0.0,448.566543614,448.566543614,16.9114397534,1.53342880739,15.378010946
 02/02  12:00:00,1348.16221074,30.5438673531,309.679416601,0.0,448.566543614,448.566543614,16.3554237724,0.93776987101,15.4176539014
 02/02  13:00:00,1303.23385236,29.9736209689,313.901657309,0.0,448.566543614,398.725816546,22.8457586758,0.753008658413,22.0927500174
 02/02  14:00:00,1361.96042873,32.1652920404,320.429932954,0.0,448.566543614,448.566543614,17.6591976233,0.0,17.6591976233
 02/02  15:00:00,1363.82603035,33.0094471902,323.135318596,0.0,448.566543614,448.566543614,13.1619522719,0.0,13.1619522719
 02/02  16:00:00,1363.62348071,32.8184924985,322.339578195,0.0,448.566543614,448.566543614,13.1527831588,0.0,13.1527831588
 02/02  17:00:00,1409.85519834,31.3988266267,321.98922876,0.0,448.566543614,448.566543614,15.4005167181,0.0,15.4005167181
 02/02  18:00:00,1327.28492621,26.981256648,316.396163172,0.0,348.885089477,398.725816546,8.7573779399,0.0,8.7573779399
 02/02  19:00:00,1056.61941482,25.8360691809,240.429318241,0.0,249.203635341,299.044362409,10.1106536885,1.36824212393,8.74241156461
 02/02  20:00:00,933.019461425,25.8360691809,143.537022866,0.0,249.203635341,299.044362409,12.2154036899,7.84316150332,4.37224218659
 02/02  21:00:00,743.041119631,25.8360691809,104.006882124,0.0,149.522181205,249.203635341,35.3076694284,28.7549903335,6.55267909486
 02/02  22:00:00,671.106532692,25.8360691809,57.918697402,0.0,149.522181205,249.203635341,46.9083747012,42.5459685295,4.36240617176
 02/02  23:00:00,349.356673656,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 02/02  24:00:00,299.991914492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927284874,0.0,2.18927284874
 02/03  01:00:00,287.769716664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916358267,0.0,2.18916358267
 02/03  02:00:00,287.769716783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905429728,0.0,2.18905429728
 02/03  03:00:00,287.769716717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921942572,0.0,2.18921942572
 02/03  04:00:00,287.769716774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911014043,0.0,2.18911014043
 02/03  05:00:00,299.991914602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927509694,0.0,2.18927509694
 02/03  06:00:00,349.35802221,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237643323,0.0,4.36237643323
 02/03  07:00:00,509.686905609,28.3191568663,36.5672862021,0.0,49.8407270682,199.362908273,72.6921686496,70.5016128424,2.19055580716
 02/03  08:00:00,690.512594565,25.8360691809,125.695163573,0.0,149.522181205,199.362908273,76.489787495,69.9315042549,6.5582832401
 02/03  09:00:00,1241.1795539,25.8360691809,129.098192926,0.0,448.566543614,448.566543614,44.564374229,31.4012159257,13.1631583033
 02/03  10:00:00,1095.00154028,25.8669805434,23.3498107173,0.0,448.566543614,448.566543614,40.5967881877,27.4208462445,13.1759419433
 02/03  11:00:00,1017.8327806,26.3050584578,5.74403438047,0.0,448.566543614,448.566543614,39.7276834884,24.8038062264,14.9238772619
 02/03  12:00:00,960.568608154,26.7306446744,0.0,0.0,448.566543614,448.566543614,38.1099091735,22.237538318,15.8723708554
 02/03  13:00:00,909.847471806,25.8360691809,0.0,0.0,448.566543614,398.725816546,55.7346610095,34.8021755129,20.9324854966
 02/03  14:00:00,991.962191499,27.0828053144,0.0197357628362,0.0,448.566543614,448.566543614,43.6060522623,24.7848308549,18.8212214074
 02/03  15:00:00,981.906465139,27.3907690033,0.00354734565195,0.0,448.566543614,448.566543614,39.0123014535,25.8515528829,13.1607485706
 02/03  16:00:00,961.424468757,27.5932484125,0.0,0.0,448.566543614,448.566543614,32.7010241784,21.7376152652,10.9634089133
 02/03  17:00:00,1010.60676001,27.8948427582,0.0,0.0,448.566543614,448.566543614,22.3836182892,4.78245593273,17.6011623565
 02/03  18:00:00,949.234962297,25.9348877157,0.00111651842127,0.0,348.885089477,398.725816546,36.8023864427,28.0458414265,8.75654501616
 02/03  19:00:00,798.720960276,25.8360691809,8.96350144827,0.0,249.203635341,299.044362409,69.3936156446,60.6520237034,8.7415919413
 02/03  20:00:00,770.714939476,25.8360691809,5.91955631627,0.0,249.203635341,299.044362409,67.7006544201,63.3279887366,4.37266568352
 02/03  21:00:00,573.679217352,25.8360691809,0.0,0.0,149.522181205,249.203635341,98.4851829495,91.933112453,6.55207049651
 02/03  22:00:00,549.26962093,25.8360691809,0.0,0.0,149.522181205,249.203635341,145.527929645,143.336467579,2.19146206569
 02/03  23:00:00,349.356673443,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929317503,0.0,2.18929317503
 02/03  24:00:00,299.991914386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907279098,0.0,2.18907279098
 02/04  01:00:00,237.92898948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923773182,0.0,2.18923773182
 02/04  02:00:00,237.928989548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912835757,0.0,2.18912835757
