Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  03:00:00,237.928989632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929315583,0.0,2.18929315583
 02/04  04:00:00,237.928989598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918380008,0.0,2.18918380008
 02/04  05:00:00,250.151187492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907441736,0.0,2.18907441736
 02/04  06:00:00,274.596931156,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144826938,0.0,2.19144826938
 02/04  07:00:00,407.988951149,26.6549928681,0.0,0.0,49.8407270682,199.362908273,235.044167332,230.682659916,4.36150741617
 02/04  08:00:00,397.421447281,25.8360691809,0.0,0.0,49.8407270682,199.362908273,209.316857799,204.950145779,4.3667120201
 02/04  09:00:00,646.547496997,25.8360691809,0.0,0.0,249.203635341,249.203635341,104.507399819,100.134518602,4.37288121669
 02/04  10:00:00,647.025797569,25.8360691809,5.8711749481,0.0,249.203635341,249.203635341,84.2646536778,75.5229243625,8.74172931532
 02/04  11:00:00,740.712317648,25.8360691809,112.288615983,0.0,249.203635341,249.203635341,75.0828900553,68.5250952891,6.55779476615
 02/04  12:00:00,806.595204657,25.8360691809,175.088867286,0.0,249.203635341,249.203635341,55.0476365678,46.2996431938,8.74799337399
 02/04  13:00:00,858.124315816,25.8360691809,224.786858351,0.0,249.203635341,249.203635341,49.0692737442,42.5094277257,6.55984601856
 02/04  14:00:00,905.133606637,25.8360691809,270.498563794,0.0,249.203635341,249.203635341,40.6975433739,34.140192912,6.55735046196
 02/04  15:00:00,665.349318994,25.8360691809,278.914970996,0.0,74.7610906023,174.442544739,71.7237492548,65.1752235822,6.54852567265
 02/04  16:00:00,599.299553801,25.8360691809,215.079366372,0.0,74.7610906023,174.442544739,74.0203851979,69.6504633299,4.36992186802
 02/04  17:00:00,565.553382325,25.8360691809,135.781502705,0.0,74.7610906023,174.442544739,77.4860544231,70.9396243168,6.54643010632
 02/04  18:00:00,528.062307597,25.8360691809,94.7677691208,0.0,24.9203635341,149.522181205,149.192028317,147.001371952,2.19065636476
 02/04  19:00:00,347.92966837,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075056763,0.0,2.19075056763
 02/04  20:00:00,323.485273089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047427926,0.0,2.19047427926
 02/04  21:00:00,323.485273417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123198399,0.0,4.36123198399
 02/04  22:00:00,299.041775765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19213953294,0.0,2.19213953294
 02/04  23:00:00,274.595583009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912600183,0.0,2.18912600183
 02/04  24:00:00,250.151187471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929080703,0.0,2.18929080703
 02/05  01:00:00,237.928540418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858050646,0.0,2.18858050646
 02/05  02:00:00,237.928540199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841073838,0.0,2.18841073838
 02/05  03:00:00,237.928539716,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  04:00:00,237.928539976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846711871,0.0,2.18846711871
 02/05  05:00:00,250.150738162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852338986,0.0,2.18852338986
 02/05  06:00:00,274.596481474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060881921,0.0,2.19060881921
 02/05  07:00:00,306.396591695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839723517,0.0,2.18839723517
 02/05  08:00:00,296.666320641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853503951,0.0,2.18853503951
 02/05  09:00:00,296.666320292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859120733,0.0,2.18859120733
 02/05  10:00:00,259.999726555,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  11:00:00,211.110935815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853394756,0.0,2.18853394756
 02/05  12:00:00,211.111834538,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001810572,0.0,2.19001810572
 02/05  13:00:00,211.111834519,0.0,0.0,0.0,24.9203635341,149.522181205,2.189873191,0.0,2.189873191
 02/05  14:00:00,211.113182942,0.0,0.0,0.0,24.9203635341,149.522181205,4.36395487774,0.0,4.36395487774
 02/05  15:00:00,211.111834351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997518884,0.0,2.18997518884
 02/05  16:00:00,211.110935968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840261227,0.0,2.18840261227
 02/05  17:00:00,259.99972677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845899079,0.0,2.18845899079
 02/05  18:00:00,339.384653274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  19:00:00,347.928320423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851522767,0.0,2.18851522767
 02/05  20:00:00,323.483925057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857140442,0.0,2.18857140442
 02/05  21:00:00,323.48392484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840160911,0.0,2.18840160911
 02/05  22:00:00,299.040877224,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907741854,0.0,2.1907741854
 02/05  23:00:00,274.595133555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846908351,0.0,2.18846908351
 02/05  24:00:00,250.150737516,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/06  01:00:00,287.769716229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925600497,0.0,2.18925600497
 02/06  02:00:00,287.769716308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914637583,0.0,2.18914637583
 02/06  03:00:00,287.769716452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931081698,0.0,2.18931081698
 02/06  04:00:00,287.769716425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920120706,0.0,2.18920120706
 02/06  05:00:00,299.991914326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909156591,0.0,2.18909156591
 02/06  06:00:00,349.358021822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36255606503,0.0,4.36255606503
 02/06  07:00:00,407.646963016,26.2702151892,0.0,0.0,49.8407270682,199.362908273,293.979889615,291.789244643,2.19064497218
 02/06  08:00:00,507.471442425,25.8360691809,0.000474499229596,0.0,149.522181205,199.362908273,248.879936541,242.322346517,6.55759002422
 02/06  09:00:00,1065.94240799,25.8360691809,0.000742889555496,0.0,448.566543614,448.566543614,90.5196745387,77.3560181221,13.1636564166
 02/06  10:00:00,1110.60537024,25.8360691809,37.7637002133,0.0,448.566543614,448.566543614,65.9072885004,52.7308550876,13.1764334128
 02/06  11:00:00,1075.10816518,25.8360691809,50.8519881149,0.0,448.566543614,448.566543614,62.753053517,47.3739027743,15.3791507427
 02/06  12:00:00,1007.06844213,25.8360691809,5.71751197358,0.0,448.566543614,448.566543614,72.3590300395,56.9422489766,15.4167810629
 02/06  13:00:00,930.550296962,25.8360691809,0.00114085914741,0.0,448.566543614,398.725816546,91.2656585537,69.1713554925,22.0943030613
 02/06  14:00:00,999.617074555,25.8360691809,7.39649171809,0.0,448.566543614,448.566543614,67.1301792932,49.4694037552,17.660775538
 02/06  15:00:00,1187.20746083,25.8360691809,173.910292788,0.0,448.566543614,448.566543614,42.9678673647,29.8067342648,13.1611330999
 02/06  16:00:00,1343.30936155,25.8360691809,310.590314619,0.0,448.566543614,448.566543614,34.0315370543,23.06783091,10.9637061443
 02/06  17:00:00,1396.24651121,25.8360691809,316.315307768,0.0,448.566543614,448.566543614,26.0438464918,8.44112320774,17.6027232841
 02/06  18:00:00,1316.94879653,25.8360691809,315.257105886,0.0,348.885089477,398.725816546,33.7828974246,25.026135912,8.75676151256
 02/06  19:00:00,963.687973282,25.8360691809,149.887298246,0.0,249.203635341,299.044362409,76.2232237472,67.4814176113,8.74180613591
 02/06  20:00:00,860.380193374,25.8360691809,72.5734120258,0.0,249.203635341,299.044362409,82.4479680623,78.0751959248,4.37277213755
 02/06  21:00:00,739.622894146,25.8360691809,100.232414959,0.0,149.522181205,249.203635341,123.950278506,117.398053891,6.55222461527
 02/06  22:00:00,670.148908765,25.8360691809,56.6895917252,0.0,149.522181205,249.203635341,164.906135619,162.714621675,2.19151394435
 02/06  23:00:00,349.356673281,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929017607,0.0,2.18929017607
 02/06  24:00:00,299.991914168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912433229,0.0,2.18912433229
 02/07  01:00:00,287.769716354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928861712,0.0,2.18928861712
 02/07  02:00:00,287.769716349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917883698,0.0,2.18917883698
 02/07  03:00:00,287.769716464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906902552,0.0,2.18906902552
 02/07  04:00:00,287.769716424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923349116,0.0,2.18923349116
 02/07  05:00:00,299.99191426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912368471,0.0,2.18912368471
 02/07  06:00:00,349.358021549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149639013,0.0,2.19149639013
 02/07  07:00:00,407.645828601,26.2405669904,0.0,0.0,49.8407270682,199.362908273,337.381409351,333.019880891,4.36152846007
 02/07  08:00:00,497.105896351,25.8360691809,0.0,0.0,149.522181205,199.362908273,214.837537621,208.279737697,6.55779992453
 02/07  09:00:00,1045.23710694,25.8360691809,0.0,0.0,448.566543614,448.566543614,54.0244993977,40.860572254,13.1639271437
 02/07  10:00:00,1084.66224891,25.8360691809,33.4136387821,0.0,448.566543614,448.566543614,34.0857083222,20.91081922,13.1748891022
 02/07  11:00:00,1253.61941868,26.029176181,223.955082043,0.0,448.566543614,448.566543614,21.0193260788,7.83619163726,13.1831344416
 02/07  12:00:00,1333.45428203,27.1310286684,298.299199312,0.0,448.566543614,448.566543614,20.4724790958,2.85533131592,17.6171477799
 02/07  13:00:00,1281.53162823,26.7143972246,295.35828803,0.0,448.566543614,398.725816546,22.9629400637,3.07812129642,19.8848187673
 02/07  14:00:00,1247.03485654,26.4761720241,216.439666222,0.0,448.566543614,448.566543614,21.0664146572,1.20033080632,19.8660838508
 02/07  15:00:00,1126.83291096,25.8360691809,100.560736155,0.0,448.566543614,448.566543614,15.7158826559,2.55630527973,13.1595773762
 02/07  16:00:00,1210.75024482,25.8360691809,181.571740055,0.0,448.566543614,448.566543614,14.776422849,3.81068893936,10.9657339096
 02/07  17:00:00,1361.28165468,26.000196717,280.623194211,0.0,448.566543614,448.566543614,21.854286889,4.25477509112,17.5995117979
 02/07  18:00:00,1283.36687875,25.8360691809,281.126114672,0.0,348.885089477,398.725816546,21.9707137853,13.2136882491,8.75702553621
 02/07  19:00:00,1088.18470901,25.8360691809,269.411838206,0.0,249.203635341,299.044362409,41.9237958412,35.3618539368,6.56194190439
 02/07  20:00:00,1024.16759776,25.8360691809,231.891160619,0.0,249.203635341,299.044362409,50.7610128462,44.2122316362,6.54878120994
 02/07  21:00:00,782.033653794,25.8360691809,141.646952999,0.0,149.522181205,249.203635341,76.4477386515,69.8937095863,6.55402906516
 02/07  22:00:00,713.947291203,25.8360691809,99.1981004527,0.0,149.522181205,249.203635341,97.4860144043,95.2947550917,2.19125931261
 02/07  23:00:00,349.35667328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925489868,0.0,2.18925489868
 02/07  24:00:00,299.991914156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914423648,0.0,2.18914423648
 02/08  01:00:00,287.769716338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930818787,0.0,2.18930818787
 02/08  02:00:00,287.76971628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919820659,0.0,2.18919820659
 02/08  03:00:00,287.769716355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908818839,0.0,2.18908818839
 02/08  04:00:00,287.769716331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925234997,0.0,2.18925234997
 02/08  05:00:00,299.991914118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914233775,0.0,2.18914233775
 02/08  06:00:00,349.358020789,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912397503,0.0,2.1912397503
 02/08  07:00:00,496.971166047,26.8392209475,25.908478667,0.0,49.8407270682,199.362908273,133.437795117,129.076557179,4.36123793792
 02/08  08:00:00,584.902752521,25.8360691809,24.89453033,0.0,149.522181205,199.362908273,137.911970035,131.354954373,6.55701566145
 02/08  09:00:00,1197.61671311,25.8360691809,87.3418022183,0.0,448.566543614,448.566543614,45.7305650111,32.5693841569,13.1611808542
 02/08  10:00:00,1242.8923214,25.8360691809,167.179669977,0.0,448.566543614,448.566543614,22.1309710843,8.95483077344,13.1761403108
 02/08  11:00:00,1303.53106633,25.8691824326,273.589204533,0.0,448.566543614,448.566543614,16.3043656582,3.12192336159,13.1824422966
 02/08  12:00:00,1346.84991723,27.0218812016,313.897949917,0.0,448.566543614,448.566543614,18.5135823395,0.896210075017,17.6173722645
 02/08  13:00:00,1300.7846887,27.7344384933,316.576027124,0.0,448.566543614,398.725816546,20.6639787906,0.781624220666,19.88235457
 02/08  14:00:00,1349.15248931,26.8489452711,315.678293977,0.0,448.566543614,448.566543614,19.8636445879,0.0,19.8636445879
 02/08  15:00:00,1341.99068122,26.9176155615,307.9422371,0.0,448.566543614,448.566543614,13.1579617324,0.0,13.1579617324
 02/08  16:00:00,1335.88214963,27.1710525166,303.134689793,0.0,448.566543614,448.566543614,10.9660147218,0.0,10.9660147218
 02/08  17:00:00,1383.19204941,27.5084975632,302.524108692,0.0,448.566543614,448.566543614,15.4018594895,0.0,15.4018594895
 02/08  18:00:00,1187.30054265,25.8360691809,189.750697024,0.0,348.885089477,398.725816546,11.0463314055,0.105742023592,10.9405893819
 02/08  19:00:00,869.540790521,25.8360691809,57.8665103551,0.0,249.203635341,299.044362409,32.7416238685,26.1804543621,6.5611695064
 02/08  20:00:00,771.146304271,25.8360691809,6.3825840347,0.0,249.203635341,299.044362409,56.4628441651,49.9140745726,6.54876959255
 02/08  21:00:00,594.343613389,25.8360691809,0.000743389362991,0.0,149.522181205,249.203635341,83.6893267538,77.1360756108,6.553251143
 02/08  22:00:00,559.563080798,25.8360691809,0.000570068873944,0.0,149.522181205,249.203635341,88.4847917739,86.2933688322,2.19142294169
 02/08  23:00:00,349.356673388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927400202,0.0,2.18927400202
 02/08  24:00:00,299.991914191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916318765,0.0,2.18916318765
 02/09  01:00:00,287.769716327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905284047,0.0,2.18905284047
 02/09  02:00:00,287.769716211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921684942,0.0,2.18921684942
 02/09  03:00:00,287.769716228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910660091,0.0,2.18910660091
 02/09  04:00:00,287.769716206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927043018,0.0,2.18927043018
 02/09  05:00:00,299.991913933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891601841,0.0,2.1891601841
 02/09  06:00:00,349.358020487,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140079564,0.0,2.19140079564
 02/09  07:00:00,408.302845162,26.9815648278,0.0,0.0,49.8407270682,199.362908273,223.49832309,221.30760116,2.19072193034
 02/09  08:00:00,497.045433281,25.8360691809,0.0,0.0,149.522181205,199.362908273,136.669248429,127.932646985,8.73660144374
 02/09  09:00:00,1050.39745257,25.8360691809,0.0,0.0,448.566543614,448.566543614,40.0205390503,29.0452997643,10.975239286
 02/09  10:00:00,1072.14905175,26.3435341151,10.9262109479,0.0,448.566543614,448.566543614,30.7769439514,15.4080053599,15.3689385916
 02/09  11:00:00,1147.68176972,27.8555435568,119.105730108,0.0,448.566543614,448.566543614,19.4045958566,6.22491349214,13.1796823645
 02/09  12:00:00,1283.00716531,29.298896501,248.620528212,0.0,448.566543614,448.566543614,19.5058764133,1.88844672501,17.6174296883
 02/09  13:00:00,1270.43231927,29.5879501693,283.735410834,0.0,448.566543614,398.725816546,22.1449665291,2.25958454832,19.8853819808
 02/09  14:00:00,1322.61200784,31.0224032893,284.842779038,0.0,448.566543614,448.566543614,19.9201473706,0.056003125592,19.864144245
 02/09  15:00:00,1324.55867591,31.4893510481,286.106874035,0.0,448.566543614,448.566543614,13.1561946979,0.0,13.1561946979
 02/09  16:00:00,1292.31039728,30.9423552637,256.276325414,0.0,448.566543614,448.566543614,10.9677740341,0.0,10.9677740341
 02/09  17:00:00,1237.14998166,29.8863325382,156.638855173,0.0,448.566543614,448.566543614,15.4019408984,0.0,15.4019408984
 02/09  18:00:00,1022.38658276,26.1245660386,38.8523996038,0.0,348.885089477,398.725816546,10.9490346247,0.00797353271081,10.941061092
 02/09  19:00:00,747.58546397,25.8360691809,0.0,0.0,249.203635341,299.044362409,17.4647062914,10.9033835849,6.56132270651
 02/09  20:00:00,723.15209686,25.8360691809,0.0,0.0,249.203635341,299.044362409,36.2077606938,29.6591308299,6.5486298639
 02/09  21:00:00,573.655986127,25.8360691809,0.0,0.0,149.522181205,249.203635341,70.6369910472,64.0846398487,6.5523511985
 02/09  22:00:00,549.22588553,25.8360691809,0.0,0.0,149.522181205,249.203635341,91.4042482749,89.2131223489,2.19112592602
 02/09  23:00:00,349.35667308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925121963,0.0,2.18925121963
 02/09  24:00:00,299.991913962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914094881,0.0,2.18914094881
 02/10  01:00:00,287.769716054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930421155,0.0,2.18930421155
 02/10  02:00:00,287.769715939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919371411,0.0,2.18919371411
 02/10  03:00:00,287.769715973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908317732,0.0,2.18908317732
 02/10  04:00:00,287.769715885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924674272,0.0,2.18924674272
 02/10  05:00:00,299.991913625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913620842,0.0,2.18913620842
 02/10  06:00:00,349.358020665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110112371,0.0,2.19110112371
 02/10  07:00:00,408.619083873,27.2707343844,0.0,0.0,49.8407270682,199.362908273,260.582145573,258.391539485,2.19060608807
 02/10  08:00:00,497.089670326,25.8360691809,0.0,0.0,149.522181205,199.362908273,192.832048058,186.274269317,6.55777874095
 02/10  09:00:00,1045.22976009,25.8360691809,0.0,0.0,448.566543614,448.566543614,43.9619164563,30.7946217798,13.1672946765
 02/10  10:00:00,1024.03117485,26.4033155909,4.35927102393,0.0,448.566543614,448.566543614,29.6944701633,14.7617624197,14.9327077437
 02/10  11:00:00,1188.97012722,28.2509103582,158.197409391,0.0,448.566543614,448.566543614,17.6115928682,3.99211377011,13.6194790981
 02/10  12:00:00,1320.39164179,30.4740141789,281.921974591,0.0,448.566543614,448.566543614,19.575831943,1.95767655416,17.6181553888
 02/10  13:00:00,1283.7895243,30.4697019138,290.631859858,0.0,448.566543614,398.725816546,21.6221118215,1.73699612419,19.8851156973
 02/10  14:00:00,1338.06142097,32.6145578999,295.098541448,0.0,448.566543614,448.566543614,19.9036793453,0.0377615101501,19.8659178352
 02/10  15:00:00,1347.23895604,32.5309592361,307.56166664,0.0,448.566543614,448.566543614,10.9688197129,0.0,10.9688197129
 02/10  16:00:00,1347.35914227,31.9933736541,308.785176513,0.0,448.566543614,448.566543614,13.1557040457,0.0,13.1557040457
 02/10  17:00:00,1389.91802502,30.7857062601,304.418214783,0.0,448.566543614,448.566543614,15.4016880418,0.0,15.4016880418
 02/10  18:00:00,1198.2336522,26.6689780224,199.196337903,0.0,348.885089477,398.725816546,8.75734963724,0.0,8.75734963724
 02/10  19:00:00,873.263379881,25.8360691809,61.1236933463,0.0,249.203635341,299.044362409,12.4343526387,3.69214758038,8.74220505835
 02/10  20:00:00,781.714638611,25.8360691809,6.56375656712,0.0,249.203635341,299.044362409,17.9172103464,13.5447140249,4.37249632151
 02/10  21:00:00,573.641490475,25.8360691809,0.0,0.0,149.522181205,249.203635341,50.1707093931,43.6166299231,6.55407947009
 02/10  22:00:00,549.20483687,25.8360691809,0.0,0.0,149.522181205,249.203635341,63.9098546474,59.5473591984,4.36249544893
 02/10  23:00:00,349.356672792,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918635159,0.0,2.18918635159
 02/10  24:00:00,299.991913741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907578199,0.0,2.18907578199
 02/11  01:00:00,237.928988589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923880336,0.0,2.18923880336
 02/11  02:00:00,237.928988546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912797309,0.0,2.18912797309
 02/11  03:00:00,237.928988587,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/11  04:00:00,237.928988568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929104997,0.0,2.18929104997
 02/11  05:00:00,250.151186374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918022295,0.0,2.18918022295
 02/11  06:00:00,274.596930197,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243769076,0.0,4.36243769076
 02/11  07:00:00,408.282273077,26.9874317067,0.0,0.0,49.8407270682,199.362908273,185.327632595,183.137000335,2.19063226036
 02/11  08:00:00,407.703091822,25.8360691809,0.0,0.0,49.8407270682,199.362908273,136.529655991,132.162782945,4.36687304638
 02/11  09:00:00,646.51624946,25.8360691809,0.0,0.0,249.203635341,249.203635341,66.2629681744,59.7143883887,6.54857978567
 02/11  10:00:00,639.696276093,25.8360691809,18.2258791725,0.0,249.203635341,249.203635341,40.3396614356,33.7775593088,6.56210212683
 02/11  11:00:00,804.528701093,25.9672208434,179.221666983,0.0,249.203635341,249.203635341,27.958249642,21.4014386767,6.55681096524
 02/11  12:00:00,923.892913172,26.1339402814,290.466443218,0.0,249.203635341,249.203635341,24.6831977316,15.9350095368,8.74818819472
 02/11  13:00:00,934.611238212,25.8360691809,302.292971521,0.0,249.203635341,249.203635341,24.0574697675,15.31844199,8.7390277775
 02/11  14:00:00,924.027165551,25.8360691809,292.655348992,0.0,249.203635341,249.203635341,23.7371737389,17.180469523,6.55670421583
 02/11  15:00:00,673.725580575,25.8360691809,291.536015212,0.0,74.7610906023,174.442544739,52.3351365666,47.9625934479,4.37254311867
 02/11  16:00:00,656.289773411,25.8360691809,274.621056382,0.0,74.7610906023,174.442544739,35.0389695308,28.4946063801,6.5443631507
 02/11  17:00:00,651.566018558,25.8360691809,222.506194714,0.0,74.7610906023,174.442544739,39.1501784668,34.7793280764,4.37085039036
 02/11  18:00:00,520.026719492,25.8360691809,98.1858105462,0.0,24.9203635341,149.522181205,99.4679690731,97.2774569905,2.1905120826
 02/11  19:00:00,347.92966752,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906067325,0.0,2.1906067325
 02/11  20:00:00,323.485272146,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111735057,0.0,4.36111735057
 02/11  21:00:00,323.485271402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051268029,0.0,2.19051268029
 02/11  22:00:00,299.041774817,0.0,0.0,0.0,24.9203635341,149.522181205,4.36369263952,0.0,4.36369263952
 02/11  23:00:00,274.595582082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905305074,0.0,2.18905305074
 02/11  24:00:00,250.151186446,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  01:00:00,237.928539209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848586389,0.0,2.18848586389
 02/12  02:00:00,237.928539609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854035515,0.0,2.18854035515
 02/12  03:00:00,237.928539638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836897661,0.0,2.18836897661
 02/12  04:00:00,237.928539156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842364608,0.0,2.18842364608
 02/12  05:00:00,250.150736794,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  06:00:00,274.596480719,0.0,0.0,0.0,24.9203635341,149.522181205,4.36097898471,0.0,4.36097898471
 02/12  07:00:00,306.396590278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  08:00:00,296.666319675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854137106,0.0,2.18854137106
 02/12  09:00:00,296.666319905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848303431,0.0,2.18848303431
 02/12  10:00:00,259.999726269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842397565,0.0,2.18842397565
 02/12  11:00:00,211.110934581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  12:00:00,211.111833399,0.0,0.0,0.0,24.9203635341,149.522181205,4.35973111297,0.0,4.35973111297
 02/12  13:00:00,211.111833428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996766131,0.0,2.18996766131
 02/12  14:00:00,211.113180284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19212353469,0.0,2.19212353469
 02/12  15:00:00,211.111833212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989017925,0.0,2.18989017925
 02/12  16:00:00,211.110935002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850917642,0.0,2.18850917642
 02/12  17:00:00,259.999726443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856352789,0.0,2.18856352789
 02/12  18:00:00,330.840986296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839211552,0.0,2.18839211552
 02/12  19:00:00,347.928319132,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  20:00:00,323.483923821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884466822,0.0,2.1884466822
 02/12  21:00:00,323.483924177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850114385,0.0,2.18850114385
 02/12  22:00:00,299.040875659,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058215156,0.0,2.19058215156
 02/12  23:00:00,274.595133009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856517661,0.0,2.18856517661
 02/12  24:00:00,250.150737414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839378459,0.0,2.18839378459
 02/13  01:00:00,287.769715382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914318936,0.0,2.18914318936
 02/13  02:00:00,287.769715414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930540941,0.0,2.18930540941
 02/13  03:00:00,287.769715248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919388795,0.0,2.18919388795
 02/13  04:00:00,287.769715248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908232354,0.0,2.18908232354
 02/13  05:00:00,299.991913051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/13  06:00:00,349.35801973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278562358,0.0,4.36278562358
 02/13  07:00:00,408.209995719,26.8759874848,0.0,0.0,49.8407270682,199.362908273,239.417654701,237.227219827,2.19043487414
 02/13  08:00:00,497.100204859,25.8360691809,0.0,0.0,149.522181205,199.362908273,208.027252736,201.470018487,6.55723424884
 02/13  09:00:00,1060.44772743,25.8360691809,4.70461935354,0.0,448.566543614,448.566543614,49.500353903,36.3342514607,13.1661024423
 02/13  10:00:00,1139.93915949,25.8360691809,66.9053894896,0.0,448.566543614,448.566543614,32.0457944978,18.8664351488,13.179359349
 02/13  11:00:00,1220.54095389,25.8360691809,192.940510096,0.0,448.566543614,448.566543614,26.249614637,10.8751355302,15.3744791068
 02/13  12:00:00,1319.5097112,25.8360691809,290.146945647,0.0,448.566543614,448.566543614,22.7255728434,5.10803439061,17.6175384528
 02/13  13:00:00,1277.03101729,25.8360691809,297.502349415,0.0,448.566543614,398.725816546,27.1104898062,7.22759643212,19.8828933741
 02/13  14:00:00,1327.71340885,25.8360691809,298.347871148,0.0,448.566543614,448.566543614,23.1405595258,3.27690209183,19.863657434
 02/13  15:00:00,1340.9257494,26.1284126331,309.613238894,0.0,448.566543614,448.566543614,13.2542121911,2.28326239443,10.9709497967
 02/13  16:00:00,1348.68115449,26.6292492607,315.949279176,0.0,448.566543614,448.566543614,13.8187194846,0.664537634534,13.1541818501
 02/13  17:00:00,1392.12988731,27.1575368528,311.18264733,0.0,448.566543614,448.566543614,15.9913984514,0.589689642617,15.4017088088
 02/13  18:00:00,1137.62554597,25.8360691809,141.537971588,0.0,348.885089477,398.725816546,12.9942328556,4.23794561835,8.75628723726
 02/13  19:00:00,806.390882864,25.8360691809,6.84348648907,0.0,249.203635341,299.044362409,40.2356757199,31.4934882466,8.74218747337
 02/13  20:00:00,723.165899134,25.8360691809,0.0,0.0,249.203635341,299.044362409,52.6701018637,48.2973788157,4.37272304793
 02/13  21:00:00,573.664488203,25.8360691809,0.0,0.0,149.522181205,249.203635341,81.9349229712,75.3816612675,6.55326170363
 02/13  22:00:00,549.222391192,25.8360691809,0.0,0.0,149.522181205,249.203635341,88.4387472016,84.0759488027,4.36279839891
 02/13  23:00:00,349.356672239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919359378,0.0,2.18919359378
 02/13  24:00:00,299.99191311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908201693,0.0,2.18908201693
 02/14  01:00:00,287.769715048,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/14  02:00:00,287.769715006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924359871,0.0,2.18924359871
 02/14  03:00:00,287.76971505,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891316625,0.0,2.1891316625
 02/14  04:00:00,287.769715143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929342033,0.0,2.18929342033
 02/14  05:00:00,299.991912909,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891814779,0.0,2.1891814779
 02/14  06:00:00,349.358019777,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272114592,0.0,4.36272114592
 02/14  07:00:00,399.936380495,27.2087185615,0.0,0.0,49.8407270682,199.362908273,155.233806353,153.043082017,2.19072433599
 02/14  08:00:00,522.997963666,25.8360691809,5.07239084595,0.0,149.522181205,199.362908273,140.597744215,134.039972693,6.55777152202
 02/14  09:00:00,1174.24287802,25.8360691809,64.6091034322,0.0,448.566543614,448.566543614,49.2318020393,36.0679735658,13.1638284735
 02/14  10:00:00,1172.9911556,25.8360691809,99.02944662,0.0,448.566543614,448.566543614,38.0752975381,24.8988132185,13.1764843197
 02/14  11:00:00,1081.78737087,25.8360691809,58.0799648704,0.0,448.566543614,448.566543614,35.8838062616,20.5047477091,15.3790585525
 02/14  12:00:00,1047.95163675,25.8360691809,25.2925086076,0.0,448.566543614,448.566543614,47.4924618745,32.0759859984,15.4164758761
 02/14  13:00:00,1039.81919013,25.8360691809,65.5644797915,0.0,448.566543614,398.725816546,67.3924348733,45.2989346796,22.0935001937
 02/14  14:00:00,1147.45030822,25.8360691809,121.772865379,0.0,448.566543614,448.566543614,45.0953642015,27.4354209474,17.6599432541
 02/14  15:00:00,1332.09319446,26.0612120317,298.214496649,0.0,448.566543614,448.566543614,32.1408853209,18.9803442508,13.16054107
 02/14  16:00:00,1373.66524785,26.4211126218,334.761850392,0.0,448.566543614,448.566543614,26.2937662488,15.330494057,10.9632721918
 02/14  17:00:00,1427.87938493,26.7205502269,339.965654439,0.0,448.566543614,448.566543614,31.8075066439,14.2070523343,17.6004543096
 02/14  18:00:00,1336.92611897,25.8360691809,332.084094314,0.0,348.885089477,398.725816546,44.5232259584,35.7670160543,8.75620990412
 02/14  19:00:00,1094.86302695,25.8360691809,277.672199774,0.0,249.203635341,299.044362409,75.1640238734,68.5898718612,6.57415201212
 02/14  20:00:00,938.333804878,25.8360691809,148.749762453,0.0,249.203635341,299.044362409,76.8248983887,70.2886742934,6.5362240953
 02/14  21:00:00,739.848180024,25.8360691809,100.89572764,0.0,149.522181205,249.203635341,107.27293315,100.720296358,6.55263679235
 02/14  22:00:00,720.065527211,25.8360691809,105.231022001,0.0,149.522181205,249.203635341,144.001044684,141.809674494,2.19137018942
 02/14  23:00:00,349.356671849,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931200065,0.0,2.18931200065
 02/14  24:00:00,299.991912755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925339383,0.0,2.18925339383
 02/15  01:00:00,287.769714745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914087948,0.0,2.18914087948
 02/15  02:00:00,287.769714873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930209953,0.0,2.18930209953
 02/15  03:00:00,287.769714825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918972366,0.0,2.18918972366
 02/15  04:00:00,287.769714914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907730504,0.0,2.18907730504
 02/15  05:00:00,299.991912685,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892386756,0.0,2.1892386756
 02/15  06:00:00,349.35801858,0.0,0.0,0.0,49.8407270682,199.362908273,2.19133012764,0.0,2.19133012764
 02/15  07:00:00,399.638622037,26.871825435,0.0,0.0,49.8407270682,199.362908273,212.133244124,207.771905785,4.36133833961
 02/15  08:00:00,497.075873653,25.8360691809,0.0,0.0,149.522181205,199.362908273,176.997015864,170.43979916,6.55721670392
 02/15  09:00:00,1119.8173058,25.8360691809,31.9381663629,0.0,448.566543614,448.566543614,42.6532461469,29.4918635141,13.1613826328
 02/15  10:00:00,1168.63747179,25.8360691809,93.6954248661,0.0,448.566543614,448.566543614,27.124566466,13.9502424155,13.1743240505
 02/15  11:00:00,1086.12697476,26.2156823173,61.0835393515,0.0,448.566543614,448.566543614,17.87195989,4.68855719667,13.1834026934
 02/15  12:00:00,1138.23507457,27.7794135978,108.936993545,0.0,448.566543614,448.566543614,20.3480171432,2.73095767202,17.6170594712
 02/15  13:00:00,1165.85859049,28.3090205688,183.532391578,0.0,448.566543614,398.725816546,23.301454497,3.41976591477,19.8816885823
 02/15  14:00:00,1286.27657475,29.234675117,251.261376061,0.0,448.566543614,448.566543614,20.098575593,0.235798989992,19.862776603
 02/15  15:00:00,1290.77996236,29.7295110487,254.586490442,0.0,448.566543614,448.566543614,13.1574019559,0.0,13.1574019559
 02/15  16:00:00,1233.31711256,29.6221877394,198.827764412,0.0,448.566543614,448.566543614,10.9671072654,0.0,10.9671072654
 02/15  17:00:00,1232.14165912,28.9326998131,151.352422358,0.0,448.566543614,448.566543614,15.4008722099,0.0,15.4008722099
 02/15  18:00:00,1053.11748305,25.8914969356,57.6768112345,0.0,348.885089477,398.725816546,13.2780990355,2.33686723375,10.9412318017
 02/15  19:00:00,805.685467498,25.8360691809,5.97962476264,0.0,249.203635341,299.044362409,26.1434556737,19.5816557873,6.56179988647
 02/15  20:00:00,723.154888871,25.8360691809,0.0,0.0,249.203635341,299.044362409,40.2148771409,33.6657761829,6.54910095795
 02/15  21:00:00,573.661681763,25.8360691809,0.0,0.0,149.522181205,249.203635341,78.8217111146,72.2689208946,6.55279021995
 02/15  22:00:00,549.231955733,25.8360691809,0.0,0.0,149.522181205,249.203635341,100.21410923,98.0228334143,2.19127581588
 02/15  23:00:00,349.356671993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926507715,0.0,2.18926507715
 02/15  24:00:00,299.991912839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928859208,0.0,2.18928859208
 02/16  01:00:00,287.769714658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917550996,0.0,2.18917550996
 02/16  02:00:00,287.769714714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906265804,0.0,2.18906265804
 02/16  03:00:00,287.769714605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922355221,0.0,2.18922355221
 02/16  04:00:00,287.769714584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911068099,0.0,2.18911068099
 02/16  05:00:00,299.991912359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927141004,0.0,2.18927141004
 02/16  06:00:00,349.358018044,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912309031,0.0,2.1912309031
 02/16  07:00:00,399.822616222,26.9884965424,0.0,0.0,49.8407270682,199.362908273,301.757377439,299.56664368,2.19073375848
 02/16  08:00:00,497.158102097,25.8360691809,0.0,0.0,149.522181205,199.362908273,283.995828057,275.259056407,8.73677164961
 02/16  09:00:00,1045.23173394,25.8360691809,0.0,0.0,448.566543614,448.566543614,43.617837311,32.6414722207,10.9763650903
 02/16  10:00:00,1057.62744065,26.0161180758,25.7790942008,0.0,448.566543614,448.566543614,28.529301998,13.156512674,15.372789324
 02/16  11:00:00,1160.73842083,26.8310793298,131.68309265,0.0,448.566543614,448.566543614,16.9676382253,3.78969584907,13.1779423763
 02/16  12:00:00,1267.22240519,27.3078521345,234.826274304,0.0,448.566543614,448.566543614,19.6900299195,2.07283594092,17.6171939786
 02/16  13:00:00,1271.79611325,27.8430924813,285.066421929,0.0,448.566543614,398.725816546,22.0308420723,2.14590811066,19.8849339617
 02/16  14:00:00,1322.95337755,27.7298761342,286.380058331,0.0,448.566543614,448.566543614,20.2937497131,0.428228870556,19.8655208426
 02/16  15:00:00,1318.75358555,28.0084966584,283.227453883,0.0,448.566543614,448.566543614,10.9686217488,0.0,10.9686217488
 02/16  16:00:00,1216.90546951,28.2763184088,185.35654453,0.0,448.566543614,448.566543614,13.1553782345,0.0,13.1553782345
 02/16  17:00:00,1183.23528633,28.2578740153,105.627362615,0.0,448.566543614,448.566543614,15.4010849026,0.0,15.4010849026
 02/16  18:00:00,1053.67698812,25.9055456256,58.8682917947,0.0,348.885089477,398.725816546,9.63769081717,0.880664038745,8.75702677842
 02/16  19:00:00,833.591949871,25.8360691809,22.7097941776,0.0,249.203635341,299.044362409,21.7291740538,12.9873159513,8.74185810246
 02/16  20:00:00,780.491995157,25.8360691809,5.35465904112,0.0,249.203635341,299.044362409,31.4459488561,27.0736235361,4.37232531998
 02/16  21:00:00,594.327368123,25.8360691809,0.000932073332276,0.0,149.522181205,249.203635341,59.3720807186,52.8182890417,6.55379167686
 02/16  22:00:00,559.562145308,25.8360691809,0.000334346646008,0.0,149.522181205,249.203635341,86.8586519062,82.4963370427,4.36231486349
 02/16  23:00:00,349.356671438,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909588639,0.0,2.18909588639
 02/16  24:00:00,299.991912288,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892566207,0.0,2.1892566207
 02/17  01:00:00,287.769714101,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891428486,0.0,2.1891428486
 02/17  02:00:00,287.76971415,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/17  03:00:00,287.76971413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930292582,0.0,2.18930292582
 02/17  04:00:00,287.769714114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918958111,0.0,2.18918958111
 02/17  05:00:00,299.991912031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907618966,0.0,2.18907618966
 02/17  06:00:00,349.358018664,0.0,0.0,0.0,49.8407270682,199.362908273,4.36263187151,0.0,4.36263187151
 02/17  07:00:00,400.042562068,27.2430934984,0.0,0.0,49.8407270682,199.362908273,245.51385749,243.323340397,2.19051709284
 02/17  08:00:00,497.129100651,25.8360691809,0.0,0.0,149.522181205,199.362908273,241.826386737,235.270065376,6.55632136074
 02/17  09:00:00,1045.25686107,25.8360691809,0.0,0.0,448.566543614,448.566543614,79.645705657,66.4816249114,13.1640807456
 02/17  10:00:00,1008.5880324,25.8360691809,0.0,0.0,448.566543614,448.566543614,74.9890366376,61.8117986449,13.1772379927
 02/17  11:00:00,959.685010104,25.8360691809,0.0,0.0,448.566543614,448.566543614,57.691392359,42.3134068573,15.3779855016
 02/17  12:00:00,1071.32642673,26.2460358084,46.5915318119,0.0,448.566543614,448.566543614,21.2875502503,5.86924482419,15.4183054261
 02/17  13:00:00,1070.89992952,27.0778845382,93.1962629645,0.0,448.566543614,398.725816546,28.8276587499,6.73468923107,22.0929695188
 02/17  14:00:00,1233.61251708,28.5946188441,200.549054144,0.0,448.566543614,448.566543614,18.9714042582,1.31366973477,17.6577345234
 02/17  15:00:00,1313.12957433,29.0035321339,275.59891324,0.0,448.566543614,448.566543614,13.6283745915,0.467470942497,13.160903649
 02/17  16:00:00,1314.87815182,29.2060231018,276.351549525,0.0,448.566543614,448.566543614,11.2594742682,0.296068299478,10.9634059687
 02/17  17:00:00,1320.24540395,28.6342035608,236.415204984,0.0,448.566543614,448.566543614,17.9357482272,0.335027834187,17.600720393
 02/17  18:00:00,1080.16965045,25.9397034204,92.2458225644,0.0,348.885089477,398.725816546,16.2696017356,7.51259098662,8.75701074898
 02/17  19:00:00,835.491527752,25.8360691809,24.4099449846,0.0,249.203635341,299.044362409,33.760628408,25.0187351955,8.7418932125
 02/17  20:00:00,770.447900076,25.8360691809,5.58797579525,0.0,249.203635341,299.044362409,39.9828249357,35.610280791,4.3725441447
 02/17  21:00:00,584.000147249,25.8360691809,0.000519201415455,0.0,149.522181205,249.203635341,75.9905918176,69.4378932313,6.55269858628
 02/17  22:00:00,549.231489586,25.8360691809,0.0,0.0,149.522181205,249.203635341,97.0581416786,94.8667483314,2.19139334716
 02/17  23:00:00,349.356670999,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928095722,0.0,2.18928095722
 02/17  24:00:00,299.99191193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927547958,0.0,2.18927547958
 02/18  01:00:00,237.928986762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916144519,0.0,2.18916144519
 02/18  02:00:00,237.928986909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904753945,0.0,2.18904753945
 02/18  03:00:00,237.928986859,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892072446,0.0,2.1892072446
 02/18  04:00:00,237.928986925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909332237,0.0,2.18909332237
 02/18  05:00:00,250.151184734,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892528716,0.0,2.1892528716
 02/18  06:00:00,274.596926566,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134049338,0.0,2.19134049338
 02/18  07:00:00,399.323905094,26.46179998,0.0,0.0,49.8407270682,199.362908273,333.620538767,329.259183511,4.36135525657
 02/18  08:00:00,397.500409172,25.8360691809,0.0,0.0,49.8407270682,199.362908273,308.578257801,304.211809706,4.36644809458
 02/18  09:00:00,646.53917074,25.8360691809,0.0,0.0,249.203635341,249.203635341,90.4641959793,86.0916213166,4.37257466273
 02/18  10:00:00,681.241513316,25.8360691809,28.3536427448,0.0,249.203635341,249.203635341,62.1106113625,53.368569488,8.74204187444
 02/18  11:00:00,791.567926653,26.6250370998,160.181693773,0.0,249.203635341,249.203635341,44.6472586092,38.0900690018,6.55718960735
 02/18  12:00:00,901.237923092,27.827797437,263.820295608,0.0,249.203635341,249.203635341,40.3241172786,31.575882708,8.74823457055
 02/18  13:00:00,925.458421191,28.3820568999,283.736690208,0.0,249.203635341,249.203635341,30.955199284,24.3950685444,6.56013073956
 02/18  14:00:00,926.400327572,28.4696659458,283.477780605,0.0,249.203635341,249.203635341,14.2507861597,7.694193943,6.55659221666
 02/18  15:00:00,675.716742988,27.4862761335,282.98162794,0.0,74.7610906023,174.442544739,30.4988912146,23.95000875,6.54888246468
 02/18  16:00:00,674.85396577,26.5821155577,283.02878946,0.0,74.7610906023,174.442544739,32.7699164141,28.4005313219,4.36938509216
 02/18  17:00:00,717.576467658,25.8548112335,279.918929605,0.0,74.7610906023,174.442544739,42.5153297434,38.1441148668,4.37121487658
 02/18  18:00:00,537.998778007,25.8360691809,121.559559778,0.0,24.9203635341,149.522181205,90.7192975394,86.3578786675,4.36141887186
 02/18  19:00:00,347.929664545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047242677,0.0,2.19047242677
 02/18  20:00:00,323.485268869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056157294,0.0,2.19056157294
 02/18  21:00:00,323.485269509,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065060067,0.0,2.19065060067
 02/18  22:00:00,299.041771273,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640342391,0.0,4.3640342391
 02/18  23:00:00,274.595580247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910010842,0.0,2.18910010842
 02/18  24:00:00,250.151184684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925959117,0.0,2.18925959117
 02/19  01:00:00,237.928537822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849858237,0.0,2.18849858237
 02/19  02:00:00,237.928537387,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  03:00:00,237.928537443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854949898,0.0,2.18854949898
 02/19  04:00:00,237.928537927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837505073,0.0,2.18837505073
 02/19  05:00:00,250.150735768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842615219,0.0,2.18842615219
 02/19  06:00:00,274.596477166,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064203562,0.0,2.19064203562
 02/19  07:00:00,297.852922576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848282937,0.0,2.18848282937
 02/19  08:00:00,296.66631792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853369409,0.0,2.18853369409
 02/19  09:00:00,296.666317503,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  10:00:00,259.999724576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835915315,0.0,2.18835915315
 02/19  11:00:00,211.110933612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841022707,0.0,2.18841022707
 02/19  12:00:00,211.111830852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997930774,0.0,2.18997930774
 02/19  13:00:00,211.111830805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982936372,0.0,2.18982936372
 02/19  14:00:00,211.113177765,0.0,0.0,0.0,24.9203635341,149.522181205,4.36412304234,0.0,4.36412304234
 02/19  15:00:00,211.111830935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991442138,0.0,2.18991442138
 02/19  16:00:00,211.110933249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847213826,0.0,2.18847213826
 02/19  17:00:00,259.999724176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  18:00:00,322.297318054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852301167,0.0,2.18852301167
 02/19  19:00:00,347.928318309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857380818,0.0,2.18857380818
 02/19  20:00:00,323.483922468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839935048,0.0,2.18839935048
 02/19  21:00:00,323.483921966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  22:00:00,299.04087343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36136095757,0.0,4.36136095757
 02/19  23:00:00,274.595130758,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/19  24:00:00,250.15073531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850481576,0.0,2.18850481576
 02/20  01:00:00,237.928537678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855501813,0.0,2.18855501813
 02/20  02:00:00,237.928537707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838007082,0.0,2.18838007082
 02/20  03:00:00,237.928537264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843056199,0.0,2.18843056199
 02/20  04:00:00,237.928537078,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  05:00:00,250.150735348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848093298,0.0,2.18848093298
 02/20  06:00:00,274.596477127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040879681,0.0,2.19040879681
 02/20  07:00:00,297.852922174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853680573,0.0,2.18853680573
 02/20  08:00:00,296.666318029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847509357,0.0,2.18847509357
 02/20  09:00:00,296.666317811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841215589,0.0,2.18841215589
 02/20  10:00:00,259.999723909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  11:00:00,211.110932938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846251053,0.0,2.18846251053
 02/20  12:00:00,232.466429518,3.43807546853,7.17980935009,0.0,24.9203635341,149.522181205,2.189839392,0.0,2.189839392
 02/20  13:00:00,316.516458625,13.7523018741,48.1033221358,0.0,24.9203635341,149.522181205,2.19000995186,0.0,2.19000995186
 02/20  14:00:00,331.434193956,11.4602515618,71.7990517243,0.0,24.9203635341,149.522181205,4.36419562513,0.0,4.36419562513
 02/20  15:00:00,354.782738188,11.4602515618,94.7752770212,0.0,24.9203635341,149.522181205,2.1899331418,0.0,2.1899331418
 02/20  16:00:00,296.530159492,6.87615093706,56.1793804544,0.0,24.9203635341,149.522181205,2.18852063287,0.0,2.18852063287
 02/20  17:00:00,259.999724303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857003622,0.0,2.18857003622
 02/20  18:00:00,322.297317197,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/20  19:00:00,347.92831762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839496491,0.0,2.18839496491
 02/20  20:00:00,323.483922312,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884453276,0.0,2.1884453276
 02/20  21:00:00,323.483922228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849560009,0.0,2.18849560009
 02/20  22:00:00,299.04087238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048389525,0.0,2.19048389525
 02/20  23:00:00,274.595131031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855081792,0.0,2.18855081792
 02/20  24:00:00,250.150734978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837573978,0.0,2.18837573978
 02/21  01:00:00,287.769712621,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/21  02:00:00,287.769712627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921351027,0.0,2.18921351027
 02/21  03:00:00,287.769712736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909781182,0.0,2.18909781182
 02/21  04:00:00,287.769712812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925525099,0.0,2.18925525099
 02/21  05:00:00,299.991910639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913954398,0.0,2.18913954398
 02/21  06:00:00,349.358016081,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261342475,0.0,4.36261342475
 02/21  07:00:00,398.936373893,26.020240772,0.0,0.0,49.8407270682,199.362908273,389.950987743,387.760321748,2.19066599482
 02/21  08:00:00,497.184751474,25.8360691809,0.0,0.0,149.522181205,199.362908273,305.158215982,298.600714981,6.55750100111
