Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  09:00:00,1045.25962034,25.8360691809,0.0,0.0,448.566543614,448.566543614,80.8325014083,67.6695207935,13.1629806148
 02/21  10:00:00,1060.4857524,25.8360691809,10.2131004823,0.0,448.566543614,448.566543614,41.659446642,28.4840186917,13.1754279503
 02/21  11:00:00,1151.34919875,25.8679565928,124.265944895,0.0,448.566543614,448.566543614,25.7709849991,12.5876008319,13.1833841672
 02/21  12:00:00,1265.26727177,26.451385611,233.077116017,0.0,448.566543614,448.566543614,23.6290920427,6.01229635722,17.6167956854
 02/21  13:00:00,1262.19275894,27.0198777286,278.298356658,0.0,448.566543614,398.725816546,26.7808424955,6.89722639605,19.8836160995
 02/21  14:00:00,1321.33485286,27.8422954238,287.280377531,0.0,448.566543614,448.566543614,21.7664372678,1.90207678143,19.8643604863
 02/21  15:00:00,1322.51201704,27.7684048775,288.541487049,0.0,448.566543614,448.566543614,13.9280379292,0.769561409328,13.1584765199
 02/21  16:00:00,1322.29736103,27.3658416134,288.733497419,0.0,448.566543614,448.566543614,11.4709601651,0.506332290699,10.9646278744
 02/21  17:00:00,1264.01431429,26.7836100441,185.46872598,0.0,448.566543614,448.566543614,15.9406065501,0.538932308144,15.401674242
 02/21  18:00:00,1045.97258742,25.8360691809,59.7823546818,0.0,348.885089477,398.725816546,13.8766278267,2.93544758359,10.9411802431
 02/21  19:00:00,816.200217533,25.8360691809,6.22802191164,0.0,249.203635341,299.044362409,26.3583752947,19.797290111,6.56108518371
 02/21  20:00:00,723.154167778,25.8360691809,0.0,0.0,249.203635341,299.044362409,37.2220140222,30.6733411139,6.54867290838
 02/21  21:00:00,573.653570098,25.8360691809,0.0,0.0,149.522181205,249.203635341,64.0123463296,57.4592710176,6.55307531198
 02/21  22:00:00,549.214853918,25.8360691809,0.0,0.0,149.522181205,249.203635341,72.3820887473,70.1907121101,2.19137663722
 02/21  23:00:00,349.356670012,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892301212,0.0,2.1892301212
 02/21  24:00:00,299.991910825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911354983,0.0,2.18911354983
 02/22  01:00:00,287.769712646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926995939,0.0,2.18926995939
 02/22  02:00:00,287.769712569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915365815,0.0,2.18915365815
 02/22  03:00:00,287.769712644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903729813,0.0,2.18903729813
 02/22  04:00:00,287.769712497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919414558,0.0,2.18919414558
 02/22  05:00:00,299.991910309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907776357,0.0,2.18907776357
 02/22  06:00:00,349.358014618,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913019218,0.0,2.1913019218
 02/22  07:00:00,434.490077243,26.8580000554,6.67753318061,0.0,49.8407270682,199.362908273,141.236044263,139.045424799,2.19061946376
 02/22  08:00:00,523.079706819,25.8360691809,4.363076758,0.0,149.522181205,199.362908273,148.824792406,140.087868745,8.73692366106
 02/22  09:00:00,1079.83931699,25.8360691809,7.4387578842,0.0,448.566543614,448.566543614,57.9648287966,46.9890938771,10.9757349195
 02/22  10:00:00,1074.86183963,25.8360691809,23.1595293217,0.0,448.566543614,448.566543614,48.9092227094,33.5367193103,15.3725033991
 02/22  11:00:00,1129.01425816,25.8360691809,103.604101857,0.0,448.566543614,448.566543614,44.6477042617,31.4701709878,13.1775332739
 02/22  12:00:00,1194.41079864,25.8360691809,167.562043254,0.0,448.566543614,448.566543614,42.7127192686,25.0964333558,17.6162859128
 02/22  13:00:00,1216.23800283,25.8360691809,237.60926269,0.0,448.566543614,398.725816546,45.1132935634,25.229889071,19.8834044923
 02/22  14:00:00,1324.28195058,25.8360691809,294.694182854,0.0,448.566543614,448.566543614,29.023172145,9.15946013712,19.8637120078
 02/22  15:00:00,1344.55016176,25.8360691809,313.320792051,0.0,448.566543614,448.566543614,18.7911572643,7.82182189907,10.9693353652
 02/22  16:00:00,1351.87218974,25.9503589156,319.36698637,0.0,448.566543614,448.566543614,21.1232070319,7.96912037108,13.1540866609
 02/22  17:00:00,1402.20198181,26.298505868,320.451912878,0.0,448.566543614,448.566543614,24.8758884909,9.47652841519,15.3993600757
 02/22  18:00:00,1314.636746,25.8360691809,320.571939339,0.0,348.885089477,398.725816546,33.3030357369,24.5476820625,8.75535367444
 02/22  19:00:00,1140.9269106,25.8360691809,320.577218247,0.0,249.203635341,299.044362409,59.1894260509,50.4475625494,8.74186350143
 02/22  20:00:00,1116.44267938,25.8360691809,320.569571771,0.0,249.203635341,299.044362409,60.409707145,56.0371464127,4.37256073228
 02/22  21:00:00,966.909968515,25.8360691809,320.565797297,0.0,149.522181205,249.203635341,84.3460641157,77.7931024658,6.55296164984
 02/22  22:00:00,942.474416007,25.8360691809,320.566470847,0.0,149.522181205,249.203635341,98.5130390616,94.1504244851,4.36261457654
 02/22  23:00:00,349.356669403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910152761,0.0,2.18910152761
 02/22  24:00:00,299.991910278,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 02/23  01:00:00,287.769712005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925745223,0.0,2.18925745223
 02/23  02:00:00,287.769712014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914047664,0.0,2.18914047664
 02/23  03:00:00,287.769712133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929625816,0.0,2.18929625816
 02/23  04:00:00,287.769712075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917924658,0.0,2.18917924658
 02/23  05:00:00,299.991909969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906217636,0.0,2.18906217636
 02/23  06:00:00,349.358014776,0.0,0.0,0.0,49.8407270682,199.362908273,4.36245024047,0.0,4.36245024047
 02/23  07:00:00,675.30658173,26.9370328287,216.462443102,0.0,49.8407270682,199.362908273,135.177560983,132.986978044,2.19058293928
 02/23  08:00:00,747.495778764,25.8360691809,183.106650051,0.0,149.522181205,199.362908273,138.623040569,132.06487442,6.55816614859
 02/23  09:00:00,1359.10045468,25.8360691809,244.928385722,0.0,448.566543614,448.566543614,47.0449999696,33.8827044067,13.1622955629
 02/23  10:00:00,1391.20441087,25.8360691809,310.963648585,0.0,448.566543614,448.566543614,34.5415302459,21.3668699277,13.1746603182
 02/23  11:00:00,1350.71718811,25.8360691809,318.356869634,0.0,448.566543614,448.566543614,24.3655969174,11.1830628451,13.1825340723
 02/23  12:00:00,1354.72941825,25.8360691809,321.065540818,0.0,448.566543614,448.566543614,21.7042105745,4.0886080226,17.6156025519
 02/23  13:00:00,1310.71626164,25.8360691809,325.765113504,0.0,448.566543614,398.725816546,34.6191890478,14.7371558336,19.8820332143
 02/23  14:00:00,1361.44723221,25.8360691809,326.602881906,0.0,448.566543614,448.566543614,22.9916000339,3.12890055185,19.862699482
 02/23  15:00:00,1357.14854451,25.8712590577,323.70226364,0.0,448.566543614,448.566543614,15.8360218853,2.6786383507,13.1573835346
 02/23  16:00:00,1349.74116598,26.1996338839,317.593103591,0.0,448.566543614,448.566543614,14.6389067655,3.67360550006,10.9653012655
 02/23  17:00:00,1383.65632132,26.5833162745,303.889403308,0.0,448.566543614,448.566543614,16.9675067806,1.5680452692,15.3994615114
 02/23  18:00:00,1284.88041193,25.8360691809,293.903320616,0.0,348.885089477,398.725816546,23.8918340647,12.9511632051,10.9406708596
 02/23  19:00:00,1064.91071063,25.8360691809,248.368022178,0.0,249.203635341,299.044362409,61.1201781223,54.5586652845,6.56151283779
 02/23  20:00:00,986.945021532,25.8360691809,196.050538281,0.0,249.203635341,299.044362409,72.5410054757,65.9921987818,6.54880669386
 02/23  21:00:00,825.193976874,25.8360691809,184.08322491,0.0,149.522181205,249.203635341,106.674929094,100.122493516,6.55243557883
 02/23  22:00:00,690.888821898,25.8360691809,77.1918343799,0.0,149.522181205,249.203635341,125.546773854,123.355605722,2.19116813166
 02/23  23:00:00,349.356669185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929461359,0.0,2.18929461359
 02/23  24:00:00,299.991909958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917755159,0.0,2.18917755159
 02/24  01:00:00,287.769711766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905939934,0.0,2.18905939934
 02/24  02:00:00,287.769711672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921456673,0.0,2.18921456673
 02/24  03:00:00,287.769711649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909680551,0.0,2.18909680551
 02/24  04:00:00,287.769711608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925181604,0.0,2.18925181604
 02/24  05:00:00,299.991909304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913403856,0.0,2.18913403856
 02/24  06:00:00,349.358013719,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108086942,0.0,2.19108086942
 02/24  07:00:00,390.91625995,26.6788365577,0.0,0.0,49.8407270682,199.362908273,225.4505754,223.259995133,2.19058026663
 02/24  08:00:00,497.084540014,25.8360691809,0.0,0.0,149.522181205,199.362908273,185.873426845,179.315909317,6.5575175284
 02/24  09:00:00,1045.24056582,25.8360691809,0.0,0.0,448.566543614,448.566543614,58.753805277,45.5876461166,13.1661591604
 02/24  10:00:00,1008.55361697,25.8360691809,0.0,0.0,448.566543614,448.566543614,29.448291198,16.2692225443,13.1790686537
 02/24  11:00:00,1087.77329943,26.0675210414,63.1875478644,0.0,448.566543614,448.566543614,22.5241843437,7.1504148587,15.373769485
 02/24  12:00:00,1125.10568845,26.4389755215,98.0117414557,0.0,448.566543614,448.566543614,17.9018807555,2.48556963877,15.4163111168
 02/24  13:00:00,1075.26513876,27.2660342588,97.3752499851,0.0,448.566543614,398.725816546,25.8407931169,3.75091606101,22.0898770559
 02/24  14:00:00,1128.22269866,27.6191060812,100.140859482,0.0,448.566543614,448.566543614,17.9915685779,0.335692593868,17.655875984
 02/24  15:00:00,1183.3426575,28.0016336078,152.669129152,0.0,448.566543614,448.566543614,13.1615460508,0.0,13.1615460508
 02/24  16:00:00,1177.41685684,28.0190010461,146.449149974,0.0,448.566543614,448.566543614,13.1520362269,0.0,13.1520362269
 02/24  17:00:00,1180.28837861,27.7458081904,101.853657583,0.0,448.566543614,448.566543614,15.3988290472,0.0,15.3988290472
 02/24  18:00:00,1040.78966448,25.8360691809,53.9515230089,0.0,348.885089477,398.725816546,11.1857892211,2.42864953544,8.75713968565
 02/24  19:00:00,832.84460275,25.8360691809,21.6752053842,0.0,249.203635341,299.044362409,29.3809614002,20.6389755272,8.74198587308
 02/24  20:00:00,807.709695648,25.8360691809,21.0690655263,0.0,249.203635341,299.044362409,38.5985792769,34.2259949356,4.37258434131
 02/24  21:00:00,656.419313811,25.8360691809,19.4720798305,0.0,149.522181205,249.203635341,65.8419799654,59.2902169793,6.55176298616
 02/24  22:00:00,595.590782165,25.8360691809,4.73879298475,0.0,149.522181205,249.203635341,72.8491389619,70.6577335528,2.19140540908
 02/24  23:00:00,349.356668371,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929446942,0.0,2.18929446942
 02/24  24:00:00,299.991909323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928431218,0.0,2.18928431218
 02/25  01:00:00,237.928983996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916562041,0.0,2.18916562041
 02/25  02:00:00,237.928984135,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890471101,0.0,2.1890471101
 02/25  03:00:00,237.928984104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920139166,0.0,2.18920139166
 02/25  04:00:00,237.928984168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908285147,0.0,2.18908285147
 02/25  05:00:00,250.151181974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923699609,0.0,2.18923699609
 02/25  06:00:00,274.596922127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131273195,0.0,2.19131273195
 02/25  07:00:00,390.672123993,26.397180428,0.0,0.0,49.8407270682,199.362908273,279.334869633,274.973581045,4.36128858824
 02/25  08:00:00,397.418820646,25.8360691809,0.0,0.0,49.8407270682,199.362908273,209.702398996,205.336055488,4.36634350796
 02/25  09:00:00,646.533130278,25.8360691809,0.0,0.0,249.203635341,249.203635341,86.7684351458,82.3960071922,4.37242795358
 02/25  10:00:00,609.842288963,25.8360691809,0.0,0.0,249.203635341,249.203635341,54.847198295,46.1055715869,8.74162670807
 02/25  11:00:00,675.646901583,26.0659933711,49.354033007,0.0,249.203635341,249.203635341,40.7377394096,34.1809042426,6.55683516693
 02/25  12:00:00,771.215619888,27.2747272597,138.668955997,0.0,249.203635341,249.203635341,38.9575790535,30.2099343928,8.74764466065
 02/25  13:00:00,870.518711455,27.8926170391,233.63369617,0.0,249.203635341,249.203635341,35.2875206969,28.7278715971,6.5596490998
 02/25  14:00:00,858.812799518,28.00067469,226.919565844,0.0,249.203635341,249.203635341,18.8064262501,12.2503457903,6.55608045976
 02/25  15:00:00,640.471414735,26.9950999984,258.790498942,0.0,74.7610906023,174.442544739,32.0068502991,25.4577520887,6.54909821033
 02/25  16:00:00,635.834517217,26.1808588419,254.961977254,0.0,74.7610906023,174.442544739,33.9217114373,29.5520442883,4.36966714895
 02/25  17:00:00,666.371365697,25.8360691809,235.350957599,0.0,74.7610906023,174.442544739,42.912750395,38.5419394292,4.37081096583
 02/25  18:00:00,503.115691998,25.8360691809,88.1229225219,0.0,24.9203635341,149.522181205,88.088950906,83.7277390607,4.36121184534
 02/25  19:00:00,347.929660836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063829991,0.0,2.19063829991
 02/25  20:00:00,323.485265058,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072178336,0.0,2.19072178336
 02/25  21:00:00,323.485265322,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043691773,0.0,2.19043691773
 02/25  22:00:00,299.041766454,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404685151,0.0,4.36404685151
 02/25  23:00:00,274.595577514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914901059,0.0,2.18914901059
 02/25  24:00:00,250.151182012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903040227,0.0,2.18903040227
 02/26  01:00:00,237.928535298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849189735,0.0,2.18849189735
 02/26  02:00:00,237.928534964,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  03:00:00,237.928535455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853768287,0.0,2.18853768287
 02/26  04:00:00,237.928535728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835873496,0.0,2.18835873496
 02/26  05:00:00,250.150733312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840469345,0.0,2.18840469345
 02/26  06:00:00,274.596473381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057273477,0.0,2.19057273477
 02/26  07:00:00,289.309253434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856335676,0.0,2.18856335676
 02/26  08:00:00,296.66631517,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  09:00:00,296.666315359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849617332,0.0,2.18849617332
 02/26  10:00:00,259.999722441,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885424011,0.0,2.1885424011
 02/26  11:00:00,211.110931264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847590616,0.0,2.18847590616
 02/26  12:00:00,416.464922769,13.2089179883,137.304952949,0.0,24.9203635341,149.522181205,2.19001853064,0.0,2.19001853064
 02/26  13:00:00,525.773831845,18.3957758081,234.935780471,0.0,24.9203635341,149.522181205,2.18999198755,0.0,2.18999198755
 02/26  14:00:00,482.138204639,14.6036586792,197.086752848,0.0,24.9203635341,149.522181205,4.36435659409,0.0,4.36435659409
 02/26  15:00:00,465.633068639,15.4713396084,185.573205425,0.0,24.9203635341,149.522181205,2.18993055658,0.0,2.18993055658
 02/26  16:00:00,211.110930692,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  17:00:00,259.999722281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839308374,0.0,2.18839308374
 02/26  18:00:00,322.297316005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855180239,0.0,2.18855180239
 02/26  19:00:00,347.928315865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848466105,0.0,2.18848466105
 02/26  20:00:00,323.483919782,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  21:00:00,323.483919837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853033957,0.0,2.18853033957
 02/26  22:00:00,299.040869522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106031025,0.0,4.36106031025
 02/26  23:00:00,274.595128713,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/26  24:00:00,250.150733533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839609212,0.0,2.18839609212
 02/27  01:00:00,287.769710515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903707407,0.0,2.18903707407
 02/27  02:00:00,287.769710385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918957616,0.0,2.18918957616
 02/27  03:00:00,287.769710395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906947691,0.0,2.18906947691
 02/27  04:00:00,287.769710319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922181659,0.0,2.18922181659
 02/27  05:00:00,299.991908069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910168759,0.0,2.18910168759
 02/27  06:00:00,349.35801105,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913158644,0.0,2.1913158644
 02/27  07:00:00,390.274128443,25.9673954576,0.0,0.0,49.8407270682,199.362908273,318.986613603,316.795982744,2.1906308595
 02/27  08:00:00,497.087714505,25.8360691809,0.0,0.0,149.522181205,199.362908273,191.717803919,182.981904066,8.73589985226
 02/27  09:00:00,1045.23455397,25.8360691809,0.0,0.0,448.566543614,448.566543614,48.2720814248,37.2967183399,10.9753630849
 02/27  10:00:00,1126.78943908,26.1661709161,53.4127429932,0.0,448.566543614,448.566543614,31.2190388094,15.8471837795,15.3718550299
 02/27  11:00:00,1225.7926124,27.6808582634,194.274332145,0.0,448.566543614,448.566543614,18.8417549358,5.66504546623,13.1767094695
 02/27  12:00:00,1322.55966039,28.9762628371,286.529419783,0.0,448.566543614,448.566543614,20.2665956448,2.64949469804,17.6171009468
 02/27  13:00:00,1286.5466668,29.2680302517,299.512099498,0.0,448.566543614,398.725816546,22.2166317041,2.33546979702,19.881161907
 02/27  14:00:00,1337.73380422,29.7368702358,299.430991397,0.0,448.566543614,448.566543614,19.9773969084,0.116212642744,19.8611842657
 02/27  15:00:00,1335.15444303,29.3028318167,297.584513465,0.0,448.566543614,448.566543614,10.971305074,0.0,10.971305074
 02/27  16:00:00,1332.80901057,28.7361363832,297.414848251,0.0,448.566543614,448.566543614,13.1523235745,0.0,13.1523235745
 02/27  17:00:00,1374.28718143,28.0402910034,291.258911863,0.0,448.566543614,448.566543614,15.398959967,0.0,15.398959967
 02/27  18:00:00,1177.94758671,25.9606489468,187.069502013,0.0,348.885089477,398.725816546,8.75724445356,0.0,8.75724445356
 02/27  19:00:00,867.473697717,25.8360691809,55.0397370962,0.0,249.203635341,299.044362409,12.9032942301,4.16124254455,8.74205168551
 02/27  20:00:00,744.961437516,25.8360691809,1.08275578506,0.0,249.203635341,299.044362409,19.3859434197,15.0133282288,4.37261519089
 02/27  21:00:00,573.646072208,25.8360691809,0.0,0.0,149.522181205,249.203635341,56.3786935356,49.8268200161,6.55187351952
 02/27  22:00:00,549.21690153,25.8360691809,0.0,0.0,149.522181205,249.203635341,78.0502402992,75.8588239362,2.19141636299
 02/27  23:00:00,349.35666698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925187356,0.0,2.18925187356
 02/27  24:00:00,299.991907947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929355781,0.0,2.18929355781
 02/28  01:00:00,287.769709609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917241835,0.0,2.18917241835
 02/28  02:00:00,287.769709735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905147939,0.0,2.18905147939
 02/28  03:00:00,287.769709722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920288576,0.0,2.18920288576
 02/28  04:00:00,287.769709777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908191058,0.0,2.18908191058
 02/28  05:00:00,299.991907588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923319071,0.0,2.18923319071
 02/28  06:00:00,349.358010392,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130266577,0.0,2.19130266577
 02/28  07:00:00,391.06893768,26.8361083173,0.0,0.0,49.8407270682,199.362908273,221.566525539,217.205263001,4.36126253852
 02/28  08:00:00,497.046262672,25.8360691809,0.0,0.0,149.522181205,199.362908273,134.124956283,127.568081629,6.55687465468
 02/28  09:00:00,1089.92392457,25.8360691809,22.7068860227,0.0,448.566543614,448.566543614,35.5193689463,22.357604338,13.1617646083
 02/28  10:00:00,1285.53880546,26.4645544707,204.685672923,0.0,448.566543614,448.566543614,18.8095646176,5.63803491375,13.1715297038
 02/28  11:00:00,1311.62866986,28.2969458051,276.622681838,0.0,448.566543614,448.566543614,15.1276425825,1.94849992921,13.1791426533
 02/28  12:00:00,1345.7210176,29.7480789702,299.73515872,0.0,448.566543614,448.566543614,18.6815879512,1.06602778978,17.6155601614
 02/28  13:00:00,1307.77804127,29.9760199905,312.627031511,0.0,448.566543614,398.725816546,20.8020512316,0.917502777098,19.8845484545
 02/28  14:00:00,1355.84550637,31.2317652251,307.068767838,0.0,448.566543614,448.566543614,19.8643631822,0.0,19.8643631822
 02/28  15:00:00,1362.77335512,31.8722419503,312.902947196,0.0,448.566543614,448.566543614,10.9680710347,0.0,10.9680710347
 02/28  16:00:00,1365.81205393,32.1773281246,316.240906945,0.0,448.566543614,448.566543614,13.1544111671,0.0,13.1544111671
 02/28  17:00:00,1409.26925667,31.1502438555,314.297355595,0.0,448.566543614,448.566543614,15.3991890017,0.0,15.3991890017
 02/28  18:00:00,1293.75224465,26.6806159016,302.821307775,0.0,348.885089477,398.725816546,8.75602752662,0.0,8.75602752662
 02/28  19:00:00,1113.74890778,25.8360691809,291.506015586,0.0,249.203635341,299.044362409,8.74184498158,0.0,8.74184498158
 02/28  20:00:00,882.862661615,25.8360691809,103.405605311,0.0,249.203635341,299.044362409,5.58757778024,1.21503843926,4.37253934098
 02/28  21:00:00,625.320371482,25.8360691809,0.00220668353119,0.0,149.522181205,249.203635341,28.2653163034,21.7124414983,6.55287480514
 02/28  22:00:00,599.460894255,25.8360691809,8.09356808692,0.0,149.522181205,249.203635341,42.3000856516,37.9375145774,4.36257107428
 02/28  23:00:00,349.356666641,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907935093,0.0,2.18907935093
 02/28  24:00:00,299.991907507,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/01  01:00:00,287.769709124,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892297245,0.0,2.1892297245
 03/01  02:00:00,287.769709161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910797116,0.0,2.18910797116
 03/01  03:00:00,287.769709244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925822666,0.0,2.18925822666
 03/01  04:00:00,287.769709225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913642207,0.0,2.18913642207
 03/01  05:00:00,299.991907144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928654427,0.0,2.18928654427
 03/01  06:00:00,349.358010178,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232411524,0.0,4.36232411524
 03/01  07:00:00,737.028507885,28.1723609591,280.87342759,0.0,49.8407270682,199.362908273,44.5427455333,42.3522314235,2.19051410979
 03/01  08:00:00,889.10402403,25.8360691809,317.76209731,0.0,149.522181205,199.362908273,55.2859178656,48.7280852197,6.55783264586
 03/01  09:00:00,1439.94308501,25.8360691809,321.198286873,0.0,448.566543614,448.566543614,15.7853906531,2.62413549603,13.1612551571
 03/01  10:00:00,1407.94698752,25.8623362959,324.011654736,0.0,448.566543614,448.566543614,13.8393436054,0.665993328095,13.1733502773
 03/01  11:00:00,1367.13693836,27.0291811544,329.507409858,0.0,448.566543614,448.566543614,13.2043278763,0.023368359816,13.1809595165
 03/01  12:00:00,1367.09765049,28.291829302,328.791175797,0.0,448.566543614,448.566543614,17.6154342945,0.0,17.6154342945
 03/01  13:00:00,1313.68930402,27.1258582226,326.972786969,0.0,448.566543614,398.725816546,19.8803760562,0.0,19.8803760562
 03/01  14:00:00,1369.57987379,29.1264225481,329.529960198,0.0,448.566543614,448.566543614,19.8614360688,0.0,19.8614360688
 03/01  15:00:00,1362.51383868,29.6052989275,323.848180187,0.0,448.566543614,448.566543614,11.6453252838,0.0,11.6453252838
 03/01  16:00:00,1347.78456887,29.5430249514,309.621743931,0.0,448.566543614,448.566543614,12.4759578663,0.0,12.4759578663
 03/01  17:00:00,1391.89495934,29.1462768119,308.29820452,0.0,448.566543614,448.566543614,15.3988454424,0.0,15.3988454424
 03/01  18:00:00,1288.80389372,26.6471748395,304.769562036,0.0,348.885089477,398.725816546,8.7550685708,0.0,8.7550685708
 03/01  19:00:00,1090.27489714,25.8360691809,272.186186728,0.0,249.203635341,299.044362409,11.1826658992,2.4408956298,8.74177026941
 03/01  20:00:00,1039.89673015,25.8360691809,245.869925794,0.0,249.203635341,299.044362409,16.6289921442,12.2567215306,4.37227061359
 03/01  21:00:00,879.49646151,25.8360691809,234.496695242,0.0,149.522181205,249.203635341,42.7216364645,36.1680398966,6.55359656793
 03/01  22:00:00,846.346234634,25.8360691809,226.442374038,0.0,149.522181205,249.203635341,60.4735467989,56.111329126,4.36221767288
 03/01  23:00:00,349.356666073,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904556452,0.0,2.18904556452
 03/01  24:00:00,299.991906849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919586175,0.0,2.18919586175
 03/02  01:00:00,287.769708475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907238566,0.0,2.18907238566
 03/02  02:00:00,287.769708494,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/02  03:00:00,287.76970848,0.0,0.0,0.0,24.9203635341,199.362908273,2.189221668,0.0,2.189221668
 03/02  04:00:00,287.769708551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909893929,0.0,2.18909893929
 03/02  05:00:00,299.991906445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924809645,0.0,2.18924809645
 03/02  06:00:00,349.358009602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278607782,0.0,4.36278607782
 03/02  07:00:00,505.109782478,28.4737797719,48.301191972,0.0,49.8407270682,199.362908273,63.9251992123,61.7348231726,2.19037603968
 03/02  08:00:00,644.615048689,25.8360691809,81.5686566022,0.0,149.522181205,199.362908273,44.8678395385,38.3107455755,6.55709396294
 03/02  09:00:00,1288.93540622,25.8655460115,174.04994693,0.0,448.566543614,448.566543614,17.7479139817,4.58537132995,13.1625426517
 03/02  10:00:00,1365.18709313,27.3786151767,281.4732924,0.0,448.566543614,448.566543614,14.4169858613,1.24238506444,13.1746007968
 03/02  11:00:00,1339.02352359,29.5529529094,299.080246579,0.0,448.566543614,448.566543614,13.7916747788,0.609482453614,13.1821923252
 03/02  12:00:00,1336.48667835,31.8367092962,294.46791619,0.0,448.566543614,448.566543614,17.7346922984,0.120139245816,17.6145530526
 03/02  13:00:00,1288.32377838,30.3133699545,297.618250782,0.0,448.566543614,398.725816546,20.049999996,0.169953587143,19.8800464089
 03/02  14:00:00,1349.65444245,33.435152114,303.807906734,0.0,448.566543614,448.566543614,19.8597363414,0.0,19.8597363414
 03/02  15:00:00,1346.99879942,33.6493255726,300.57905539,0.0,448.566543614,448.566543614,13.1557955442,0.0,13.1557955442
 03/02  16:00:00,1346.92341152,34.0845533081,301.812417216,0.0,448.566543614,448.566543614,10.9659097873,0.0,10.9659097873
 03/02  17:00:00,1396.442683,33.0751692594,305.969275442,0.0,448.566543614,448.566543614,15.3997511559,0.0,15.3997511559
 03/02  18:00:00,1293.67671772,27.8560633921,305.786479913,0.0,348.885089477,398.725816546,8.7563184827,0.0,8.7563184827
 03/02  19:00:00,1121.42104578,25.8360691809,301.507793394,0.0,249.203635341,299.044362409,8.74235414675,0.0,8.74235414675
 03/02  20:00:00,1095.73489532,25.8360691809,300.635342956,0.0,249.203635341,299.044362409,6.54842943216,0.0,6.54842943216
 03/02  21:00:00,945.007164227,25.8360691809,299.549071617,0.0,149.522181205,249.203635341,11.6015945024,7.22566114156,4.37593336085
 03/02  22:00:00,917.642739193,25.8360691809,296.035514031,0.0,149.522181205,249.203635341,23.7188032233,19.3563036428,4.36249958042
 03/02  23:00:00,349.356665437,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918583756,0.0,2.18918583756
 03/02  24:00:00,299.991906369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906300808,0.0,2.18906300808
 03/03  01:00:00,287.769707935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921057105,0.0,2.18921057105
 03/03  02:00:00,287.769707891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908693113,0.0,2.18908693113
 03/03  03:00:00,287.769707922,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/03  04:00:00,287.769707913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923504723,0.0,2.18923504723
 03/03  05:00:00,299.99190577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911137514,0.0,2.18911137514
 03/03  06:00:00,349.358008727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222119588,0.0,4.36222119588
 03/03  07:00:00,628.356959897,28.8765194678,167.182413537,0.0,49.8407270682,199.362908273,38.6984963997,36.507988477,2.19050792268
 03/03  08:00:00,732.574451726,25.8360691809,167.0974024,0.0,149.522181205,199.362908273,31.2912284513,24.7347064266,6.55652202462
 03/03  09:00:00,1266.92827221,26.2440366501,153.403581075,0.0,448.566543614,448.566543614,14.6184150537,1.45591273615,13.1625023175
 03/03  10:00:00,1263.43125925,29.161696985,183.080116809,0.0,448.566543614,448.566543614,13.844281608,0.669037788078,13.17524382
 03/03  11:00:00,1315.22985473,31.4891457738,279.445337403,0.0,448.566543614,448.566543614,13.9387489702,0.0939007244902,13.8448482458
 03/03  12:00:00,1337.75174014,33.2809371597,298.817654624,0.0,448.566543614,448.566543614,16.9504299939,0.0,16.9504299939
 03/03  13:00:00,1285.0147993,31.2147979017,297.721147181,0.0,448.566543614,398.725816546,19.8806949786,0.0,19.8806949786
 03/03  14:00:00,1327.09614955,34.3934739646,287.891914851,0.0,448.566543614,448.566543614,19.8607853711,0.0,19.8607853711
 03/03  15:00:00,1306.18446882,34.4708764224,267.751845269,0.0,448.566543614,448.566543614,13.1561610408,0.0,13.1561610408
 03/03  16:00:00,1264.39927584,34.5440656671,226.819351768,0.0,448.566543614,448.566543614,10.9656825389,0.0,10.9656825389
 03/03  17:00:00,1268.91062061,33.2085981496,184.451529892,0.0,448.566543614,448.566543614,15.4000487656,0.0,15.4000487656
 03/03  18:00:00,1102.05461908,28.2167874666,119.809016101,0.0,348.885089477,398.725816546,10.9398497386,0.0,10.9398497386
 03/03  19:00:00,875.335529772,25.8360691809,62.6348130295,0.0,249.203635341,299.044362409,6.5615477097,0.0,6.5615477097
 03/03  20:00:00,823.871058179,25.8360691809,36.6596117018,0.0,249.203635341,299.044362409,6.88756212064,0.339017829623,6.54854429101
 03/03  21:00:00,663.956141459,25.8360691809,26.6713782152,0.0,149.522181205,249.203635341,20.904458399,16.5293042181,4.37515418086
 03/03  22:00:00,632.391649089,25.8360691809,19.8915986837,0.0,149.522181205,249.203635341,36.3018771134,31.9393030978,4.3625740156
 03/03  23:00:00,349.356664897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922267939,0.0,2.18922267939
 03/03  24:00:00,299.991905776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909893093,0.0,2.18909893093
 03/04  01:00:00,237.928980337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924524712,0.0,2.18924524712
 03/04  02:00:00,237.928980234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912066497,0.0,2.18912066497
 03/04  03:00:00,237.928980282,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/04  04:00:00,237.928980272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926756229,0.0,2.18926756229
 03/04  05:00:00,250.151178086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914294719,0.0,2.18914294719
 03/04  06:00:00,274.596917062,0.0,0.0,0.0,24.9203635341,149.522181205,4.36227842111,0.0,4.36227842111
 03/04  07:00:00,383.658832246,28.0711237969,0.0,0.0,49.8407270682,199.362908273,83.438217449,81.2476821997,2.19053524931
 03/04  08:00:00,487.097872638,25.8360691809,35.7527539905,0.0,49.8407270682,199.362908273,61.1535637544,56.7869865528,4.36657720165
 03/04  09:00:00,934.227850132,25.8360691809,215.394788195,0.0,249.203635341,249.203635341,22.9467336513,18.5745069118,4.37222673948
 03/04  10:00:00,999.338298579,25.8360691809,307.2821786,0.0,249.203635341,249.203635341,13.9549928172,5.21299981422,8.74199300303
 03/04  11:00:00,984.644992538,26.1326995394,339.245461533,0.0,249.203635341,249.203635341,8.21283815262,1.65611330935,6.55672484326
 03/04  12:00:00,1004.99962666,27.0887591991,358.642696418,0.0,249.203635341,249.203635341,9.79186427275,1.04428514665,8.7475791261
 03/04  13:00:00,1017.43565406,26.7909958437,371.378210808,0.0,249.203635341,249.203635341,7.08189778192,0.523620356196,6.55827742572
 03/04  14:00:00,1023.49047141,26.9043457451,377.320509665,0.0,249.203635341,249.203635341,6.55763945266,0.0,6.55763945266
 03/04  15:00:00,772.15049728,26.1046646061,375.985586771,0.0,74.7610906023,174.442544739,6.62566026185,0.0769249968612,6.54873526499
 03/04  16:00:00,757.193677739,25.8360691809,361.29786686,0.0,74.7610906023,174.442544739,4.97844866718,0.609104025178,4.369344642
 03/04  17:00:00,794.473775914,25.8360691809,349.685009553,0.0,74.7610906023,174.442544739,12.221987379,5.67559245425,6.54639492479
 03/04  18:00:00,764.624954688,25.8360691809,342.780322345,0.0,24.9203635341,149.522181205,28.6386025497,26.4479415393,2.1906610104
 03/04  19:00:00,347.929655592,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905558306,0.0,2.1905558306
 03/04  20:00:00,323.485260235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044702474,0.0,2.19044702474
 03/04  21:00:00,323.485260576,0.0,0.0,0.0,24.9203635341,149.522181205,4.36112360065,0.0,4.36112360065
 03/04  22:00:00,299.041759259,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920431718,0.0,2.1920431718
 03/04  23:00:00,274.595573912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904482882,0.0,2.18904482882
 03/04  24:00:00,250.151178288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919184363,0.0,2.18919184363
 03/05  01:00:00,237.928532631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847217346,0.0,2.18847217346
 03/05  02:00:00,237.928532358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851128748,0.0,2.18851128748
 03/05  03:00:00,237.928531936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  04:00:00,237.928532429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855029324,0.0,2.18855029324
 03/05  05:00:00,250.150730492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836549115,0.0,2.18836549115
 03/05  06:00:00,274.596467944,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040986481,0.0,2.19040986481
 03/05  07:00:00,280.765583938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839805765,0.0,2.18839805765
 03/05  08:00:00,296.666312737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843713286,0.0,2.18843713286
 03/05  09:00:00,296.666312232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  10:00:00,259.99971901,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847611085,0.0,2.18847611085
 03/05  11:00:00,211.110928251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851504809,0.0,2.18851504809
 03/05  12:00:00,211.111822874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974122408,0.0,2.18974122408
 03/05  13:00:00,211.111822829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989925571,0.0,2.18989925571
 03/05  14:00:00,282.904892943,3.43807546853,55.826170197,0.0,24.9203635341,149.522181205,4.36419487757,0.0,4.36419487757
 03/05  15:00:00,354.229950554,6.87615093706,111.278089101,0.0,24.9203635341,149.522181205,2.18994752285,0.0,2.18994752285
 03/05  16:00:00,211.110927937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850345187,0.0,2.18850345187
 03/05  17:00:00,259.999718742,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  18:00:00,313.753645972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854231819,0.0,2.18854231819
 03/05  19:00:00,347.928312914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835739696,0.0,2.18835739696
 03/05  20:00:00,323.483917104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839650102,0.0,2.18839650102
 03/05  21:00:00,323.483916595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  22:00:00,299.040864027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36128390277,0.0,4.36128390277
 03/05  23:00:00,274.595125375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  24:00:00,250.150729975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846541954,0.0,2.18846541954
 03/06  01:00:00,287.769706351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904924616,0.0,2.18904924616
 03/06  02:00:00,287.769706348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919404996,0.0,2.18919404996
 03/06  03:00:00,287.769706394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906743783,0.0,2.18906743783
 03/06  04:00:00,287.769706391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921211816,0.0,2.18921211816
 03/06  05:00:00,299.991904181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908547054,0.0,2.18908547054
 03/06  06:00:00,349.358004845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114012827,0.0,2.19114012827
 03/06  07:00:00,384.36747759,28.7976841773,0.0,0.0,49.8407270682,199.362908273,61.3427500119,56.9816807193,4.36106929266
 03/06  08:00:00,569.985304193,25.8360691809,30.6471008708,0.0,149.522181205,199.362908273,41.3755841436,34.8188924961,6.55669164751
 03/06  09:00:00,1358.97864016,26.5850328592,241.616515541,0.0,448.566543614,448.566543614,13.6829866972,2.71144493037,10.9715417668
 03/06  10:00:00,1374.80566783,29.1016475034,286.297926358,0.0,448.566543614,448.566543614,16.7820847193,1.4138149982,15.3682697211
 03/06  11:00:00,1319.60106132,31.1014972646,280.939196924,0.0,448.566543614,448.566543614,13.8335236497,0.656845427915,13.1766782218
 03/06  12:00:00,1318.07979661,32.5922346361,278.552973935,0.0,448.566543614,448.566543614,17.829093524,0.215022759721,17.6140707642
 03/06  13:00:00,1258.7605183,30.8548727848,270.660317375,0.0,448.566543614,398.725816546,20.1150677696,0.235642317355,19.8794254523
 03/06  14:00:00,1305.93332306,33.9069825843,265.090617138,0.0,448.566543614,448.566543614,17.723710455,0.0,17.723710455
 03/06  15:00:00,1303.28883565,33.0467136936,264.294699605,0.0,448.566543614,448.566543614,13.0916584466,0.0,13.0916584466
 03/06  16:00:00,1300.64556063,33.4183611344,262.262677726,0.0,448.566543614,448.566543614,10.9626947815,0.0,10.9626947815
 03/06  17:00:00,1342.87832059,32.8030154969,257.158806225,0.0,448.566543614,448.566543614,17.5981176883,0.0,17.5981176883
 03/06  18:00:00,1213.3063859,28.1956006818,230.049986127,0.0,348.885089477,398.725816546,8.7570920173,0.0,8.7570920173
 03/06  19:00:00,915.75171308,25.8360691809,102.990585702,0.0,249.203635341,299.044362409,6.61918748216,0.057772849392,6.56141463277
 03/06  20:00:00,803.147202853,25.8360691809,17.3551506896,0.0,249.203635341,299.044362409,7.74995709591,1.20172723842,6.54822985749
 03/06  21:00:00,573.624445197,25.8360691809,0.0,0.0,149.522181205,249.203635341,27.5379904604,20.9847571069,6.55323335344
 03/06  22:00:00,549.193457615,25.8360691809,0.0,0.0,149.522181205,249.203635341,46.9938427854,44.8030177732,2.19082501229
 03/06  23:00:00,349.356663303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917356253,0.0,2.18917356253
 03/06  24:00:00,299.991904146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918158437,0.0,2.18918158437
 03/07  01:00:00,287.76970577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905350633,0.0,2.18905350633
 03/07  02:00:00,287.769705746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919706673,0.0,2.18919706673
 03/07  03:00:00,287.769705754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906940993,0.0,2.18906940993
 03/07  04:00:00,287.769705726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921285458,0.0,2.18921285458
 03/07  05:00:00,299.991903477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908516214,0.0,2.18908516214
 03/07  06:00:00,349.358003725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127909949,0.0,2.19127909949
 03/07  07:00:00,384.3973307,28.7370342992,0.0,0.0,49.8407270682,199.362908273,182.602933179,180.412343881,2.19058929735
 03/07  08:00:00,497.019227928,25.8360691809,0.0,0.0,149.522181205,199.362908273,100.936324335,92.1999230944,8.73640124082
 03/07  09:00:00,1170.53710344,25.9161185353,85.5545348377,0.0,448.566543614,448.566543614,23.0405277282,12.0656984001,10.9748293281
 03/07  10:00:00,1336.70302369,27.7871722694,255.206107526,0.0,448.566543614,448.566543614,15.9592511297,2.78081918359,13.1784319461
 03/07  11:00:00,1315.64677828,30.4309489114,276.306063948,0.0,448.566543614,448.566543614,17.0875249094,1.71699844104,15.3705264683
 03/07  12:00:00,1343.49013869,32.4427063567,299.885079578,0.0,448.566543614,448.566543614,16.2299090532,0.81581047531,15.4140985779
 03/07  13:00:00,1296.9174339,30.4952772098,306.450879766,0.0,448.566543614,398.725816546,22.7094539402,0.621437018512,22.0880169217
 03/07  14:00:00,1338.55831158,33.7077394991,296.282523809,0.0,448.566543614,448.566543614,17.6579248434,0.0,17.6579248434
 03/07  15:00:00,1347.30829201,33.8192180852,300.204935575,0.0,448.566543614,448.566543614,13.1581953418,0.0,13.1581953418
 03/07  16:00:00,1355.70800497,33.879310431,305.35509476,0.0,448.566543614,448.566543614,10.9640224305,0.0,10.9640224305
 03/07  17:00:00,1400.63526238,32.7642308152,304.508673736,0.0,448.566543614,448.566543614,15.3997012592,0.0,15.3997012592
 03/07  18:00:00,1288.71834078,27.9597847478,297.700371348,0.0,348.885089477,398.725816546,10.939892055,0.0,10.939892055
 03/07  19:00:00,1023.65427651,25.8360691809,205.342745808,0.0,249.203635341,299.044362409,6.56128001113,0.0,6.56128001113
 03/07  20:00:00,807.069053076,25.8360691809,40.4645620946,0.0,249.203635341,299.044362409,7.68934713083,1.14079196172,6.54855516911
 03/07  21:00:00,573.624677169,25.8360691809,0.0,0.0,149.522181205,249.203635341,27.8538090207,21.3017654362,6.5520435845
 03/07  22:00:00,549.190082478,25.8360691809,0.0,0.0,149.522181205,249.203635341,42.3805953001,40.1895347518,2.19106054825
 03/07  23:00:00,349.356662674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918986866,0.0,2.18918986866
 03/07  24:00:00,299.991903578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906211675,0.0,2.18906211675
 03/08  01:00:00,287.769705076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920379271,0.0,2.18920379271
 03/08  02:00:00,287.769705035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907509882,0.0,2.18907509882
 03/08  03:00:00,287.769704984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921729483,0.0,2.18921729483
 03/08  04:00:00,287.769704884,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890885495,0.0,2.1890885495
 03/08  05:00:00,299.991902703,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/08  06:00:00,349.358003194,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268649306,0.0,4.36268649306
 03/08  07:00:00,384.238704816,28.5880838197,0.0,0.0,49.8407270682,199.362908273,169.391078803,167.200711151,2.19036765253
 03/08  08:00:00,509.874690055,25.8360691809,2.38005204791,0.0,149.522181205,199.362908273,88.5233639821,81.9662878574,6.55707612467
 03/08  09:00:00,1286.4890564,26.1616243296,171.194831062,0.0,448.566543614,448.566543614,21.6263088054,8.46289239864,13.1634164068
 03/08  10:00:00,1352.11413861,28.783439878,263.730590698,0.0,448.566543614,448.566543614,15.4435431514,2.26787854909,13.1756646023
 03/08  11:00:00,1331.84796576,31.3333621427,285.727352998,0.0,448.566543614,448.566543614,16.5390825293,1.16341884524,15.3756636841
 03/08  12:00:00,1351.31435607,33.2945719232,302.734080292,0.0,448.566543614,448.566543614,15.6957728295,0.282758242266,15.4130145872
 03/08  13:00:00,1296.76826325,31.452238532,300.853702967,0.0,448.566543614,398.725816546,20.0829374537,0.20323335723,19.8797040965
 03/08  14:00:00,1347.24160432,34.9758307448,297.928835073,0.0,448.566543614,448.566543614,19.8588423013,0.0,19.8588423013
 03/08  15:00:00,1344.01161069,35.7014050329,293.991326141,0.0,448.566543614,448.566543614,13.1552508232,0.0,13.1552508232
 03/08  16:00:00,1339.71624822,36.2958053291,289.694018736,0.0,448.566543614,448.566543614,10.9663641964,0.0,10.9663641964
 03/08  17:00:00,1379.50043378,35.3522337669,282.467180166,0.0,448.566543614,448.566543614,15.3982833295,0.0,15.3982833295
 03/08  18:00:00,1255.18169914,29.0181790338,263.488531384,0.0,348.885089477,398.725816546,8.75553736251,0.0,8.75553736251
 03/08  19:00:00,1057.78172673,25.8360691809,239.457847645,0.0,249.203635341,299.044362409,8.74152206589,0.0,8.74152206589
 03/08  20:00:00,805.730279964,25.8360691809,49.9748563968,0.0,249.203635341,299.044362409,4.48492690488,0.112790114502,4.37213679038
 03/08  21:00:00,573.620050246,25.8360691809,0.0,0.0,149.522181205,249.203635341,21.5428479979,14.9895400573,6.5533079406
 03/08  22:00:00,549.185601987,25.8360691809,0.0,0.0,149.522181205,249.203635341,38.4324463464,34.0699807711,4.36246557526
 03/08  23:00:00,349.356661906,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923201079,0.0,2.18923201079
 03/08  24:00:00,299.991902674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910320581,0.0,2.18910320581
 03/09  01:00:00,287.769704225,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/09  02:00:00,287.769704208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924314504,0.0,2.18924314504
 03/09  03:00:00,287.769704236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911336295,0.0,2.18911336295
 03/09  04:00:00,287.769704375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925415595,0.0,2.18925415595
 03/09  05:00:00,299.991902156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912432633,0.0,2.18912432633
 03/09  06:00:00,349.358002509,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249324652,0.0,4.36249324652
 03/09  07:00:00,384.354287782,28.6945310797,0.0,0.0,49.8407270682,199.362908273,181.848335986,179.657747446,2.19058854001
 03/09  08:00:00,497.0409011,25.8360691809,0.0,0.0,149.522181205,199.362908273,128.311641132,121.753786925,6.55785420616
 03/09  09:00:00,1095.78061873,25.8601599647,18.8217588447,0.0,448.566543614,448.566543614,23.3408375127,10.178458567,13.1623789457
 03/09  10:00:00,1274.84381325,26.6910799006,197.324095872,0.0,448.566543614,448.566543614,15.490476579,2.31816665934,13.1723099197
 03/09  11:00:00,1301.50491964,27.5224943554,268.527966994,0.0,448.566543614,448.566543614,14.7138637037,1.53435385502,13.1795098487
 03/09  12:00:00,1316.55256423,29.9697859365,279.660893709,0.0,448.566543614,448.566543614,18.4330849357,0.818729404337,17.6143555314
 03/09  13:00:00,1269.80379634,28.8557405801,283.418672936,0.0,448.566543614,398.725816546,20.4304959973,0.547789180415,19.8827068168
 03/09  14:00:00,1321.73683435,31.8689946717,281.390815299,0.0,448.566543614,448.566543614,19.8617465144,0.0,19.8617465144
 03/09  15:00:00,1314.54641791,32.2690032291,275.405024563,0.0,448.566543614,448.566543614,10.9683680942,0.0,10.9683680942
 03/09  16:00:00,1303.60021081,31.4491269964,266.939410421,0.0,448.566543614,448.566543614,13.1524336682,0.0,13.1524336682
 03/09  17:00:00,1325.72634474,30.5276106223,243.898974498,0.0,448.566543614,448.566543614,15.398186005,0.0,15.398186005
 03/09  18:00:00,1098.62350791,27.3648321026,118.961962652,0.0,348.885089477,398.725816546,8.7555626951,0.0,8.7555626951
 03/09  19:00:00,794.083493432,25.8360691809,14.9967875307,0.0,249.203635341,299.044362409,10.4468853328,1.70528114133,8.74160419147
 03/09  20:00:00,723.138787107,25.8360691809,0.0,0.0,249.203635341,299.044362409,15.8827919047,11.5104131559,4.37237874888
 03/09  21:00:00,573.639545027,25.8360691809,0.0,0.0,149.522181205,249.203635341,48.1629788986,41.6107214104,6.55225748823
 03/09  22:00:00,549.20308021,25.8360691809,0.0,0.0,149.522181205,249.203635341,60.158744118,57.9674641203,2.1912799977
 03/09  23:00:00,349.356661154,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922793203,0.0,2.18922793203
 03/09  24:00:00,299.991902039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915075094,0.0,2.18915075094
 03/10  01:00:00,287.769703696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901947811,0.0,2.18901947811
 03/10  02:00:00,287.769703673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915925714,0.0,2.18915925714
 03/10  03:00:00,287.76970377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902828784,0.0,2.18902828784
 03/10  04:00:00,287.769703719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916796575,0.0,2.18916796575
 03/10  05:00:00,299.991901568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903695472,0.0,2.18903695472
 03/10  06:00:00,349.358000639,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108038736,0.0,2.19108038736
 03/10  07:00:00,384.221590372,28.5904608389,0.0,0.0,49.8407270682,199.362908273,143.078080384,140.887461761,2.19061862238
