Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  08:00:00,497.034655373,25.8360691809,0.0,0.0,149.522181205,199.362908273,122.242813244,113.507566911,8.73524633346
 03/10  09:00:00,1045.21604852,25.8360691809,0.0,0.0,448.566543614,448.566543614,23.6456178369,12.6740855561,10.9715322808
 03/10  10:00:00,1053.14312317,26.5689660619,12.3967265902,0.0,448.566543614,448.566543614,18.3455262401,2.97494815807,15.370578082
 03/10  11:00:00,1093.5904906,28.9462503271,66.4563318664,0.0,448.566543614,448.566543614,15.147145989,1.97194813986,13.1751978491
 03/10  12:00:00,1203.93170187,30.8535919935,172.164923161,0.0,448.566543614,448.566543614,16.62483699,1.21035207414,15.4144849158
 03/10  13:00:00,1182.62556807,29.3913074524,201.805516309,0.0,448.566543614,398.725816546,23.0593853678,0.974201049899,22.0851843179
 03/10  14:00:00,1248.9599306,32.3043144648,215.029765674,0.0,448.566543614,448.566543614,17.6550316274,0.0,17.6550316274
 03/10  15:00:00,1247.72684784,32.0788116817,214.372747997,0.0,448.566543614,448.566543614,13.1580439065,0.0,13.1580439065
 03/10  16:00:00,1149.90720994,31.8672279033,118.841917125,0.0,448.566543614,448.566543614,10.9637931159,0.0,10.9637931159
 03/10  17:00:00,1175.93399863,31.1846155767,96.9264188406,0.0,448.566543614,448.566543614,15.3990721633,0.0,15.3990721633
 03/10  18:00:00,1025.36253808,27.3802045909,47.3656136044,0.0,348.885089477,398.725816546,10.9388308808,0.0,10.9388308808
 03/10  19:00:00,778.597720013,25.8360691809,0.00145822338532,0.0,249.203635341,299.044362409,10.7387113659,4.17770273383,6.56100863204
 03/10  20:00:00,723.138400558,25.8360691809,0.0,0.0,249.203635341,299.044362409,17.5500365988,11.0017562852,6.54828031365
 03/10  21:00:00,659.759625615,25.8360691809,23.1228389702,0.0,149.522181205,249.203635341,36.0887138387,29.5369869672,6.55172687147
 03/10  22:00:00,669.147652814,25.8360691809,55.677153868,0.0,149.522181205,249.203635341,43.0158745458,40.8244991878,2.19137535796
 03/10  23:00:00,349.356660607,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890925182,0.0,2.1890925182
 03/10  24:00:00,299.991901538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892319299,0.0,2.1892319299
 03/11  01:00:00,237.928975874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909905875,0.0,2.18909905875
 03/11  02:00:00,237.928975889,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892372602,0.0,2.1892372602
 03/11  03:00:00,237.928975745,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891051743,0.0,2.1891051743
 03/11  04:00:00,237.928975773,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/11  05:00:00,250.151173559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924328807,0.0,2.18924328807
 03/11  06:00:00,274.596909492,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243322859,0.0,4.36243322859
 03/11  07:00:00,383.157540858,27.5115267809,0.0,0.0,49.8407270682,199.362908273,163.671141482,161.480538556,2.19060292541
 03/11  08:00:00,417.57890719,25.8360691809,9.15777202165,0.0,49.8407270682,199.362908273,97.2943532686,92.9276956137,4.36665765485
 03/11  09:00:00,824.634696644,25.8360691809,121.801900115,0.0,249.203635341,249.203635341,35.8237411898,31.4514992886,4.37224190111
 03/11  10:00:00,826.473826817,25.8360691809,149.900083847,0.0,249.203635341,249.203635341,31.2239288523,22.4821067777,8.74182207451
 03/11  11:00:00,841.878758768,26.1129980612,211.993846833,0.0,249.203635341,249.203635341,22.2693946765,15.7128686059,6.55652607059
 03/11  12:00:00,893.146253882,26.9757221692,259.815421343,0.0,249.203635341,249.203635341,20.8178954714,12.0707732861,8.7471221853
 03/11  13:00:00,890.513181738,27.3253888118,257.01497203,0.0,249.203635341,249.203635341,12.8000763963,6.2412078409,6.5588685554
 03/11  14:00:00,889.295824369,27.2980066217,256.757355439,0.0,249.203635341,249.203635341,8.06090539284,1.50374543975,6.55715995309
 03/11  15:00:00,637.613362484,26.289804868,255.150904538,0.0,74.7610906023,174.442544739,12.5254241174,5.97719593878,6.54822817866
 03/11  16:00:00,634.983065293,25.8360691809,253.113968495,0.0,74.7610906023,174.442544739,18.8650019845,14.4953724964,4.36962948805
 03/11  17:00:00,662.033063464,25.8360691809,232.708432354,0.0,74.7610906023,174.442544739,30.3345810045,23.7888142623,6.5457667422
 03/11  18:00:00,540.235376061,25.8360691809,134.359524488,0.0,24.9203635341,149.522181205,67.3334316925,65.1429706198,2.19046107268
 03/11  19:00:00,347.929649143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052871674,0.0,2.19052871674
 03/11  20:00:00,323.485253714,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059634236,0.0,2.19059634236
 03/11  21:00:00,323.485254361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103020417,0.0,4.36103020417
 03/11  22:00:00,299.041751436,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917929875,0.0,2.1917929875
 03/11  23:00:00,274.595569308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907323371,0.0,2.18907323371
 03/11  24:00:00,250.151173755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921133072,0.0,2.18921133072
 03/12  01:00:00,237.928528751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844005364,0.0,2.18844005364
 03/12  02:00:00,237.928528261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928528421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847099761,0.0,2.18847099761
 03/12  04:00:00,250.150726701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850184254,0.0,2.18850184254
 03/12  05:00:00,274.596461398,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052711577,0.0,2.19052711577
 03/12  06:00:00,323.48391357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851724887,0.0,2.18851724887
 03/12  07:00:00,296.666309191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843733376,0.0,2.18843733376
 03/12  08:00:00,296.666308687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846815903,0.0,2.18846815903
 03/12  09:00:00,259.999715149,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  10:00:00,211.110924477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849893951,0.0,2.18849893951
 03/12  11:00:00,211.111817259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982115772,0.0,2.18982115772
 03/12  12:00:00,321.661373241,6.87615093706,80.1597474336,0.0,24.9203635341,149.522181205,2.18996970612,0.0,2.18996970612
 03/12  13:00:00,448.243233033,13.7523018741,175.955740007,0.0,24.9203635341,149.522181205,4.36382643142,0.0,4.36382643142
 03/12  14:00:00,423.597372375,11.3186285228,144.320856211,0.0,24.9203635341,149.522181205,2.18992929087,0.0,2.18992929087
 03/12  15:00:00,392.687588508,10.3142264056,135.558073236,0.0,24.9203635341,149.522181205,2.18832453015,0.0,2.18832453015
 03/12  16:00:00,259.999714987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  17:00:00,296.666308839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835539838,0.0,2.18835539838
 03/12  18:00:00,305.209975837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849821894,0.0,2.18849821894
 03/12  19:00:00,323.483913403,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884170138,0.0,2.1884170138
 03/12  20:00:00,323.483912897,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  21:00:00,299.040857521,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127572883,0.0,4.36127572883
 03/12  22:00:00,274.59512164,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  23:00:00,250.150726223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846063693,0.0,2.18846063693
 03/12  24:00:00,237.928528889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849132038,0.0,2.18849132038
 03/13  01:00:00,287.769701611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915745253,0.0,2.18915745253
 03/13  02:00:00,287.769701655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902299388,0.0,2.18902299388
 03/13  03:00:00,287.769701558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915856698,0.0,2.18915856698
 03/13  04:00:00,299.991899368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902403969,0.0,2.18902403969
 03/13  05:00:00,349.357997118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119971923,0.0,2.19119971923
 03/13  06:00:00,425.124075814,26.6870708542,0.0,0.0,49.8407270682,199.362908273,262.81922591,260.628539978,2.19068593141
 03/13  07:00:00,497.112033416,25.8360691809,0.0,0.0,149.522181205,199.362908273,225.512476778,218.955059569,6.55741720859
 03/13  08:00:00,1045.23907245,25.8360691809,0.0,0.0,448.566543614,448.566543614,57.2740644115,44.109515277,13.1645491345
 03/13  09:00:00,1008.55410814,25.8360691809,0.0,0.0,448.566543614,448.566543614,30.386016292,17.2094810724,13.1765352195
 03/13  10:00:00,1007.26612587,25.8360691809,6.04297874362,0.0,448.566543614,448.566543614,21.511489726,6.13851016032,15.3729795657
 03/13  11:00:00,1249.60349467,26.0147803083,216.978988424,0.0,448.566543614,448.566543614,18.1690796404,2.75594072244,15.413138918
 03/13  12:00:00,1266.2218067,26.1279152782,277.456576271,0.0,448.566543614,398.725816546,22.695425227,2.81637388558,19.8790513414
 03/13  13:00:00,1329.0932123,26.1840878549,288.770328151,0.0,448.566543614,448.566543614,20.9968470357,1.13866243089,19.8581846048
 03/13  14:00:00,1335.11789376,26.9765409411,296.52141105,0.0,448.566543614,448.566543614,13.2517831605,0.097264779945,13.1545183806
 03/13  15:00:00,1330.11731639,27.5340333702,294.469515699,0.0,448.566543614,448.566543614,10.9655462135,0.0,10.9655462135
 03/13  16:00:00,1260.54393694,27.2307309046,182.154788249,0.0,448.566543614,448.566543614,16.5864975752,1.18847569047,15.3980218848
 03/13  17:00:00,1001.96941312,25.8360691809,42.3370911374,0.0,348.885089477,398.725816546,12.6413432374,3.88606376085,8.75527947655
 03/13  18:00:00,753.178387393,25.8360691809,6.61188131488,0.0,249.203635341,299.044362409,26.8297104499,18.088101324,8.74160912593
 03/13  19:00:00,814.17322867,25.8360691809,27.4403289005,0.0,249.203635341,299.044362409,41.6356091776,37.2632008064,4.37240837129
 03/13  20:00:00,675.623610306,25.8360691809,37.7021634437,0.0,149.522181205,249.203635341,71.0752090187,64.5226913799,6.55251763876
 03/13  21:00:00,639.046443008,25.8360691809,26.3421816534,0.0,149.522181205,249.203635341,79.7644108024,75.4020350092,4.36237579315
 03/13  22:00:00,349.356658488,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 03/13  23:00:00,299.991899308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925040675,0.0,2.18925040675
 03/13  24:00:00,287.76970149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911586496,0.0,2.18911586496
 03/14  01:00:00,287.769700871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924965073,0.0,2.18924965073
 03/14  02:00:00,287.769700825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911404506,0.0,2.18911404506
 03/14  03:00:00,287.769700948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924795995,0.0,2.18924795995
 03/14  04:00:00,299.991898676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911227043,0.0,2.18911227043
 03/14  05:00:00,349.357996678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074174093,0.0,2.19074174093
 03/14  06:00:00,425.520599091,27.086421225,0.0,0.0,49.8407270682,199.362908273,260.876806982,256.515503439,4.36130354382
 03/14  07:00:00,497.120788144,25.8360691809,0.0,0.0,149.522181205,199.362908273,237.097523932,230.540758413,6.55676551966
 03/14  08:00:00,1045.23501204,25.8360691809,0.0,0.0,448.566543614,448.566543614,51.6039788994,38.444505959,13.1594729404
 03/14  09:00:00,1091.67315526,25.8360691809,39.7931123675,0.0,448.566543614,448.566543614,30.4518699061,17.2825165394,13.1693533667
 03/14  10:00:00,1222.35589635,25.8943553792,193.963744045,0.0,448.566543614,448.566543614,18.7081172538,5.53192141492,13.1761958389
 03/14  11:00:00,1286.81094081,26.9947904324,255.337742827,0.0,448.566543614,448.566543614,19.8866490319,2.2742020103,17.6124470217
 03/14  12:00:00,1239.56782221,27.5237212836,257.895584498,0.0,448.566543614,398.725816546,22.1270511804,2.25076463077,19.8762865497
 03/14  13:00:00,1291.81338438,29.1970889018,258.976209279,0.0,448.566543614,448.566543614,18.6381277323,0.984490131902,17.6536376003
 03/14  14:00:00,1291.24507908,29.959408566,257.64867043,0.0,448.566543614,448.566543614,13.1580085138,0.0,13.1580085138
 03/14  15:00:00,1290.90273988,29.997050344,257.267786822,0.0,448.566543614,448.566543614,10.9636134208,0.0,10.9636134208
 03/14  16:00:00,1339.69803814,29.9426093983,257.815897117,0.0,448.566543614,448.566543614,15.398373577,0.0,15.398373577
 03/14  17:00:00,1178.34033112,26.4741324846,214.315584623,0.0,348.885089477,398.725816546,10.9383649683,0.0,10.9383649683
 03/14  18:00:00,892.502077989,25.8360691809,121.830479032,0.0,249.203635341,299.044362409,7.07324714842,0.512529928729,6.56071721969
 03/14  19:00:00,836.173562742,25.8360691809,49.236575328,0.0,249.203635341,299.044362409,13.1688992643,6.62093071072,6.54796855361
 03/14  20:00:00,584.229842307,25.8360691809,0.24656524152,0.0,149.522181205,249.203635341,39.5508465075,35.1765172292,4.37432927831
 03/14  21:00:00,549.203833179,25.8360691809,0.0,0.0,149.522181205,249.203635341,63.225344626,58.8627011505,4.36264347552
 03/14  22:00:00,349.356657728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919878257,0.0,2.18919878257
 03/14  23:00:00,299.991898491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911876307,0.0,2.18911876307
 03/14  24:00:00,287.769700765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925249637,0.0,2.18925249637
 03/15  01:00:00,287.76969981,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891145229,0.0,2.1891145229
 03/15  02:00:00,287.769699849,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/15  03:00:00,287.769699839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924696097,0.0,2.18924696097
 03/15  04:00:00,299.991897656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911001671,0.0,2.18911001671
 03/15  05:00:00,349.357995786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213680815,0.0,4.36213680815
 03/15  06:00:00,428.202736915,27.6864912242,0.107405297195,0.0,49.8407270682,199.362908273,125.5526045,123.362155627,2.19044887274
 03/15  07:00:00,507.379843675,25.8360691809,0.000587583243324,0.0,149.522181205,199.362908273,128.064905577,121.509367556,6.55553802082
 03/15  08:00:00,1055.56097734,25.8360691809,0.000374954765448,0.0,448.566543614,448.566543614,33.9946489411,20.8335652831,13.1610836581
 03/15  09:00:00,1078.47289038,25.8360691809,7.55300489912,0.0,448.566543614,448.566543614,18.8045494432,5.63216175043,13.1723876928
 03/15  10:00:00,1075.07110797,25.9137971638,51.1831200489,0.0,448.566543614,448.566543614,15.3488639087,2.16963682764,13.179227081
 03/15  11:00:00,1117.82075115,26.5298744559,91.9475879617,0.0,448.566543614,448.566543614,19.0118709798,1.40027376026,17.6115972195
 03/15  12:00:00,1030.96272559,25.8573578376,56.9339151006,0.0,448.566543614,398.725816546,21.9042799828,2.02390225429,19.8803777285
 03/15  13:00:00,1078.70210544,27.9734106708,52.7467607773,0.0,448.566543614,448.566543614,20.7034456989,0.844623408094,19.8588222908
 03/15  14:00:00,1108.34910796,27.816587971,81.7052012298,0.0,448.566543614,448.566543614,11.3824034427,0.413944316567,10.9684591261
 03/15  15:00:00,1093.51447573,28.3084512807,67.0192997272,0.0,448.566543614,448.566543614,13.1503354848,0.0,13.1503354848
 03/15  16:00:00,1080.39158794,28.3313298244,17.0240539231,0.0,448.566543614,448.566543614,15.4529670619,0.0558257512194,15.3971413107
 03/15  17:00:00,896.003464184,26.1571889031,0.0,0.0,348.885089477,398.725816546,11.2082899404,2.45254499777,8.75574494261
 03/15  18:00:00,704.879060361,25.8360691809,0.0,0.0,249.203635341,299.044362409,33.8616906415,27.3008457865,6.56084485506
 03/15  19:00:00,723.169743785,25.8360691809,0.0,0.0,249.203635341,299.044362409,60.4123700601,53.8639779386,6.54839212144
 03/15  20:00:00,573.676452607,25.8360691809,0.0,0.0,149.522181205,249.203635341,98.7458398405,92.1933396572,6.55250018329
 03/15  21:00:00,549.251908085,25.8360691809,0.0,0.0,149.522181205,249.203635341,127.072922226,124.881691405,2.19123082134
 03/15  22:00:00,349.356657213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922768103,0.0,2.18922768103
 03/15  23:00:00,299.991898041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922450546,0.0,2.18922450546
 03/15  24:00:00,287.769700157,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890874535,0.0,2.1890874535
 03/16  01:00:00,287.769699387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921777154,0.0,2.18921777154
 03/16  02:00:00,287.769699272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890795906,0.0,2.1890795906
 03/16  03:00:00,287.769699249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921059252,0.0,2.18921059252
 03/16  04:00:00,299.991896909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907233465,0.0,2.18907233465
 03/16  05:00:00,349.357993927,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913787972,0.0,2.1913787972
 03/16  06:00:00,425.567885017,27.0171744018,0.0,0.0,49.8407270682,199.362908273,414.266146772,412.075695474,2.19045129854
 03/16  07:00:00,497.358859162,25.8360691809,0.0,0.0,149.522181205,199.362908273,528.590316849,522.033706677,6.55661017274
 03/16  08:00:00,1045.28514515,25.8360691809,0.0,0.0,448.566543614,448.566543614,108.784292982,95.6216875091,13.1626054727
 03/16  09:00:00,1013.92500964,25.8360691809,0.000333726193584,0.0,448.566543614,448.566543614,44.7939869671,31.6195928875,13.1743940796
 03/16  10:00:00,1085.88632776,25.8360691809,71.5085910586,0.0,448.566543614,448.566543614,29.9357916249,16.7545902743,13.1812013506
 03/16  11:00:00,1226.1246839,26.5869145211,197.672052158,0.0,448.566543614,448.566543614,25.2514584542,7.63983644053,17.6116220136
 03/16  12:00:00,1229.65633809,27.3994289677,248.885434396,0.0,448.566543614,398.725816546,27.9211893013,8.04662313618,19.8745661652
 03/16  13:00:00,1288.5967227,29.1575574899,255.800458922,0.0,448.566543614,448.566543614,21.5995058127,1.74083023624,19.8586755764
 03/16  14:00:00,1291.51443957,29.7652411161,258.111570316,0.0,448.566543614,448.566543614,11.0908527509,0.124338226378,10.9665145246
 03/16  15:00:00,1290.73236389,29.7077953861,257.392676999,0.0,448.566543614,448.566543614,13.1519006306,0.0,13.1519006306
 03/16  16:00:00,1333.78226647,29.5446148536,252.310792326,0.0,448.566543614,448.566543614,15.3967573016,0.0,15.3967573016
 03/16  17:00:00,1169.97497339,26.4017149864,206.031257678,0.0,348.885089477,398.725816546,8.75547115717,0.0,8.75547115717
 03/16  18:00:00,867.140054004,25.8360691809,97.0975343677,0.0,249.203635341,299.044362409,8.12188060371,1.5608047136,6.56107589011
 03/16  19:00:00,802.507984407,25.8360691809,16.7087258659,0.0,249.203635341,299.044362409,16.512764512,9.96437983455,6.54838467746
 03/16  20:00:00,573.639938599,25.8360691809,0.0,0.0,149.522181205,249.203635341,44.4589422115,37.9057196609,6.55322255058
 03/16  21:00:00,549.215696913,25.8360691809,0.0,0.0,149.522181205,249.203635341,70.0210418674,67.8299818862,2.19105998126
 03/16  22:00:00,349.356656185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919891164,0.0,2.18919891164
 03/16  23:00:00,299.991897084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919430395,0.0,2.18919430395
 03/16  24:00:00,287.769699305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905594539,0.0,2.18905594539
 03/17  01:00:00,287.769698528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918496898,0.0,2.18918496898
 03/17  02:00:00,287.769698522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904546348,0.0,2.18904546348
 03/17  03:00:00,287.76969849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917501831,0.0,2.18917501831
 03/17  04:00:00,299.991896258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903543426,0.0,2.18903543426
 03/17  05:00:00,349.357992165,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119758619,0.0,2.19119758619
 03/17  06:00:00,425.752181459,27.2814068701,0.0,0.0,49.8407270682,199.362908273,280.272920364,278.082779938,2.190140426
 03/17  07:00:00,497.173365195,25.8360691809,0.0,0.0,149.522181205,199.362908273,277.977434837,271.420163168,6.55727166945
 03/17  08:00:00,1045.23839643,25.8360691809,0.0,0.0,448.566543614,448.566543614,51.5848760669,38.4210454412,13.1638306258
 03/17  09:00:00,1082.5585125,26.0339522153,40.8523905254,0.0,448.566543614,448.566543614,28.8055828527,15.6300297382,13.1755531145
 03/17  10:00:00,1254.47557318,26.3063406125,223.948856035,0.0,448.566543614,448.566543614,19.9374992548,4.5632027368,15.374296518
 03/17  11:00:00,1301.41249722,27.7995813671,267.259447603,0.0,448.566543614,448.566543614,17.4791967083,2.06797900363,15.4112177047
 03/17  12:00:00,1254.2212413,28.0449552669,269.953507088,0.0,448.566543614,398.725816546,21.8964030525,2.02095724778,19.8754458047
 03/17  13:00:00,1310.70370285,30.5539607654,273.695491383,0.0,448.566543614,448.566543614,20.6599602179,0.802687548339,19.8572726696
 03/17  14:00:00,1311.53509277,31.2255268629,273.851146448,0.0,448.566543614,448.566543614,10.9655268199,0.0,10.9655268199
 03/17  15:00:00,1312.92535228,30.9566037566,275.510131574,0.0,448.566543614,448.566543614,13.1526691077,0.0,13.1526691077
 03/17  16:00:00,1362.04454119,30.7830888969,275.909633802,0.0,448.566543614,448.566543614,15.3975301197,0.0,15.3975301197
 03/17  17:00:00,1245.03776363,26.7735346142,275.808057353,0.0,348.885089477,398.725816546,8.75464755204,0.0,8.75464755204
 03/17  18:00:00,1034.66521548,25.8360691809,259.946439331,0.0,249.203635341,299.044362409,8.74174872571,0.0,8.74174872571
 03/17  19:00:00,949.306914254,25.8360691809,159.43136542,0.0,249.203635341,299.044362409,4.55839696178,0.186218960733,4.37217800104
 03/17  20:00:00,612.948116466,25.8360691809,18.0288395263,0.0,149.522181205,249.203635341,28.4966951096,21.9440134725,6.55268163706
 03/17  21:00:00,549.199626481,25.8360691809,0.0,0.0,149.522181205,249.203635341,49.8506933021,47.6595318712,2.19116143084
 03/17  22:00:00,349.356655283,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916602535,0.0,2.18916602535
 03/17  23:00:00,299.991896222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902548359,0.0,2.18902548359
 03/17  24:00:00,287.769698451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915493306,0.0,2.18915493306
 03/18  01:00:00,237.928970648,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890135022,0.0,2.1890135022
 03/18  02:00:00,237.928970612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914163059,0.0,2.18914163059
 03/18  03:00:00,237.928970672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900072996,0.0,2.18900072996
 03/18  04:00:00,250.151168366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912880133,0.0,2.18912880133
 03/18  05:00:00,274.596900278,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912875811,0.0,2.1912875811
 03/18  06:00:00,425.341775571,26.8925140628,0.0,0.0,49.8407270682,199.362908273,251.792090648,249.601501613,2.19058903549
 03/18  07:00:00,397.45290329,25.8360691809,0.0,0.0,49.8407270682,199.362908273,233.354116656,228.987567271,4.3665493847
 03/18  08:00:00,665.907781443,25.8360691809,8.72763936759,0.0,249.203635341,249.203635341,78.6649279323,72.1163429348,6.54858499745
 03/18  09:00:00,909.377550901,25.8360691809,226.366088843,0.0,249.203635341,249.203635341,42.4513719186,35.8912755746,6.56009634406
 03/18  10:00:00,914.911441303,25.8360691809,279.142021048,0.0,249.203635341,249.203635341,32.6276169309,26.0708857813,6.55673114962
 03/18  11:00:00,915.471315405,26.1749528811,277.849312995,0.0,249.203635341,249.203635341,25.9281405343,17.1819587049,8.74618182949
 03/18  12:00:00,927.220771146,26.9777262796,287.584514667,0.0,249.203635341,249.203635341,18.2557091705,11.6969198385,6.558789332
 03/18  13:00:00,926.586613274,27.4760486829,287.514482874,0.0,249.203635341,249.203635341,16.5931279595,7.85844467925,8.73468328026
 03/18  14:00:00,669.590132356,26.7824890105,281.180242241,0.0,74.7610906023,174.442544739,11.9925370018,7.62016152609,4.37237547569
 03/18  15:00:00,672.168842594,26.2191545853,285.487988505,0.0,74.7610906023,174.442544739,10.9647172174,6.59525776286,4.36945945458
 03/18  16:00:00,732.39081033,25.8360691809,291.084093812,0.0,74.7610906023,174.442544739,17.8332389477,11.2876247954,6.54561415233
 03/18  17:00:00,685.361324313,25.8360691809,287.992466545,0.0,24.9203635341,149.522181205,28.066002645,25.8756870632,2.19031558173
 03/18  18:00:00,305.211308296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055639455,0.0,2.19055639455
 03/18  19:00:00,323.485246367,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043053719,0.0,2.19043053719
 03/18  20:00:00,323.485246728,0.0,0.0,0.0,24.9203635341,149.522181205,4.36103327553,0.0,4.36103327553
 03/18  21:00:00,299.041741461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195316592,0.0,2.19195316592
 03/18  22:00:00,274.595564086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923965152,0.0,2.18923965152
 03/18  23:00:00,250.151168417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909869721,0.0,2.18909869721
 03/18  24:00:00,237.928970716,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892264149,0.0,2.1892264149
 03/19  01:00:00,237.928524447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845030041,0.0,2.18845030041
 03/19  02:00:00,237.928523937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928524049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847168337,0.0,2.18847168337
 03/19  04:00:00,250.150722355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849297335,0.0,2.18849297335
 03/19  05:00:00,274.596453776,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904956024,0.0,2.1904956024
 03/19  06:00:00,314.940242548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848870123,0.0,2.18848870123
 03/19  07:00:00,296.666304829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850986746,0.0,2.18850986746
 03/19  08:00:00,296.666304304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830947358,0.0,2.18830947358
 03/19  09:00:00,259.999710841,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  10:00:00,211.110920144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833084359,0.0,2.18833084359
 03/19  11:00:00,211.111810788,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899052875,0.0,2.1899052875
 03/19  12:00:00,211.111810743,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988413952,0.0,2.18988413952
 03/19  13:00:00,211.113147824,0.0,0.0,0.0,24.9203635341,149.522181205,4.364052232,0.0,4.364052232
 03/19  14:00:00,211.111810724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987410753,0.0,2.18987410753
 03/19  15:00:00,211.110919792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843054151,0.0,2.18843054151
 03/19  16:00:00,259.999710673,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  17:00:00,296.666304608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845169037,0.0,2.18845169037
 03/19  18:00:00,305.209971503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847281569,0.0,2.18847281569
 03/19  19:00:00,323.483908957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849391742,0.0,2.18849391742
 03/19  20:00:00,323.483908466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  21:00:00,299.040849886,0.0,0.0,0.0,24.9203635341,149.522181205,4.36092912258,0.0,4.36092912258
 03/19  22:00:00,274.595117316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  23:00:00,250.15072222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850870491,0.0,2.18850870491
 03/19  24:00:00,237.928524697,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883082682,0.0,2.1883082682
 03/20  01:00:00,287.769696162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922860665,0.0,2.18922860665
 03/20  02:00:00,287.769696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908509079,0.0,2.18908509079
 03/20  03:00:00,287.769695997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920978653,0.0,2.18920978653
 03/20  04:00:00,299.991893628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906617815,0.0,2.18906617815
 03/20  05:00:00,349.357988682,0.0,0.0,0.0,49.8407270682,199.362908273,2.19135776985,0.0,2.19135776985
 03/20  06:00:00,481.262746662,27.5620411368,11.8689700041,0.0,49.8407270682,199.362908273,123.857645274,121.667217615,2.19042765891
 03/20  07:00:00,497.056898781,25.8360691809,0.0,0.0,149.522181205,199.362908273,139.417312342,132.860908765,6.55640357733
 03/20  08:00:00,1045.23185986,25.8360691809,0.0,0.0,448.566543614,448.566543614,45.0216454944,31.8599137896,13.1617317048
 03/20  09:00:00,1008.54790544,25.8360691809,0.0,0.0,448.566543614,448.566543614,21.3458301686,8.17202192932,13.1738082393
 03/20  10:00:00,1093.32746717,25.8360691809,68.9003314906,0.0,448.566543614,448.566543614,21.388115611,8.20836222101,13.17975339
 03/20  11:00:00,1180.64456683,26.0670850029,150.784333878,0.0,448.566543614,448.566543614,21.4745367063,3.86185976524,17.6126769411
 03/20  12:00:00,1127.74174856,25.8360691809,147.361112488,0.0,448.566543614,398.725816546,22.7945672923,2.91518835049,19.8793789418
 03/20  13:00:00,1201.67840716,27.1417553948,169.418412871,0.0,448.566543614,448.566543614,21.1432360694,1.28600135223,19.8572347172
 03/20  14:00:00,1175.76548769,28.2483399506,146.93997346,0.0,448.566543614,448.566543614,11.012899575,0.0452836174061,10.9676159576
 03/20  15:00:00,1022.65818558,27.8293983076,29.0761387491,0.0,448.566543614,448.566543614,11.4215066055,0.460101217282,10.9614053882
 03/20  16:00:00,1034.18467458,28.0252025064,7.50102102383,0.0,448.566543614,448.566543614,18.0621169719,0.97953877,17.0825782019
 03/20  17:00:00,946.546053694,25.9336036102,9.09237133899,0.0,348.885089477,398.725816546,11.9837021181,2.71983726913,9.26386484893
 03/20  18:00:00,704.87179054,25.8360691809,0.0,0.0,249.203635341,299.044362409,22.7357351938,16.1747525686,6.5609826252
 03/20  19:00:00,723.160410837,25.8360691809,0.0,0.0,249.203635341,299.044362409,44.8342201226,38.2859917168,6.54822840588
 03/20  20:00:00,573.663012943,25.8360691809,0.0,0.0,149.522181205,249.203635341,75.4303154767,68.8788096654,6.55150581129
 03/20  21:00:00,549.227242326,25.8360691809,0.0,0.0,149.522181205,249.203635341,87.4887391349,85.2974139196,2.19132521538
 03/20  22:00:00,349.356652938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904875396,0.0,2.18904875396
 03/20  23:00:00,299.991893829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917337607,0.0,2.18917337607
 03/20  24:00:00,287.769695976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902965184,0.0,2.18902965184
 03/21  01:00:00,287.769695016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915189846,0.0,2.18915189846
 03/21  02:00:00,287.769694956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900691798,0.0,2.18900691798
 03/21  03:00:00,287.769694949,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/21  04:00:00,299.991892753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913015295,0.0,2.18913015295
 03/21  05:00:00,349.357987868,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212780536,0.0,4.36212780536
 03/21  06:00:00,417.138525727,27.2578502223,0.0,0.0,49.8407270682,199.362908273,230.944412955,228.753978788,2.19043416652
 03/21  07:00:00,507.444626815,25.8360691809,0.00081556460678,0.0,149.522181205,199.362908273,205.266609636,198.71131242,6.55529721571
 03/21  08:00:00,1045.23831193,25.8360691809,0.0,0.0,448.566543614,448.566543614,54.1974431736,41.037517883,13.1599252906
 03/21  09:00:00,1008.55384114,25.8360691809,0.0,0.0,448.566543614,448.566543614,29.2746307811,16.1038318457,13.1707989355
 03/21  10:00:00,959.659609712,25.8360691809,0.0,0.0,448.566543614,448.566543614,21.6337968324,8.45658315479,13.1772136776
 03/21  11:00:00,1141.13461787,25.8964689479,113.656188734,0.0,448.566543614,448.566543614,20.4310383811,2.81831078729,17.6127275938
 03/21  12:00:00,1127.78184337,25.8360691809,150.433140489,0.0,448.566543614,398.725816546,24.3578118134,4.48256540718,19.8752464062
 03/21  13:00:00,1236.45332428,26.922749605,207.757859631,0.0,448.566543614,448.566543614,18.9834863637,1.33295595051,17.6505304132
 03/21  14:00:00,1253.7108325,28.3829659135,223.560018803,0.0,448.566543614,448.566543614,13.2102739103,0.0533932666849,13.1568806436
 03/21  15:00:00,1258.56404695,28.6486207377,228.146428562,0.0,448.566543614,448.566543614,10.9623834439,0.0,10.9623834439
 03/21  16:00:00,1311.4600342,29.1399790193,231.653149936,0.0,448.566543614,448.566543614,15.3957968728,0.0,15.3957968728
 03/21  17:00:00,1135.94123375,26.6941962682,172.645937931,0.0,348.885089477,398.725816546,10.0164185652,0.342090565355,9.67432799985
 03/21  18:00:00,853.739832769,25.8360691809,84.1315698628,0.0,249.203635341,299.044362409,15.6172873619,7.79488990157,7.82239746029
 03/21  19:00:00,821.539046384,25.8360691809,35.0740964822,0.0,249.203635341,299.044362409,21.3482569925,16.9762351193,4.37202187321
 03/21  20:00:00,620.781951311,25.8360691809,5.5742114788,0.0,149.522181205,249.203635341,41.7998701119,35.2469399815,6.55293013034
 03/21  21:00:00,559.542497531,25.8360691809,0.00049810559433,0.0,149.522181205,249.203635341,60.2101996197,55.8479305405,4.36226907921
 03/21  22:00:00,349.35665193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913020675,0.0,2.18913020675
 03/21  23:00:00,299.99189279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898505973,0.0,2.18898505973
 03/21  24:00:00,287.769694968,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/22  01:00:00,287.769694089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910675206,0.0,2.18910675206
 03/22  02:00:00,287.769694271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922817666,0.0,2.18922817666
 03/22  03:00:00,287.769694242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908182269,0.0,2.18908182269
 03/22  04:00:00,299.991892163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920319228,0.0,2.18920319228
 03/22  05:00:00,349.357986255,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106710818,0.0,2.19106710818
 03/22  06:00:00,417.247830266,27.349532354,0.0,0.0,49.8407270682,199.362908273,260.107041174,255.746073212,4.36096796251
 03/22  07:00:00,497.097874128,25.8360691809,0.0,0.0,149.522181205,199.362908273,198.360843938,191.804213334,6.55663060413
 03/22  08:00:00,1045.22814468,25.8360691809,0.0,0.0,448.566543614,448.566543614,41.3276922882,28.1667849062,13.160907382
 03/22  09:00:00,1225.03613286,25.8749098844,162.233457307,0.0,448.566543614,448.566543614,22.1877684266,9.02010025392,13.1676681727
 03/22  10:00:00,1258.27815105,25.8360691809,226.962708726,0.0,448.566543614,448.566543614,15.7076172479,2.53367415335,13.1739430945
 03/22  11:00:00,1298.76418118,26.1992663332,266.069852483,0.0,448.566543614,448.566543614,17.070015072,1.65839238961,15.4116226823
 03/22  12:00:00,1265.90019759,26.089479887,276.840689863,0.0,448.566543614,398.725816546,21.1391906081,1.26089656,19.8782940481
 03/22  13:00:00,1316.32009689,28.4956950117,282.258952283,0.0,448.566543614,448.566543614,19.977903956,0.122116892169,19.8557870638
 03/22  14:00:00,1316.97631286,29.1460367617,282.26512704,0.0,448.566543614,448.566543614,13.1533824597,0.0,13.1533824597
 03/22  15:00:00,1315.21487422,28.5734757394,281.695970846,0.0,448.566543614,448.566543614,10.9641813903,0.0,10.9641813903
 03/22  16:00:00,1365.36185903,28.8163144363,279.593772436,0.0,448.566543614,448.566543614,15.3958097043,0.0,15.3958097043
 03/22  17:00:00,1186.07509225,26.3507805312,218.590003132,0.0,348.885089477,398.725816546,8.7549647287,0.0,8.7549647287
 03/22  18:00:00,952.149081234,25.8360691809,179.851223206,0.0,249.203635341,299.044362409,8.89305784611,0.151598223884,8.74145962223
 03/22  19:00:00,896.546235838,25.8360691809,106.059337742,0.0,249.203635341,299.044362409,7.39094496498,3.01865854413,4.37228642085
 03/22  20:00:00,716.575420749,25.8360691809,76.1132199104,0.0,149.522181205,249.203635341,34.4013502262,27.8494255437,6.55192468259
 03/22  21:00:00,646.896126482,25.8360691809,33.4736860438,0.0,149.522181205,249.203635341,45.2926278076,43.101424881,2.1912029266
 03/22  22:00:00,349.356651037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920930608,0.0,2.18920930608
 03/22  23:00:00,299.991891951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906198906,0.0,2.18906198906
 03/22  24:00:00,287.769694266,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891832592,0.0,2.1891832592
 03/23  01:00:00,287.769693395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903482098,0.0,2.18903482098
 03/23  02:00:00,287.769693422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915469028,0.0,2.18915469028
 03/23  03:00:00,287.76969344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900682076,0.0,2.18900682076
 03/23  04:00:00,299.99189117,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891266618,0.0,2.1891266618
 03/23  05:00:00,349.357984041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126679191,0.0,2.19126679191
 03/23  06:00:00,417.572229358,27.7107434041,0.0,0.0,49.8407270682,199.362908273,211.808532547,209.617968795,2.19056375221
 03/23  07:00:00,497.073212145,25.8360691809,0.0,0.0,149.522181205,199.362908273,169.641706664,160.906141545,8.73556511885
 03/23  08:00:00,1045.22761453,25.8360691809,0.0,0.0,448.566543614,448.566543614,38.6911963375,27.7188462534,10.9723500841
 03/23  09:00:00,1166.56277839,25.8360691809,100.415796104,0.0,448.566543614,448.566543614,18.0837917414,4.90938487804,13.1744068634
 03/23  10:00:00,1279.04939211,25.9848122821,246.142744723,0.0,448.566543614,448.566543614,17.4413279706,2.06694060272,15.3743873678
 03/23  11:00:00,1315.33942029,26.8833887261,279.597091896,0.0,448.566543614,448.566543614,16.9202977902,1.51163617502,15.4086616152
 03/23  12:00:00,1274.06865474,25.8703424688,287.139911994,0.0,448.566543614,398.725816546,21.7611095069,1.88963939021,19.8714701167
 03/23  13:00:00,1333.71391807,28.8822392315,292.309418203,0.0,448.566543614,448.566543614,20.4109198195,0.555459493825,19.8554603257
 03/23  14:00:00,1335.24723875,30.0874145486,292.09663741,0.0,448.566543614,448.566543614,10.967690613,0.0,10.967690613
 03/23  15:00:00,1335.34603054,30.4043049559,291.870295789,0.0,448.566543614,448.566543614,10.9613448042,0.0,10.9613448042
 03/23  16:00:00,1377.40488683,30.7649485348,286.473540357,0.0,448.566543614,448.566543614,17.593597622,0.0,17.593597622
 03/23  17:00:00,1176.04122135,27.3891921196,210.494054025,0.0,348.885089477,398.725816546,8.75432698864,0.0,8.75432698864
 03/23  18:00:00,917.956983986,25.8360691809,146.849357099,0.0,249.203635341,299.044362409,7.17510597998,0.614341112216,6.56076486776
 03/23  19:00:00,857.132308396,25.8360691809,69.6307699744,0.0,249.203635341,299.044362409,12.9014035744,6.35339905447,6.54800451997
 03/23  20:00:00,671.737982838,25.8360691809,34.7919968876,0.0,149.522181205,249.203635341,26.8540515153,20.3028250692,6.55122644616
 03/23  21:00:00,606.61252597,25.8360691809,5.51612893989,0.0,149.522181205,249.203635341,36.0328047953,33.8415646352,2.19124016004
 03/23  22:00:00,349.35665037,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896607716,0.0,2.18896607716
 03/23  23:00:00,299.991891122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908589943,0.0,2.18908589943
 03/23  24:00:00,287.769693344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920543147,0.0,2.18920543147
 03/24  01:00:00,287.769692258,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890549167,0.0,2.1890549167
 03/24  02:00:00,287.769692267,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/24  03:00:00,287.769692267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917299576,0.0,2.18917299576
 03/24  04:00:00,299.991890165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902366482,0.0,2.18902366482
 03/24  05:00:00,349.357983718,0.0,0.0,0.0,49.8407270682,199.362908273,4.36229611227,0.0,4.36229611227
 03/24  06:00:00,417.861915841,28.0495485266,0.0,0.0,49.8407270682,199.362908273,148.085372396,145.895063654,2.19030874173
 03/24  07:00:00,497.052974848,25.8360691809,0.0,0.0,149.522181205,199.362908273,141.741704586,135.185034425,6.55667016179
 03/24  08:00:00,1056.56592213,25.8360691809,5.74268083026,0.0,448.566543614,448.566543614,44.9155383852,31.7569600157,13.1585783695
 03/24  09:00:00,1200.08870565,25.8360691809,133.045361754,0.0,448.566543614,448.566543614,20.4196667389,7.25044633293,13.169220406
 03/24  10:00:00,1233.14259141,26.1885785379,204.693220079,0.0,448.566543614,448.566543614,14.8341585377,1.65876344789,13.1753950898
 03/24  11:00:00,1293.47928489,26.9129166543,263.353178903,0.0,448.566543614,448.566543614,18.7956111799,1.18569890444,17.6099122755
 03/24  12:00:00,1251.71271332,26.5166890798,270.892557268,0.0,448.566543614,398.725816546,20.800459774,0.928968171182,19.8714916028
 03/24  13:00:00,1307.02425363,29.2676866134,273.24174856,0.0,448.566543614,448.566543614,17.6509123477,0.0,17.6509123477
 03/24  14:00:00,1308.06171042,30.045619126,273.999634752,0.0,448.566543614,448.566543614,13.1541889513,0.0,13.1541889513
 03/24  15:00:00,1305.44762298,29.4845812817,272.906453533,0.0,448.566543614,448.566543614,10.9631803044,0.0,10.9631803044
 03/24  16:00:00,1313.84351962,29.3816305561,234.030695863,0.0,448.566543614,448.566543614,15.3963477542,0.0,15.3963477542
 03/24  17:00:00,1168.12184053,26.730982387,204.019608565,0.0,348.885089477,398.725816546,8.75403452541,0.0,8.75403452541
 03/24  18:00:00,915.172964963,25.8360691809,144.066200323,0.0,249.203635341,299.044362409,10.645809568,1.90506654783,8.74074302017
 03/24  19:00:00,808.871110705,25.8360691809,32.9161266899,0.0,249.203635341,299.044362409,16.5400391104,12.1683403411,4.37169876932
 03/24  20:00:00,573.635609083,25.8360691809,0.0,0.0,149.522181205,249.203635341,42.0953964926,35.5441137869,6.55128270572
 03/24  21:00:00,586.589069235,25.8360691809,6.14643449317,0.0,149.522181205,249.203635341,47.3098114892,45.1185382001,2.19127328911
 03/24  22:00:00,349.356649248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917410889,0.0,2.18917410889
 03/24  23:00:00,299.991890158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913018728,0.0,2.18913018728
 03/24  24:00:00,287.769692497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898069615,0.0,2.18898069615
 03/25  01:00:00,237.928964494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909680394,0.0,2.18909680394
 03/25  02:00:00,237.928964621,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892130694,0.0,2.1892130694
 03/25  03:00:00,237.928964522,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890623049,0.0,2.1890623049
 03/25  04:00:00,250.151162355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917854704,0.0,2.18917854704
 03/25  05:00:00,274.596890609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131095421,0.0,2.19131095421
 03/25  06:00:00,417.250974616,27.4774323379,0.0,0.0,49.8407270682,199.362908273,97.2059195649,95.0153137828,2.19060578202
 03/25  07:00:00,397.352833865,25.8360691809,0.0,0.0,49.8407270682,199.362908273,120.203888764,115.837378328,4.3665104365
 03/25  08:00:00,651.876118905,25.8360691809,0.00041093148568,0.0,249.203635341,249.203635341,69.0307074975,62.483081192,6.54762630546
 03/25  09:00:00,631.257262437,25.8360691809,0.00280763258726,0.0,249.203635341,249.203635341,29.8830849005,23.3222902673,6.56079463318
 03/25  10:00:00,632.277808066,25.8360691809,32.921196461,0.0,249.203635341,249.203635341,35.1414503976,28.5847365176,6.55671387999
 03/25  11:00:00,787.335069182,25.8360691809,157.807511062,0.0,249.203635341,249.203635341,34.1393851705,25.3929773302,8.74640784028
 03/25  12:00:00,889.864144081,25.8360691809,256.062169384,0.0,249.203635341,249.203635341,20.2790577804,13.72102649,6.55803129037
 03/25  13:00:00,772.400100075,25.8360691809,142.964212158,0.0,249.203635341,249.203635341,16.9549346554,10.3978095204,6.55712513502
 03/25  14:00:00,520.782798674,25.8360691809,140.880650675,0.0,74.7610906023,174.442544739,27.5217507112,20.9736496768,6.54810103438
 03/25  15:00:00,558.971239222,25.8360691809,178.25575905,0.0,74.7610906023,174.442544739,29.2498915664,24.8804236216,4.36946794482
 03/25  16:00:00,572.40313555,25.8360691809,142.970117975,0.0,74.7610906023,174.442544739,56.3287075933,49.7833682094,6.54533938396
 03/25  17:00:00,518.447839455,25.8360691809,127.020767047,0.0,24.9203635341,149.522181205,90.1345016854,87.944162142,2.19033954341
 03/25  18:00:00,305.211299864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038532802,0.0,2.19038532802
 03/25  19:00:00,323.48523759,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043112433,0.0,2.19043112433
 03/25  20:00:00,323.485238044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047686611,0.0,2.19047686611
 03/25  21:00:00,299.041731186,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394539701,0.0,4.36394539701
 03/25  22:00:00,274.595557891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910916113,0.0,2.18910916113
 03/25  23:00:00,250.151162384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895817401,0.0,2.18895817401
 03/25  24:00:00,237.928964438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907454542,0.0,2.18907454542
 03/26  01:00:00,237.928519005,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  02:00:00,237.928519077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846685328,0.0,2.18846685328
 03/26  03:00:00,237.928519606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847743783,0.0,2.18847743783
 03/26  04:00:00,250.150717421,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884879398,0.0,2.1884879398
 03/26  05:00:00,274.596445057,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038356454,0.0,2.19038356454
 03/26  06:00:00,314.940237479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846128284,0.0,2.18846128284
 03/26  07:00:00,296.666299209,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  08:00:00,296.666299271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847164751,0.0,2.18847164751
 03/26  09:00:00,259.999706412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848198658,0.0,2.18848198658
 03/26  10:00:00,211.110915221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849231211,0.0,2.18849231211
 03/26  11:00:00,211.111803263,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898519191,0.0,2.1898519191
 03/26  12:00:00,211.111803255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966398642,0.0,2.18966398642
 03/26  13:00:00,211.113135726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188536273,0.0,2.19188536273
 03/26  14:00:00,211.111803617,0.0,0.0,0.0,24.9203635341,149.522181205,4.35943177489,0.0,4.35943177489
 03/26  15:00:00,211.11091482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999706539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830627991,0.0,2.18830627991
 03/26  17:00:00,296.666299971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831682874,0.0,2.18831682874
 03/26  18:00:00,296.666299445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832735059,0.0,2.18832735059
 03/26  19:00:00,323.483903679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  20:00:00,323.483904217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833784169,0.0,2.18833784169
 03/26  21:00:00,299.040840895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053485264,0.0,2.19053485264
 03/26  22:00:00,274.595113067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831119429,0.0,2.18831119429
 03/26  23:00:00,250.15071751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832171564,0.0,2.18832171564
 03/26  24:00:00,237.928519199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833221603,0.0,2.18833221603
 03/27  01:00:00,287.769689463,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/27  02:00:00,287.769689482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910680854,0.0,2.18910680854
 03/27  03:00:00,287.769689671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895295834,0.0,2.18895295834
 03/27  04:00:00,299.991887467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906592525,0.0,2.18906592525
 03/27  05:00:00,349.357978977,0.0,0.0,0.0,49.8407270682,199.362908273,4.36222411264,0.0,4.36222411264
 03/27  06:00:00,407.821141487,26.4704076224,0.0,0.0,49.8407270682,199.362908273,260.871274778,258.680850181,2.1904245974
 03/27  07:00:00,497.107018353,25.8360691809,0.0,0.0,149.522181205,199.362908273,216.450333,209.893596463,6.55673653661
 03/27  08:00:00,1055.58053877,25.8360691809,0.000607230005016,0.0,448.566543614,448.566543614,59.9869785644,46.8304533389,13.1565252255
 03/27  09:00:00,1008.55702417,25.8360691809,0.0,0.0,448.566543614,448.566543614,34.2749020993,21.1080049481,13.1668971512
 03/27  10:00:00,959.661282652,25.8360691809,0.0,0.0,448.566543614,448.566543614,24.2970273523,11.124220624,13.1728067284
