Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  11:00:00,997.003074904,25.8360691809,5.94044668915,0.0,448.566543614,448.566543614,20.2050435594,4.79542836086,15.4096151986
 03/27  12:00:00,1030.22129044,25.8360691809,55.8357242296,0.0,448.566543614,398.725816546,28.3883071065,8.51363172188,19.8746753846
 03/27  13:00:00,1102.89945495,25.8360691809,78.2268280527,0.0,448.566543614,448.566543614,22.5450484466,2.69030651578,19.8547419308
 03/27  14:00:00,1107.08319905,25.914014382,82.3456441098,0.0,448.566543614,448.566543614,11.8330910583,0.868848108155,10.9642429501
 03/27  15:00:00,1108.26174249,26.4274118993,83.0133345445,0.0,448.566543614,448.566543614,13.3086050124,0.158033962748,13.1505710497
 03/27  16:00:00,1197.33708707,26.7460370761,121.748283118,0.0,448.566543614,448.566543614,15.5257211149,0.131695400651,15.3940257143
 03/27  17:00:00,1096.5849492,25.8360691809,134.581872269,0.0,348.885089477,398.725816546,9.68227004276,0.927145822534,8.75512422022
 03/27  18:00:00,859.716756341,25.8360691809,98.0205163969,0.0,249.203635341,299.044362409,14.2755942972,7.71529799838,6.56029629878
 03/27  19:00:00,851.740752317,25.8360691809,64.2288667443,0.0,249.203635341,299.044362409,29.2104099921,22.6625900958,6.54781989627
 03/27  20:00:00,670.771736132,25.8360691809,33.798980877,0.0,149.522181205,249.203635341,63.4912711918,56.9395813219,6.55168986994
 03/27  21:00:00,549.218567374,25.8360691809,0.0,0.0,149.522181205,249.203635341,80.759657701,78.5686593875,2.1909983135
 03/27  22:00:00,349.35664676,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913355755,0.0,2.18913355755
 03/27  23:00:00,299.991887654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897957783,0.0,2.18897957783
 03/27  24:00:00,287.769689732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909234605,0.0,2.18909234605
 03/28  01:00:00,287.769688785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920214945,0.0,2.18920214945
 03/28  02:00:00,287.769688559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904685086,0.0,2.18904685086
 03/28  03:00:00,287.76968855,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/28  04:00:00,299.991886347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891577887,0.0,2.1891577887
 03/28  05:00:00,349.35797751,0.0,0.0,0.0,49.8407270682,199.362908273,4.36211935632,0.0,4.36211935632
 03/28  06:00:00,408.175073527,26.7995637174,0.0,0.0,49.8407270682,199.362908273,294.989291289,292.798874524,2.19041676513
 03/28  07:00:00,497.100238169,25.8360691809,0.0,0.0,149.522181205,199.362908273,207.513026145,200.958035476,6.55499066859
 03/28  08:00:00,1083.02136904,25.8360691809,26.0543813448,0.0,448.566543614,448.566543614,47.5119460976,34.3526419552,13.1593041424
 03/28  09:00:00,1300.4633713,25.888559907,225.121176072,0.0,448.566543614,448.566543614,27.7246610625,14.5559091932,13.1687518692
 03/28  10:00:00,1325.39404769,25.9284277591,286.698323544,0.0,448.566543614,448.566543614,17.1896993026,4.01506941776,13.1746298849
 03/28  11:00:00,1332.18446556,25.8360691809,293.363937753,0.0,448.566543614,448.566543614,18.60155912,1.97186700204,16.629692118
 03/28  12:00:00,1286.79578096,25.8534790673,297.050569764,0.0,448.566543614,398.725816546,21.7436921253,1.86384229857,19.8798498268
 03/28  13:00:00,1343.3146179,26.7803897052,302.914042746,0.0,448.566543614,448.566543614,19.0295168374,0.409002232595,18.6205146048
 03/28  14:00:00,1345.18315666,27.9824592463,303.361919394,0.0,448.566543614,448.566543614,11.8107908893,0.0,11.8107908893
 03/28  15:00:00,1337.70166593,28.0767039226,297.298754593,0.0,448.566543614,448.566543614,12.3042044374,0.0,12.3042044374
 03/28  16:00:00,1383.54310128,28.7639903099,294.86172532,0.0,448.566543614,448.566543614,15.3951785093,0.0,15.3951785093
 03/28  17:00:00,1261.45657395,26.5908723126,289.145882212,0.0,348.885089477,398.725816546,8.75342333724,0.0,8.75342333724
 03/28  18:00:00,1016.32988777,25.8800229331,247.433518139,0.0,249.203635341,299.044362409,6.64354624274,0.0836413522151,6.55990489053
 03/28  19:00:00,901.099703669,25.8360691809,110.319788804,0.0,249.203635341,299.044362409,9.004413045,2.45670311615,6.54770992885
 03/28  20:00:00,675.13163937,25.8360691809,37.2247973953,0.0,149.522181205,249.203635341,25.2086934243,18.6563980835,6.5522953408
 03/28  21:00:00,635.603337211,25.8360691809,22.8966055451,0.0,149.522181205,249.203635341,36.5247841667,34.3335829969,2.19120116981
 03/28  22:00:00,349.35664588,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920376148,0.0,2.18920376148
 03/28  23:00:00,299.991886722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918061082,0.0,2.18918061082
 03/28  24:00:00,287.769688838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902512312,0.0,2.18902512312
 03/29  01:00:00,287.769687827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913345227,0.0,2.18913345227
 03/29  02:00:00,287.769687786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897654064,0.0,2.18897654064
 03/29  03:00:00,287.769687623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908581353,0.0,2.18908581353
 03/29  04:00:00,299.99188541,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/29  05:00:00,349.357975531,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249811366,0.0,4.36249811366
 03/29  06:00:00,408.80773577,27.5515521004,0.0,0.0,49.8407270682,199.362908273,133.928886647,131.738282979,2.19060366798
 03/29  07:00:00,497.034179891,25.8360691809,0.0,0.0,149.522181205,199.362908273,118.681142358,112.125629025,6.55551333345
 03/29  08:00:00,1102.46974614,25.8360691809,28.8368956612,0.0,448.566543614,448.566543614,27.0146069122,13.8557893055,13.1588176067
 03/29  09:00:00,1262.03751729,25.8360691809,184.033580731,0.0,448.566543614,448.566543614,15.2970647806,2.12745884895,13.1696059317
 03/29  10:00:00,1318.98919235,25.8360691809,282.404422851,0.0,448.566543614,448.566543614,14.582799146,1.40738622135,13.1754129247
 03/29  11:00:00,1339.57248108,26.5501482089,295.769881719,0.0,448.566543614,448.566543614,18.2482947283,0.639199587387,17.6090951409
 03/29  12:00:00,1307.54652635,26.9202975199,312.458302669,0.0,448.566543614,398.725816546,20.4647102635,0.595225072879,19.8694851906
 03/29  13:00:00,1355.03806964,29.0625518875,309.972249285,0.0,448.566543614,448.566543614,17.6485366973,0.0,17.6485366973
 03/29  14:00:00,1343.65802784,29.6319579566,301.931374581,0.0,448.566543614,448.566543614,13.1525109545,0.0,13.1525109545
 03/29  15:00:00,1345.29567544,30.072406532,303.982395402,0.0,448.566543614,448.566543614,10.9630924613,0.0,10.9630924613
 03/29  16:00:00,1393.52288874,31.0059853754,302.613828621,0.0,448.566543614,448.566543614,15.3933398597,0.0,15.3933398597
 03/29  17:00:00,1267.00238773,27.7399294464,294.533444033,0.0,348.885089477,398.725816546,8.75364049373,0.0,8.75364049373
 03/29  18:00:00,998.597894747,25.8830939009,230.684782018,0.0,249.203635341,299.044362409,6.67117744727,0.11114714598,6.56003030129
 03/29  19:00:00,925.296797463,25.8360691809,133.800271686,0.0,249.203635341,299.044362409,11.8105106285,5.26268104316,6.54782958535
 03/29  20:00:00,737.593623868,25.8360691809,96.8308354989,0.0,149.522181205,249.203635341,25.8798179933,19.3274239266,6.55239406669
 03/29  21:00:00,599.534510858,25.8360691809,18.2915067296,0.0,149.522181205,249.203635341,33.7913516698,31.6001148266,2.19123684323
 03/29  22:00:00,349.356644846,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891070571,0.0,2.1891070571
 03/29  23:00:00,299.991885744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894909049,0.0,2.18894909049
 03/29  24:00:00,287.769687842,0.0,0.0,0.0,24.9203635341,199.362908273,2.189058266,0.0,2.189058266
 03/30  01:00:00,287.769686877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916464593,0.0,2.18916464593
 03/30  02:00:00,287.769686773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900617954,0.0,2.18900617954
 03/30  03:00:00,287.76968667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911351956,0.0,2.18911351956
 03/30  04:00:00,299.991884412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895492194,0.0,2.18895492194
 03/30  05:00:00,349.357973933,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120487573,0.0,2.19120487573
 03/30  06:00:00,409.266519861,27.9902493272,0.0,0.0,49.8407270682,199.362908273,161.681309289,159.491041652,2.19026763699
 03/30  07:00:00,497.025586606,25.8360691809,0.0,0.0,149.522181205,199.362908273,107.314466255,100.758453429,6.55601282646
 03/30  08:00:00,1076.85198439,25.9403236881,9.8330846408,0.0,448.566543614,448.566543614,26.3699807632,13.2112157399,13.1587650233
 03/30  09:00:00,1301.36610175,26.4604822908,226.759115155,0.0,448.566543614,448.566543614,15.4409215932,2.27147296426,13.169448629
 03/30  10:00:00,1349.89515904,27.4663062451,310.902667987,0.0,448.566543614,448.566543614,14.412771783,1.23759004198,13.1751817411
 03/30  11:00:00,1390.86473772,28.9471240132,345.658946768,0.0,448.566543614,448.566543614,17.8673170402,0.258691917261,17.608625123
 03/30  12:00:00,1362.30389044,27.8552856815,366.861331457,0.0,448.566543614,398.725816546,19.9334093372,0.0646731746729,19.8687361625
 03/30  13:00:00,1411.08847209,31.2381570615,362.127753934,0.0,448.566543614,448.566543614,17.647741321,0.0,17.647741321
 03/30  14:00:00,1411.97469838,32.2905884625,361.686105618,0.0,448.566543614,448.566543614,13.153591703,0.0,13.153591703
 03/30  15:00:00,1412.93871121,33.6402601601,361.300891641,0.0,448.566543614,448.566543614,10.9625627699,0.0,10.9625627699
 03/30  16:00:00,1457.69863722,35.1390091792,355.66839373,0.0,448.566543614,448.566543614,15.3945712816,0.0,15.3945712816
 03/30  17:00:00,1341.80050002,31.0316768699,356.74116369,0.0,348.885089477,398.725816546,8.75439818272,0.0,8.75439818272
 03/30  18:00:00,1118.01296223,26.6557629034,337.415495968,0.0,249.203635341,299.044362409,6.55964786987,0.0,6.55964786987
 03/30  19:00:00,1109.75385909,25.8360691809,311.395929407,0.0,249.203635341,299.044362409,6.54818423182,0.0,6.54818423182
 03/30  20:00:00,933.750380968,25.8360691809,290.294777627,0.0,149.522181205,249.203635341,6.62337175282,0.071386399888,6.55198535293
 03/30  21:00:00,891.475372719,25.8360691809,272.85235008,0.0,149.522181205,249.203635341,3.1121461549,0.921040665125,2.19110548977
 03/30  22:00:00,349.356643962,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910950322,0.0,2.18910950322
 03/30  23:00:00,299.99188474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908290314,0.0,2.18908290314
 03/30  24:00:00,287.769686984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918992067,0.0,2.18918992067
 03/31  01:00:00,287.769685805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902873052,0.0,2.18902873052
 03/31  02:00:00,287.769685735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913419916,0.0,2.18913419916
 03/31  03:00:00,287.769685619,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889740568,0.0,2.1889740568
 03/31  04:00:00,299.991883401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 03/31  05:00:00,349.357972553,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225413451,0.0,4.36225413451
 03/31  06:00:00,449.381547079,28.8943276455,0.0015532752296,0.0,49.8407270682,199.362908273,56.7462759177,54.5557979566,2.19047796106
 03/31  07:00:00,496.975002154,25.8360691809,0.0,0.0,149.522181205,199.362908273,38.5165319671,31.9605359622,6.55599600484
 03/31  08:00:00,1225.03453685,26.8754838751,141.797714336,0.0,448.566543614,448.566543614,14.1276045878,0.96941182317,13.1581927647
 03/31  09:00:00,1379.67062442,28.9069781776,295.218810935,0.0,448.566543614,448.566543614,13.2300447566,0.0618001787427,13.1682445778
 03/31  10:00:00,1346.84286583,29.986581729,307.966806376,0.0,448.566543614,448.566543614,13.173876607,0.0,13.173876607
 03/31  11:00:00,1359.45756327,30.9050959929,318.801924031,0.0,448.566543614,448.566543614,15.4102816684,0.0,15.4102816684
 03/31  12:00:00,1314.71567716,29.2651265144,324.29889834,0.0,448.566543614,398.725816546,19.8745769342,0.0,19.8745769342
 03/31  13:00:00,1381.30556687,32.9847685464,335.452528227,0.0,448.566543614,448.566543614,19.8516026088,0.0,19.8516026088
 03/31  14:00:00,1381.82120622,33.2125208788,337.130021449,0.0,448.566543614,448.566543614,10.963927363,0.0,10.963927363
 03/31  15:00:00,1367.90283463,33.8462965226,324.997559233,0.0,448.566543614,448.566543614,13.1499479211,0.0,13.1499479211
 03/31  16:00:00,1403.25621646,34.3460788364,311.210378305,0.0,448.566543614,448.566543614,15.3944779469,0.0,15.3944779469
 03/31  17:00:00,1275.59376467,30.0174441029,302.673899174,0.0,348.885089477,398.725816546,8.7544080941,0.0,8.7544080941
 03/31  18:00:00,1010.71618897,25.867264378,244.176352484,0.0,249.203635341,299.044362409,6.56025751569,0.0,6.56025751569
 03/31  19:00:00,929.402627223,25.8360691809,138.654187075,0.0,249.203635341,299.044362409,6.54797210873,0.0,6.54797210873
 03/31  20:00:00,785.860815762,25.8360691809,143.972695927,0.0,149.522181205,249.203635341,6.62524233164,0.0742121162101,6.55103021542
 03/31  21:00:00,797.795783081,25.8360691809,178.989853033,0.0,149.522181205,249.203635341,4.84343955348,2.65224177708,2.19119777641
 03/31  22:00:00,349.356642818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886369991,0.0,2.18886369991
 03/31  23:00:00,299.991883545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903531963,0.0,2.18903531963
 03/31  24:00:00,287.769685701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914054029,0.0,2.18914054029
 04/01  01:00:00,237.928957495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897742881,0.0,2.18897742881
 04/01  02:00:00,237.928957485,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/01  03:00:00,237.928957512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908109371,0.0,2.18908109371
 04/01  04:00:00,250.151155514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918446872,0.0,2.18918446872
 04/01  05:00:00,274.59688072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241121237,0.0,4.36241121237
 04/01  06:00:00,409.776641199,28.585688907,0.0,0.0,49.8407270682,199.362908273,45.7935837183,43.6030755917,2.19050812655
 04/01  07:00:00,397.313052859,25.8360691809,0.0,0.0,49.8407270682,199.362908273,67.8285541956,63.4619338626,4.36662033299
 04/01  08:00:00,667.180570029,25.8360691809,0.00121858385395,0.0,249.203635341,249.203635341,45.577240964,41.2056552751,4.37158568891
 04/01  09:00:00,674.659566755,25.8360691809,12.5434568509,0.0,249.203635341,249.203635341,40.6868651746,31.9465965711,8.74026860355
 04/01  10:00:00,691.249347439,25.8360691809,65.4962252911,0.0,249.203635341,249.203635341,29.5181673295,22.9627631663,6.55540416323
 04/01  11:00:00,789.664182711,25.8360691809,161.060652106,0.0,249.203635341,249.203635341,21.8151314483,15.2511927667,6.56393868167
 04/01  12:00:00,914.093286414,25.8360691809,282.248656715,0.0,249.203635341,249.203635341,15.6838879376,6.94716844249,8.73671949509
 04/01  13:00:00,938.931984304,25.8360691809,305.46009542,0.0,249.203635341,249.203635341,8.76951364389,2.21363677003,6.55587687386
 04/01  14:00:00,696.532884977,25.8360691809,311.743326675,0.0,74.7610906023,174.442544739,16.1258397543,11.7539615123,4.37187824198
 04/01  15:00:00,699.969841469,25.8360691809,315.761230039,0.0,74.7610906023,174.442544739,25.4718327994,21.1028352816,4.36899751779
 04/01  16:00:00,725.476302491,25.8360691809,294.460307845,0.0,74.7610906023,174.442544739,27.421003315,20.8752474457,6.54575586936
 04/01  17:00:00,661.250630517,25.8360691809,268.824649803,0.0,24.9203635341,149.522181205,39.6072494707,37.4168917271,2.19035774357
 04/01  18:00:00,296.667623808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057117996,0.0,2.19057117996
 04/01  19:00:00,323.48522849,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042356261,0.0,2.19042356261
 04/01  20:00:00,323.485228743,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609457462,0.0,4.3609457462
 04/01  21:00:00,299.041718298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185192253,0.0,2.19185192253
 04/01  22:00:00,274.595551207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915552656,0.0,2.18915552656
 04/01  23:00:00,250.151155606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899364614,0.0,2.18899364614
 04/01  24:00:00,237.9289578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909705937,0.0,2.18909705937
 04/02  01:00:00,237.928513946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830973356,0.0,2.18830973356
 04/02  02:00:00,237.928513363,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928513802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830867293,0.0,2.18830867293
 04/02  04:00:00,250.150711976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830752865,0.0,2.18830752865
 04/02  05:00:00,274.596435574,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025619538,0.0,2.19025619538
 04/02  06:00:00,306.396565474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847553977,0.0,2.18847553977
 04/02  07:00:00,296.666294139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847408339,0.0,2.18847408339
 04/02  08:00:00,296.666293563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  09:00:00,259.999700712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847260558,0.0,2.18847260558
 04/02  10:00:00,211.110909803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847111248,0.0,2.18847111248
 04/02  11:00:00,211.111794999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971549465,0.0,2.18971549465
 04/02  12:00:00,211.111795042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982779722,0.0,2.18982779722
 04/02  13:00:00,211.113123952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317856134,0.0,4.36317856134
 04/02  14:00:00,211.111795294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974666086,0.0,2.18974666086
 04/02  15:00:00,211.110909103,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  16:00:00,259.99970085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842914309,0.0,2.18842914309
 04/02  17:00:00,296.666294481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842767923,0.0,2.18842767923
 04/02  18:00:00,296.666294125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842620826,0.0,2.18842620826
 04/02  19:00:00,323.483898053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  20:00:00,323.483898605,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884247325,0.0,2.1884247325
 04/02  21:00:00,299.040831479,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052387165,0.0,2.19052387165
 04/02  22:00:00,274.595107457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837361615,0.0,2.18837361615
 04/02  23:00:00,250.150712016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837218902,0.0,2.18837218902
 04/02  24:00:00,237.928513788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837075971,0.0,2.18837075971
 04/03  01:00:00,287.769682507,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/03  02:00:00,287.769682515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912679964,0.0,2.18912679964
 04/03  03:00:00,287.769682655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896178273,0.0,2.18896178273
 04/03  04:00:00,299.991880514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906155684,0.0,2.18906155684
 04/03  05:00:00,349.35796787,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214426485,0.0,4.36214426485
 04/03  06:00:00,400.319693199,27.5949673186,0.0,0.0,49.8407270682,199.362908273,151.926816077,149.73644515,2.19037092657
 04/03  07:00:00,517.736798997,25.8360691809,0.000452482538332,0.0,149.522181205,199.362908273,153.921258414,147.364973282,6.55628513127
 04/03  08:00:00,1118.10729757,25.8360691809,20.3918198085,0.0,448.566543614,448.566543614,45.7401087759,34.7741978407,10.9659109352
 04/03  09:00:00,1168.41464881,25.8360691809,93.9884664933,0.0,448.566543614,448.566543614,30.0237097312,16.8482792064,13.1754305248
 04/03  10:00:00,1193.80803458,25.8360691809,165.831844647,0.0,448.566543614,448.566543614,23.3994414238,8.03452696047,15.3649144634
 04/03  11:00:00,1199.4592266,25.9440107034,171.646375684,0.0,448.566543614,448.566543614,21.2259990676,5.81874730227,15.4072517654
 04/03  12:00:00,1104.27281119,25.8360691809,127.899045896,0.0,448.566543614,398.725816546,24.7760929554,4.90881180859,19.8672811468
 04/03  13:00:00,1181.14265374,26.5714894882,153.373347197,0.0,448.566543614,448.566543614,22.4285871572,2.57706412894,19.8515230282
 04/03  14:00:00,1275.52470073,27.13102484,244.654311197,0.0,448.566543614,448.566543614,12.4615266758,1.49532886152,10.9661978143
 04/03  15:00:00,1271.38123637,27.5143834561,240.299200831,0.0,448.566543614,448.566543614,11.8773011636,0.916302603989,10.9609985597
 04/03  16:00:00,1253.08039664,27.8096679622,174.379768624,0.0,448.566543614,448.566543614,16.049786278,0.657783250547,15.3920030274
 04/03  17:00:00,1092.05579373,25.8880490069,128.983309971,0.0,348.885089477,398.725816546,9.83115517105,1.07826526082,8.75288991023
 04/03  18:00:00,831.031169113,25.8360691809,69.4328281135,0.0,249.203635341,299.044362409,26.1698592893,17.4296754151,8.74018387418
 04/03  19:00:00,834.219878574,25.8360691809,46.6521319905,0.0,249.203635341,299.044362409,38.5028979279,34.1312432366,4.37165469131
 04/03  20:00:00,681.621564543,25.8360691809,43.6916301545,0.0,149.522181205,249.203635341,66.2355158213,59.6844860587,6.5510297626
 04/03  21:00:00,648.866258984,25.8360691809,35.7207146419,0.0,149.522181205,249.203635341,73.1919266891,71.0007093051,2.19121738399
 04/03  22:00:00,349.356639573,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917670635,0.0,2.18917670635
 04/03  23:00:00,299.991880474,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890631835,0.0,2.1890631835
 04/03  24:00:00,287.769682825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916257273,0.0,2.18916257273
 04/04  01:00:00,287.769681752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899520569,0.0,2.18899520569
 04/04  02:00:00,287.769681767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909303573,0.0,2.18909303573
 04/04  03:00:00,287.769681821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892629331,0.0,2.18892629331
 04/04  04:00:00,299.991879469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902416256,0.0,2.18902416256
 04/04  05:00:00,349.357965312,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111371695,0.0,2.19111371695
 04/04  06:00:00,402.444880423,27.6782726327,6.01610565815e-05,0.0,49.8407270682,199.362908273,116.870474353,114.679899029,2.19057532389
 04/04  07:00:00,566.743018791,25.8360691809,7.26465420765,0.0,149.522181205,199.362908273,110.521452883,103.965184273,6.5562686099
 04/04  08:00:00,1211.95774306,25.8360691809,99.8011280603,0.0,448.566543614,448.566543614,23.7116037977,10.5519985232,13.1596052745
 04/04  09:00:00,1329.15987565,25.8393791631,248.226803252,0.0,448.566543614,448.566543614,15.382119124,2.20962736633,13.1724917576
 04/04  10:00:00,1327.53991486,26.0618514647,291.19382177,0.0,448.566543614,448.566543614,14.6462181157,1.47113413366,13.175083982
 04/04  11:00:00,1337.31349282,27.1992635791,298.911496294,0.0,448.566543614,448.566543614,18.4321750842,0.824558103142,17.607616981
 04/04  12:00:00,1288.82402481,26.7650474931,300.87883589,0.0,448.566543614,398.725816546,20.6118253429,0.809736409868,19.802088933
 04/04  13:00:00,1341.2498559,29.1782014625,301.675393352,0.0,448.566543614,448.566543614,17.7093996043,0.0,17.7093996043
 04/04  14:00:00,1339.70915691,29.6535323321,300.052271944,0.0,448.566543614,448.566543614,10.9637742064,0.0,10.9637742064
 04/04  15:00:00,1335.00305977,29.9204556051,295.582725766,0.0,448.566543614,448.566543614,13.1494949112,0.0,13.1494949112
 04/04  16:00:00,1377.67540859,30.7940104811,290.003791414,0.0,448.566543614,448.566543614,15.3932996862,0.0,15.3932996862
 04/04  17:00:00,1223.02118871,27.6231993253,253.787051495,0.0,348.885089477,398.725816546,8.75379669809,0.0,8.75379669809
 04/04  18:00:00,891.19271222,25.8360691809,127.138701375,0.0,249.203635341,299.044362409,6.63506517985,0.0747975509371,6.56026762891
 04/04  19:00:00,787.551810496,25.8360691809,21.9217460487,0.0,249.203635341,299.044362409,9.04568370183,2.49821809018,6.54746561166
 04/04  20:00:00,573.625029249,25.8360691809,0.0,0.0,149.522181205,249.203635341,26.4221476858,22.0483923018,4.37375538402
 04/04  21:00:00,549.191010008,25.8360691809,0.0,0.0,149.522181205,249.203635341,46.1619500305,41.7997669614,4.36218306911
 04/04  22:00:00,349.356638479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901883371,0.0,2.18901883371
 04/04  23:00:00,299.991879331,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891163434,0.0,2.1891163434
 04/04  24:00:00,287.769681435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894946176,0.0,2.18894946176
 04/05  01:00:00,287.769680363,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  02:00:00,287.769680413,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890439326,0.0,2.1890439326
 04/05  03:00:00,287.769680595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913963232,0.0,2.18913963232
 04/05  04:00:00,299.991878464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897122474,0.0,2.18897122474
 04/05  05:00:00,349.357964467,0.0,0.0,0.0,49.8407270682,199.362908273,4.36194222019,0.0,4.36194222019
 04/05  06:00:00,400.660396362,27.9154846178,0.0,0.0,49.8407270682,199.362908273,180.313931204,178.123665208,2.19026599607
 04/05  07:00:00,507.399496731,25.8360691809,0.000358206312026,0.0,149.522181205,199.362908273,156.395360246,149.839480618,6.55587962781
 04/05  08:00:00,1045.22935909,25.8360691809,0.0,0.0,448.566543614,448.566543614,42.2158250166,31.2484505925,10.9673744241
 04/05  09:00:00,1114.69831243,25.8360691809,51.4452355502,0.0,448.566543614,448.566543614,18.6409179723,5.46680067895,13.1741172933
 04/05  10:00:00,1197.86670847,26.0718423919,166.923143924,0.0,448.566543614,448.566543614,18.3043734244,2.935432596,15.3689408284
 04/05  11:00:00,1270.38913518,26.7057613721,236.43943401,0.0,448.566543614,448.566543614,16.948927866,1.54364739824,15.4052804678
 04/05  12:00:00,1235.92628059,25.8360691809,251.956949418,0.0,448.566543614,398.725816546,21.2628024028,1.39044671813,19.8723556846
 04/05  13:00:00,1255.76734821,27.6377102457,221.915335126,0.0,448.566543614,448.566543614,17.6658387584,0.0207772993031,17.6450614591
 04/05  14:00:00,1293.06043858,28.8715055957,256.480849543,0.0,448.566543614,448.566543614,13.1538319896,0.0,13.1538319896
 04/05  15:00:00,1313.76668408,29.3242530736,275.363872127,0.0,448.566543614,448.566543614,10.960685499,0.0,10.960685499
 04/05  16:00:00,1365.84544073,29.0642806345,279.519721478,0.0,448.566543614,448.566543614,15.3932824715,0.0,15.3932824715
 04/05  17:00:00,1228.8402196,26.7336178395,259.306404322,0.0,348.885089477,398.725816546,8.7537245765,0.0,8.7537245765
 04/05  18:00:00,938.500550989,25.8360691809,172.319360278,0.0,249.203635341,299.044362409,11.3565250408,2.61650488699,8.74002015376
 04/05  19:00:00,875.045310074,25.8360691809,85.5027480789,0.0,249.203635341,299.044362409,15.2806754372,10.9091388504,4.37153658678
 04/05  20:00:00,667.140606843,25.8360691809,29.7918203553,0.0,149.522181205,249.203635341,35.2732955271,28.7211102724,6.55218525472
 04/05  21:00:00,601.680380564,25.8360691809,0.749568042992,0.0,149.522181205,249.203635341,46.7160805265,44.5248889553,2.19119157124
 04/05  22:00:00,349.356637691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906647429,0.0,2.18906647429
 04/05  23:00:00,299.991878593,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891610631,0.0,2.1891610631
 04/05  24:00:00,287.769680701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899255108,0.0,2.18899255108
 04/06  01:00:00,287.769679584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908541236,0.0,2.18908541236
 04/06  02:00:00,287.769679585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891532345,0.0,2.18891532345
 04/06  03:00:00,287.769679356,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890092726,0.0,2.1890092726
 04/06  04:00:00,299.991877136,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/06  05:00:00,349.357962484,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225973633,0.0,4.36225973633
 04/06  06:00:00,400.981310975,28.3019818731,0.0,0.0,49.8407270682,199.362908273,90.3224643845,88.1319962748,2.19046810966
 04/06  07:00:00,497.017373445,25.8360691809,0.0,0.0,149.522181205,199.362908273,97.2220658591,90.6672819338,6.55478392538
 04/06  08:00:00,1068.93452145,25.8360691809,7.22898281975,0.0,448.566543614,448.566543614,19.0048884083,5.84809018949,13.1567982188
 04/06  09:00:00,1168.3877572,25.9025197938,113.065340033,0.0,448.566543614,448.566543614,14.5218544786,1.355514474,13.1663400046
 04/06  10:00:00,1307.66016342,26.6268661292,275.516452224,0.0,448.566543614,448.566543614,13.7124752715,0.541022358857,13.1714529127
 04/06  11:00:00,1332.40089657,27.2909745718,296.901122508,0.0,448.566543614,448.566543614,15.4392469728,0.0326992713438,15.4065477014
 04/06  12:00:00,1280.55043791,25.8671717767,296.052394801,0.0,448.566543614,398.725816546,19.8803302708,0.0118906477024,19.8684396231
 04/06  13:00:00,1336.07773843,28.0928979941,300.257292935,0.0,448.566543614,448.566543614,19.8496604074,0.0,19.8496604074
 04/06  14:00:00,1339.21146432,28.5012583827,304.107591604,0.0,448.566543614,448.566543614,10.9650071368,0.0,10.9650071368
 04/06  15:00:00,1343.94762957,29.5822691747,307.310107117,0.0,448.566543614,448.566543614,10.9612852075,0.0,10.9612852075
 04/06  16:00:00,1396.02135211,30.0561628485,309.052471491,0.0,448.566543614,448.566543614,15.3919109232,0.0,15.3919109232
 04/06  17:00:00,1273.20580734,27.1041586815,304.229720798,0.0,348.885089477,398.725816546,8.75288666814,0.0,8.75288666814
 04/06  18:00:00,916.432689173,25.8360691809,153.199449717,0.0,249.203635341,299.044362409,8.7456849701,0.00555284606393,8.74013212404
 04/06  19:00:00,781.664466602,25.8360691809,16.5369319206,0.0,249.203635341,299.044362409,7.24968899172,2.87806917361,4.37161981811
 04/06  20:00:00,573.628560756,25.8360691809,0.0,0.0,149.522181205,249.203635341,33.5244910549,26.973573814,6.55091724097
 04/06  21:00:00,549.194485282,25.8360691809,0.0,0.0,149.522181205,249.203635341,48.8795625497,46.6883735483,2.1911890014
 04/06  22:00:00,349.356636429,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915007076,0.0,2.18915007076
 04/06  23:00:00,299.991877331,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890312906,0.0,2.1890312906
 04/06  24:00:00,287.769679653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912480605,0.0,2.18912480605
 04/07  01:00:00,287.769678598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895228592,0.0,2.18895228592
 04/07  02:00:00,287.769678563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904421789,0.0,2.18904421789
 04/07  03:00:00,287.769678597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913588165,0.0,2.18913588165
 04/07  04:00:00,299.991876281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896404501,0.0,2.18896404501
 04/07  05:00:00,349.357960222,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103985645,0.0,2.19103985645
 04/07  06:00:00,401.143088939,28.4634139074,0.0,0.0,49.8407270682,199.362908273,90.9108481645,88.7203504467,2.19049771777
 04/07  07:00:00,497.006985784,25.8360691809,0.0,0.0,149.522181205,199.362908273,83.0269318612,76.4710271635,6.5559046977
 04/07  08:00:00,1056.56292673,25.8360691809,0.971897648749,0.0,448.566543614,448.566543614,20.2070279851,7.04866335371,13.1583646314
 04/07  09:00:00,1143.02821086,26.0518962563,69.4169162752,0.0,448.566543614,448.566543614,14.7408545425,1.57159794761,13.1692565948
 04/07  10:00:00,1221.61876828,26.925388578,191.843719285,0.0,448.566543614,448.566543614,13.9800475255,0.80664393373,13.1734035918
 04/07  11:00:00,1283.17357962,28.2632072705,250.556353361,0.0,448.566543614,448.566543614,15.6326491905,0.226218823852,15.4064303666
 04/07  12:00:00,1265.94795243,27.1961378475,283.063941345,0.0,448.566543614,398.725816546,20.1089749118,0.238125756172,19.8708491556
 04/07  13:00:00,1334.18144467,30.3948686466,297.641341452,0.0,448.566543614,448.566543614,19.8493175969,0.0,19.8493175969
 04/07  14:00:00,1334.97234269,30.7312766057,299.039251134,0.0,448.566543614,448.566543614,10.9646496012,0.0,10.9646496012
 04/07  15:00:00,1333.74256966,31.039546636,297.844835543,0.0,448.566543614,448.566543614,10.9592917097,0.0,10.9592917097
 04/07  16:00:00,1384.47107263,31.9057337095,298.884241753,0.0,448.566543614,448.566543614,15.3913547155,0.0,15.3913547155
 04/07  17:00:00,1264.77932555,27.6839736906,296.803266597,0.0,348.885089477,398.725816546,8.85827533564,0.0,8.85827533564
 04/07  18:00:00,996.506349475,25.8360691809,231.193902513,0.0,249.203635341,299.044362409,8.63600704794,0.0,8.63600704794
 04/07  19:00:00,959.158881875,25.8360691809,168.475246698,0.0,249.203635341,299.044362409,4.37131825603,0.0,4.37131825603
 04/07  20:00:00,780.136706391,25.8360691809,139.614910187,0.0,149.522181205,249.203635341,14.0092487672,7.45771494703,6.55153382014
 04/07  21:00:00,739.068923833,25.8360691809,123.308695961,0.0,149.522181205,249.203635341,19.6434998959,17.4525052154,2.19099468057
 04/07  22:00:00,349.356635389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914698782,0.0,2.18914698782
 04/07  23:00:00,299.991876301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897374199,0.0,2.18897374199
 04/07  24:00:00,287.769678568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906539156,0.0,2.18906539156
 04/08  01:00:00,237.928950536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915455564,0.0,2.18915455564
 04/08  02:00:00,237.928950479,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889811348,0.0,2.1889811348
 04/08  03:00:00,237.928950475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907091602,0.0,2.18907091602
 04/08  04:00:00,250.151148331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858685657,0.0,2.18858685657
 04/08  05:00:00,274.596868031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123229385,0.0,2.19123229385
 04/08  06:00:00,575.177513484,28.1176014574,108.434939922,0.0,49.8407270682,199.362908273,44.8846926091,42.6941800517,2.1905125574
 04/08  07:00:00,577.392158416,25.8360691809,113.952620224,0.0,49.8407270682,199.362908273,63.2637933022,58.8976359959,4.36615730631
 04/08  08:00:00,871.146763741,25.8360691809,157.295653615,0.0,249.203635341,249.203635341,38.7534511633,32.2059641926,6.54748697073
 04/08  09:00:00,913.352669439,25.8360691809,234.115628163,0.0,249.203635341,249.203635341,26.7400041017,20.1801791579,6.5598249438
 04/08  10:00:00,930.722573721,25.8360691809,297.540817135,0.0,249.203635341,249.203635341,13.5060528893,6.9513193342,6.55473355506
 04/08  11:00:00,936.809279098,25.8360691809,303.013903476,0.0,249.203635341,249.203635341,10.0948397843,1.349939583,8.74490020133
 04/08  12:00:00,946.559143238,25.8360691809,311.024070861,0.0,249.203635341,249.203635341,7.40958287254,0.85175306421,6.55782980833
 04/08  13:00:00,956.156258829,25.9901900246,318.772710723,0.0,249.203635341,249.203635341,6.91857933158,0.363822456817,6.55475687476
 04/08  14:00:00,702.998769002,25.8360691809,315.2094373,0.0,74.7610906023,174.442544739,11.276967064,4.72950349946,6.54746356449
 04/08  15:00:00,695.331226759,25.8360691809,308.638291238,0.0,74.7610906023,174.442544739,15.85482038,11.4858144545,4.36900592552
 04/08  16:00:00,742.739993344,25.8468200309,308.358718159,0.0,74.7610906023,174.442544739,20.4282967074,16.0584045115,4.36989219593
 04/08  17:00:00,700.830402539,25.8360691809,305.987774105,0.0,24.9203635341,149.522181205,27.7889075708,25.5984275689,2.1904800019
 04/08  18:00:00,296.667613934,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050055689,0.0,2.19050055689
 04/08  19:00:00,323.485218423,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105490454,0.0,4.36105490454
 04/08  20:00:00,323.485217927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031303118,0.0,2.19031303118
 04/08  21:00:00,299.041705181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180143006,0.0,2.19180143006
 04/08  22:00:00,274.595543629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903476982,0.0,2.18903476982
 04/08  23:00:00,250.151148185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912424967,0.0,2.18912424967
 04/08  24:00:00,237.928950439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889505702,0.0,2.1889505702
 04/09  01:00:00,237.928508265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824882866,0.0,2.18824882866
 04/09  02:00:00,237.928507986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845221521,0.0,2.18845221521
 04/09  03:00:00,237.928507382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  04:00:00,250.150705757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843824044,0.0,2.18843824044
 04/09  05:00:00,274.596425343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021985764,0.0,2.19021985764
 04/09  06:00:00,297.852892674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836153921,0.0,2.18836153921
 04/09  07:00:00,296.66628846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834747602,0.0,2.18834747602
 04/09  08:00:00,296.666288007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833339452,0.0,2.18833339452
 04/09  09:00:00,259.999694297,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.110903733,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884283499,0.0,2.1884283499
 04/09  11:00:00,211.111786141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966549862,0.0,2.18966549862
 04/09  12:00:00,211.11178615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976349763,0.0,2.18976349763
 04/09  13:00:00,211.113110694,0.0,0.0,0.0,24.9203635341,149.522181205,4.36359601021,0.0,4.36359601021
 04/09  14:00:00,211.111786282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979662052,0.0,2.18979662052
 04/09  15:00:00,496.491044113,14.432579426,210.975845314,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  16:00:00,624.867514888,19.4663767802,273.469313245,0.0,24.9203635341,149.522181205,2.18824886284,0.0,2.18824886284
 04/09  17:00:00,554.441752261,12.6578252445,177.387605681,0.0,24.9203635341,149.522181205,2.1884435152,0.0,2.1884435152
 04/09  18:00:00,488.787848847,10.3142264056,146.887251874,0.0,24.9203635341,149.522181205,2.18838566607,0.0,2.18838566607
 04/09  19:00:00,314.940225468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.483892336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837094791,0.0,2.18837094791
 04/09  21:00:00,299.040821031,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903692492,0.0,2.1903692492
 04/09  22:00:00,274.595101368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829378721,0.0,2.18829378721
 04/09  23:00:00,250.150706137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827970659,0.0,2.18827970659
 04/09  24:00:00,237.928508097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826562889,0.0,2.18826562889
 04/10  01:00:00,287.769675029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895661545,0.0,2.18895661545
 04/10  02:00:00,287.76967499,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/10  03:00:00,287.769675021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904236538,0.0,2.18904236538
 04/10  04:00:00,299.991873013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912787388,0.0,2.18912787388
 04/10  05:00:00,349.357955937,0.0,0.0,0.0,49.8407270682,199.362908273,4.3622008573,0.0,4.3622008573
 04/10  06:00:00,455.000914724,27.7844436673,12.8339290344,0.0,49.8407270682,199.362908273,57.1126384638,54.9222541395,2.19038432425
 04/10  07:00:00,586.420514627,25.8360691809,26.4433363523,0.0,149.522181205,199.362908273,70.1012570231,63.545239799,6.55601722412
 04/10  08:00:00,1157.93998525,25.8360691809,49.001661356,0.0,448.566543614,448.566543614,16.4495520272,5.48292114943,10.9666308778
 04/10  09:00:00,1237.31483735,25.8360691809,161.702995963,0.0,448.566543614,448.566543614,13.6774644958,0.504235998813,13.173228497
 04/10  10:00:00,1335.9956178,26.1025252777,303.813158023,0.0,448.566543614,448.566543614,15.3692841641,0.0,15.3692841641
 04/10  11:00:00,1355.2073827,27.52104796,319.281288572,0.0,448.566543614,448.566543614,15.4051193905,0.0,15.4051193905
 04/10  12:00:00,1311.93739514,26.816581666,325.341150108,0.0,448.566543614,398.725816546,19.8680838564,0.0,19.8680838564
 04/10  13:00:00,1370.41159428,29.5299006626,330.040035619,0.0,448.566543614,448.566543614,17.6432264262,0.0,17.6432264262
 04/10  14:00:00,1373.53279513,30.2038843658,332.633265789,0.0,448.566543614,448.566543614,13.1506404979,0.0,13.1506404979
 04/10  15:00:00,1365.89000639,30.6852407766,326.444113348,0.0,448.566543614,448.566543614,10.9608397306,0.0,10.9608397306
 04/10  16:00:00,1408.22152504,31.5755970108,320.519175193,0.0,448.566543614,448.566543614,15.3915449081,0.0,15.3915449081
 04/10  17:00:00,1282.2698304,27.2775239959,314.032250095,0.0,348.885089477,398.725816546,8.75344870429,0.0,8.75344870429
 04/10  18:00:00,957.969515974,25.8360691809,194.397189927,0.0,249.203635341,299.044362409,6.57387309141,0.0139334417261,6.55993964968
 04/10  19:00:00,864.896684253,25.8360691809,85.5477964797,0.0,249.203635341,299.044362409,7.02644001978,0.479311660672,6.54712835911
 04/10  20:00:00,725.585971045,25.8360691809,86.9701997681,0.0,149.522181205,249.203635341,14.6253459287,10.2510778236,4.37426810503
 04/10  21:00:00,722.771679255,25.8360691809,108.018960439,0.0,149.522181205,249.203635341,22.4392233799,18.0773074682,4.36191591167
 04/10  22:00:00,349.35663201,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914611159,0.0,2.18914611159
 04/10  23:00:00,299.991872684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896893433,0.0,2.18896893433
 04/10  24:00:00,287.769674878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/11  01:00:00,287.769673801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905255005,0.0,2.18905255005
 04/11  02:00:00,287.769674028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913607511,0.0,2.18913607511
 04/11  03:00:00,287.769674075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895730843,0.0,2.18895730843
 04/11  04:00:00,299.991871937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904088571,0.0,2.18904088571
 04/11  05:00:00,349.357953764,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122432388,0.0,2.19122432388
 04/11  06:00:00,430.867807765,28.816918237,6.69969226444,0.0,49.8407270682,199.362908273,58.3359764343,53.9750824769,4.36089395738
 04/11  07:00:00,507.335222329,25.8360691809,0.000824437705137,0.0,149.522181205,199.362908273,67.8180544123,61.2631662901,6.5548881222
 04/11  08:00:00,1116.51862862,25.8360691809,18.9142146438,0.0,448.566543614,448.566543614,13.5255840023,2.55724234796,10.9683416543
 04/11  09:00:00,1240.00338396,26.4880892519,163.253193718,0.0,448.566543614,448.566543614,13.6096210482,0.438934279134,13.170686769
 04/11  10:00:00,1333.95626103,27.6177846028,298.943300304,0.0,448.566543614,448.566543614,13.1754177547,0.0,13.1754177547
 04/11  11:00:00,1367.11027782,29.0814920429,326.249038884,0.0,448.566543614,448.566543614,17.6044864786,0.0,17.6044864786
 04/11  12:00:00,1338.39956349,27.8414344279,345.67714487,0.0,448.566543614,398.725816546,18.855093097,0.0,18.855093097
 04/11  13:00:00,1398.35792546,31.311854897,352.227403902,0.0,448.566543614,448.566543614,18.6509357642,0.0,18.6509357642
 04/11  14:00:00,1394.96697897,32.2852050389,349.413901606,0.0,448.566543614,448.566543614,10.9634227018,0.0,10.9634227018
 04/11  15:00:00,1379.49865335,32.555658888,336.513143823,0.0,448.566543614,448.566543614,10.9594726862,0.0,10.9594726862
 04/11  16:00:00,1412.49512689,33.7767493188,322.859731376,0.0,448.566543614,448.566543614,15.3909780898,0.0,15.3909780898
 04/11  17:00:00,1283.43784032,29.5590964136,313.782722388,0.0,348.885089477,398.725816546,10.936240843,0.0,10.936240843
 04/11  18:00:00,960.285938873,25.8596685243,196.790190729,0.0,249.203635341,299.044362409,6.55988042291,0.0,6.55988042291
 04/11  19:00:00,851.731047168,25.8360691809,72.8142672703,0.0,249.203635341,299.044362409,4.38513142382,0.0139441884469,4.37118723537
 04/11  20:00:00,681.277622843,25.8360691809,44.0850238683,0.0,149.522181205,249.203635341,11.4082428169,4.85699391826,6.55124889867
 04/11  21:00:00,667.299191845,25.8360691809,54.1045955858,0.0,149.522181205,249.203635341,14.5530448039,12.3621299686,2.19091483537
 04/11  22:00:00,349.356630972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912116804,0.0,2.18912116804
 04/11  23:00:00,299.991871961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888837908,0.0,2.18888837908
 04/11  24:00:00,287.769674156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897196598,0.0,2.18897196598
 04/12  01:00:00,287.769673073,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890530049,0.0,2.1890530049
 04/12  02:00:00,287.769673171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913442935,0.0,2.18913442935
 04/12  03:00:00,287.769673067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895387746,0.0,2.18895387746
 04/12  04:00:00,299.99187079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903536189,0.0,2.18903536189
 04/12  05:00:00,349.357951369,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108785596,0.0,2.19108785596
 04/12  06:00:00,443.63718667,28.8956482676,8.95236224056,0.0,49.8407270682,199.362908273,41.5196482981,39.3292841804,2.19036411765
 04/12  07:00:00,556.635156583,25.8360691809,7.64878869231,0.0,149.522181205,199.362908273,57.4025763849,50.8467674486,6.55580893629
 04/12  08:00:00,1168.09553453,25.982562848,58.5862946989,0.0,448.566543614,448.566543614,15.9186227978,2.76118698877,13.157435809
 04/12  09:00:00,1233.10905492,26.9443099299,156.575451723,0.0,448.566543614,448.566543614,14.0767427699,0.909792803598,13.1669499663
 04/12  10:00:00,1264.68843335,27.6241386108,234.764681859,0.0,448.566543614,448.566543614,13.2044315865,0.0328679789803,13.1715636075
 04/12  11:00:00,1331.52905059,28.1704991518,299.270878975,0.0,448.566543614,448.566543614,15.4057173153,0.0,15.4057173153
 04/12  12:00:00,1295.22974894,26.5301888506,313.155997387,0.0,448.566543614,398.725816546,19.8658657541,0.0,19.8658657541
 04/12  13:00:00,1349.01362988,28.78069587,314.691216966,0.0,448.566543614,448.566543614,19.8461494633,0.0,19.8461494633
 04/12  14:00:00,1353.57258237,29.6195061624,317.040543042,0.0,448.566543614,448.566543614,10.9647171665,0.0,10.9647171665
 04/12  15:00:00,1357.69428013,30.4467241509,319.781546773,0.0,448.566543614,448.566543614,10.9606440813,0.0,10.9606440813
 04/12  16:00:00,1404.086694,31.0768775865,317.802568838,0.0,448.566543614,448.566543614,15.3899667337,0.0,15.3899667337
 04/12  17:00:00,1284.06629297,27.6966227512,314.951359435,0.0,348.885089477,398.725816546,8.75314617856,0.0,8.75314617856
 04/12  18:00:00,992.772048902,25.8360691809,228.396145792,0.0,249.203635341,299.044362409,6.5600279688,0.0,6.5600279688
 04/12  19:00:00,914.307832934,25.8360691809,133.592538081,0.0,249.203635341,299.044362409,7.1515369078,0.604275349104,6.5472615587
 04/12  20:00:00,772.442959182,25.8360691809,132.578580305,0.0,149.522181205,249.203635341,19.8700458941,13.3185554234,6.55149047068
 04/12  21:00:00,731.282205476,25.8360691809,116.332054712,0.0,149.522181205,249.203635341,24.3877964633,22.1968086201,2.19098784322
 04/12  22:00:00,349.35663012,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912896471,0.0,2.18912896471
 04/12  23:00:00,299.991870904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894824698,0.0,2.18894824698
 04/12  24:00:00,287.769673008,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890296011,0.0,2.1890296011
 04/13  01:00:00,287.769671804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910763841,0.0,2.18910763841
 04/13  02:00:00,287.76967161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892529787,0.0,2.18892529787
 04/13  03:00:00,287.769671576,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  04:00:00,299.991869434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900476318,0.0,2.18900476318
 04/13  05:00:00,349.357950621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36204599355,0.0,4.36204599355
 04/13  06:00:00,507.924859673,28.889106339,51.1822640475,0.0,49.8407270682,199.362908273,45.848726052,43.6582265164,2.19049953553
 04/13  07:00:00,611.814603573,25.8360691809,50.9872722908,0.0,149.522181205,199.362908273,51.0948812011,44.5386506436,6.55623055741
 04/13  08:00:00,1195.35752875,26.0133379359,84.972830404,0.0,448.566543614,448.566543614,12.0829212138,1.11644310219,10.9664781116
 04/13  09:00:00,1313.26219783,27.2864708569,234.218095967,0.0,448.566543614,448.566543614,13.3434169142,0.17043957334,13.1729773409
