Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  10:00:00,1354.20275418,28.4989666706,316.440897668,0.0,448.566543614,448.566543614,15.3686341921,0.0,15.3686341921
 04/13  11:00:00,1388.13714037,29.7508484318,343.668406546,0.0,448.566543614,448.566543614,15.4039843974,0.0,15.4039843974
 04/13  12:00:00,1361.03029367,28.5441961403,364.524243883,0.0,448.566543614,398.725816546,19.8658675821,0.0,19.8658675821
 04/13  13:00:00,1426.92780028,32.4082314422,376.557060248,0.0,448.566543614,448.566543614,17.6434032505,0.0,17.6434032505
 04/13  14:00:00,1411.95422076,32.9114046961,364.088095628,0.0,448.566543614,448.566543614,10.961248609,0.0,10.961248609
 04/13  15:00:00,1389.00620851,32.0851865183,345.101668774,0.0,448.566543614,448.566543614,13.1477950227,0.0,13.1477950227
 04/13  16:00:00,1425.64575036,31.7382138387,334.686708675,0.0,448.566543614,448.566543614,13.1934823172,0.0,13.1934823172
 04/13  17:00:00,1301.39148029,28.0579145595,328.145406119,0.0,348.885089477,398.725816546,10.935754647,0.0,10.935754647
 04/13  18:00:00,1091.98153035,25.8467776133,322.40898235,0.0,249.203635341,299.044362409,6.55980034629,0.0,6.55980034629
 04/13  19:00:00,1102.08020569,25.8360691809,316.27689515,0.0,249.203635341,299.044362409,4.37147525225,0.0,4.37147525225
 04/13  20:00:00,932.206682801,25.8360691809,288.947416739,0.0,149.522181205,249.203635341,7.17718018038,0.625550753206,6.55162942718
 04/13  21:00:00,844.764936234,25.8360691809,227.309254855,0.0,149.522181205,249.203635341,16.8057988829,12.4438663641,4.36193251884
 04/13  22:00:00,349.356628629,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/13  23:00:00,299.991869534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901638179,0.0,2.18901638179
 04/13  24:00:00,287.769671889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909550937,0.0,2.18909550937
 04/14  01:00:00,287.76967081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891081992,0.0,2.18891081992
 04/14  02:00:00,287.769670803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898831415,0.0,2.18898831415
 04/14  03:00:00,287.769670833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906556648,0.0,2.18906556648
 04/14  04:00:00,299.991868659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888129747,0.0,2.18888129747
 04/14  05:00:00,349.357947854,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118608484,0.0,2.19118608484
 04/14  06:00:00,447.275578662,28.971130022,12.4705739908,0.0,49.8407270682,199.362908273,39.6160452663,37.4255856946,2.19045957176
 04/14  07:00:00,584.772304347,25.8360691809,24.8562192008,0.0,149.522181205,199.362908273,53.5866730812,47.0306657713,6.55600730983
 04/14  08:00:00,1249.55769033,26.1510727479,137.716224606,0.0,448.566543614,448.566543614,15.0016872549,1.84415762097,13.157529634
 04/14  09:00:00,1356.07399864,27.2765960246,276.578083924,0.0,448.566543614,448.566543614,13.632402335,0.465555809494,13.1668465255
 04/14  10:00:00,1350.02715193,27.9268371416,314.694542214,0.0,448.566543614,448.566543614,13.2071874591,0.0359025468128,13.1712849122
 04/14  11:00:00,1361.58458447,28.4341262956,324.275177989,0.0,448.566543614,448.566543614,15.4050659072,0.0,15.4050659072
 04/14  12:00:00,1316.37961441,26.7405550889,328.47467868,0.0,448.566543614,398.725816546,19.864528477,0.0,19.864528477
 04/14  13:00:00,1388.71384553,29.2679978653,344.889174594,0.0,448.566543614,448.566543614,17.6420768993,0.0,17.6420768993
 04/14  14:00:00,1397.11624563,30.133308445,352.44831247,0.0,448.566543614,448.566543614,13.1532475056,0.0,13.1532475056
 04/14  15:00:00,1386.93125241,30.7308362513,343.985697175,0.0,448.566543614,448.566543614,10.9596830002,0.0,10.9596830002
 04/14  16:00:00,1418.67701833,30.7596972282,330.135825483,0.0,448.566543614,448.566543614,15.3903946151,0.0,15.3903946151
 04/14  17:00:00,1287.59167724,27.6110037463,318.548404791,0.0,348.885089477,398.725816546,8.75221596642,0.0,8.75221596642
 04/14  18:00:00,1079.32293235,25.8360691809,312.696853908,0.0,249.203635341,299.044362409,6.55881131922,0.0,6.55881131922
 04/14  19:00:00,1045.49308978,25.8360691809,261.783487045,0.0,249.203635341,299.044362409,6.66401505388,0.116744677401,6.54727037647
 04/14  20:00:00,787.895196554,25.8360691809,147.792599403,0.0,149.522181205,249.203635341,21.9463168434,15.395588216,6.55072862737
 04/14  21:00:00,712.775285162,25.8360691809,98.3575730461,0.0,149.522181205,249.203635341,33.1625571506,30.9714155915,2.19114155916
 04/14  22:00:00,349.356627787,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888564525,0.0,2.18888564525
 04/14  23:00:00,299.991868499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896289535,0.0,2.18896289535
 04/14  24:00:00,287.769670561,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890399855,0.0,2.1890399855
 04/15  01:00:00,237.928942241,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  02:00:00,237.928942221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911346905,0.0,2.18911346905
 04/15  03:00:00,237.928942339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892751208,0.0,2.18892751208
 04/15  04:00:00,250.15114024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900270537,0.0,2.18900270537
 04/15  05:00:00,274.596856113,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189329453,0.0,4.36189329453
 04/15  06:00:00,580.604904613,28.2522848932,122.374977584,0.0,49.8407270682,199.362908273,65.0359225721,62.8457027433,2.19021982878
 04/15  07:00:00,644.020164429,25.8360691809,179.285538948,0.0,49.8407270682,199.362908273,79.9007912714,75.5349338426,4.36585742872
 04/15  08:00:00,934.168809815,25.8360691809,219.415328311,0.0,249.203635341,249.203635341,41.4942973514,37.1229629829,4.37133436847
 04/15  09:00:00,907.99116432,25.8360691809,229.617728113,0.0,249.203635341,249.203635341,24.1966362637,17.6379638753,6.5586723884
 04/15  10:00:00,894.675311303,25.8360691809,264.308186331,0.0,249.203635341,249.203635341,29.8544064301,23.2985553277,6.55585110237
 04/15  11:00:00,874.539322082,25.8360691809,244.782190392,0.0,249.203635341,249.203635341,27.4146778004,18.6697033548,8.74497444561
 04/15  12:00:00,879.602267234,25.8360691809,249.661191099,0.0,249.203635341,249.203635341,16.3169665724,9.76029127628,6.55667529615
 04/15  13:00:00,934.983553114,25.8360691809,303.361209579,0.0,249.203635341,249.203635341,9.75969993493,3.20429922917,6.55540070576
 04/15  14:00:00,690.451717018,25.8360691809,306.732696273,0.0,74.7610906023,174.442544739,34.4968674786,27.9499134452,6.54695403335
 04/15  15:00:00,647.294033577,25.8360691809,265.658218838,0.0,74.7610906023,174.442544739,50.1135736515,45.7448689492,4.36870470229
 04/15  16:00:00,595.289705227,25.8360691809,167.133757851,0.0,74.7610906023,174.442544739,60.5305001065,56.1603521649,4.37014794157
 04/15  17:00:00,529.205630831,25.8360691809,139.614516504,0.0,24.9203635341,149.522181205,74.5003568551,72.3100834849,2.19027337014
 04/15  18:00:00,296.667602907,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077425404,0.0,4.36077425404
 04/15  19:00:00,314.941540357,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028687798,0.0,2.19028687798
 04/15  20:00:00,323.48520669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029139476,0.0,2.19029139476
 04/15  21:00:00,299.041691577,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918633999,0.0,2.1918633999
 04/15  22:00:00,274.59553575,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891068216,0.0,2.1891068216
 04/15  23:00:00,250.151140243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892068162,0.0,2.18892068162
 04/15  24:00:00,237.928942511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899573285,0.0,2.18899573285
 04/16  01:00:00,237.928501877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828643371,0.0,2.18828643371
 04/16  02:00:00,237.928501685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825926961,0.0,2.18825926961
 04/16  03:00:00,237.928501041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  04:00:00,250.150699379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823201851,0.0,2.18823201851
 04/16  05:00:00,274.596414216,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019870241,0.0,2.19019870241
 04/16  06:00:00,289.309219646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834319255,0.0,2.18834319255
 04/16  07:00:00,296.666282111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831566389,0.0,2.18831566389
 04/16  08:00:00,296.666281628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882881732,0.0,2.1882881732
 04/16  09:00:00,259.999687974,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  10:00:00,211.110897398,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882606758,0.0,2.1882606758
 04/16  11:00:00,211.111776645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958060173,0.0,2.18958060173
 04/16  12:00:00,211.11177658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966355794,0.0,2.18966355794
 04/16  13:00:00,211.113096233,0.0,0.0,0.0,24.9203635341,149.522181205,4.36331442274,0.0,4.36331442274
 04/16  14:00:00,211.111776856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980586355,0.0,2.18980586355
 04/16  15:00:00,211.110896731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  16:00:00,547.14822776,17.2496347271,212.241167558,0.0,24.9203635341,149.522181205,2.18839904292,0.0,2.18839904292
 04/16  17:00:00,506.68525539,13.0466730982,143.090973272,0.0,24.9203635341,149.522181205,2.18841455326,0.0,2.18841455326
 04/16  18:00:00,296.666281907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842908487,0.0,2.18842908487
 04/16  19:00:00,314.940218985,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  20:00:00,323.483886254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840143526,0.0,2.18840143526
 04/16  21:00:00,299.040809865,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050341254,0.0,2.19050341254
 04/16  22:00:00,274.595095156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829640367,0.0,2.18829640367
 04/16  23:00:00,250.150699688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826884273,0.0,2.18826884273
 04/16  24:00:00,237.928501332,0.0,0.0,0.0,24.9203635341,149.522181205,2.188241298,0.0,2.188241298
 04/17  01:00:00,287.769666873,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/17  02:00:00,287.769666971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895666408,0.0,2.18895666408
 04/17  03:00:00,287.769667128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902754752,0.0,2.18902754752
 04/17  04:00:00,299.991865093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909823891,0.0,2.18909823891
 04/17  05:00:00,349.357942772,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085523172,0.0,2.19085523172
 04/17  06:00:00,401.705201245,27.2087156926,0.000359138192214,0.0,49.8407270682,199.362908273,123.645687,119.284833076,4.360853924
 04/17  07:00:00,544.085924653,25.8360691809,15.27645094,0.0,149.522181205,199.362908273,85.0459780088,78.491333237,6.5546447718
 04/17  08:00:00,1190.46287435,25.8360691809,79.2871424247,0.0,448.566543614,448.566543614,17.1816414084,6.21444337145,10.9671980369
 04/17  09:00:00,1222.17441732,25.8360691809,144.718780021,0.0,448.566543614,448.566543614,14.9303877967,1.76164523797,13.1687425587
 04/17  10:00:00,1234.79071212,25.8360691809,203.474341417,0.0,448.566543614,448.566543614,14.2907880378,1.11787402924,13.1729140086
 04/17  11:00:00,1303.7307122,26.012757433,269.016023134,0.0,448.566543614,448.566543614,15.8987572399,0.49450481225,15.4042524277
 04/17  12:00:00,1271.15630914,25.9907742945,283.564388003,0.0,448.566543614,398.725816546,20.4079644075,0.542459115167,19.8655052923
 04/17  13:00:00,1323.29192112,27.5593217289,283.362463224,0.0,448.566543614,448.566543614,19.8449637514,0.0,19.8449637514
 04/17  14:00:00,1328.40317953,28.2504620942,285.930059219,0.0,448.566543614,448.566543614,10.9641096973,0.0,10.9641096973
 04/17  15:00:00,1329.08727359,29.1210265769,286.352462279,0.0,448.566543614,448.566543614,10.9597630872,0.0,10.9597630872
 04/17  16:00:00,1373.41395898,30.382143557,282.447110672,0.0,448.566543614,448.566543614,15.3899759477,0.0,15.3899759477
 04/17  17:00:00,1247.71612548,27.9329748332,274.633419597,0.0,348.885089477,398.725816546,8.75202997697,0.0,8.75202997697
 04/17  18:00:00,934.002399257,26.1315705753,166.812923299,0.0,249.203635341,299.044362409,6.55864100022,0.0,6.55864100022
 04/17  19:00:00,828.983872953,25.8360691809,49.3081111109,0.0,249.203635341,299.044362409,7.32829592025,0.780839194371,6.54745672588
 04/17  20:00:00,594.56071482,25.8360691809,0.246166520778,0.0,149.522181205,249.203635341,22.548326438,15.997857263,6.55046917499
 04/17  21:00:00,549.180172365,25.8360691809,0.0,0.0,149.522181205,249.203635341,29.3943908775,27.2033251728,2.19106570469
 04/17  22:00:00,349.356624213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907323492,0.0,2.18907323492
 04/17  23:00:00,299.991865013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888337529,0.0,2.18888337529
 04/17  24:00:00,287.769666974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895417667,0.0,2.18895417667
 04/18  01:00:00,287.769665728,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/18  02:00:00,287.769665775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902131863,0.0,2.18902131863
 04/18  03:00:00,287.769665989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908992812,0.0,2.18908992812
 04/18  04:00:00,299.991863878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889838767,0.0,2.18889838767
 04/18  05:00:00,349.357940982,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091124228,0.0,2.19091124228
 04/18  06:00:00,392.012328709,27.8040667884,0.0,0.0,49.8407270682,199.362908273,193.892142463,189.531252166,4.36089029659
 04/18  07:00:00,497.033602371,25.8360691809,0.0,0.0,149.522181205,199.362908273,120.356080919,113.801323988,6.55475693072
 04/18  08:00:00,1061.2983795,25.981397942,5.23877693312,0.0,448.566543614,448.566543614,24.9288632425,13.9607634138,10.9680998287
 04/18  09:00:00,1184.85381422,26.3896017645,107.313949829,0.0,448.566543614,448.566543614,15.5180668097,2.34936783768,13.168698972
 04/18  10:00:00,1276.64261684,26.8529686851,240.973786874,0.0,448.566543614,448.566543614,14.6170402106,1.44425402226,13.1727861883
 04/18  11:00:00,1315.63900327,27.0665017557,277.205167364,0.0,448.566543614,448.566543614,16.1574618604,0.753530236831,15.4039316236
 04/18  12:00:00,1269.55469339,25.9023903634,281.577265558,0.0,448.566543614,398.725816546,20.6303286734,0.765496162995,19.8648325104
 04/18  13:00:00,1325.44313975,28.48094023,284.333945374,0.0,448.566543614,448.566543614,19.8441322022,0.0,19.8441322022
 04/18  14:00:00,1331.9352013,28.9885093722,289.86540619,0.0,448.566543614,448.566543614,10.9636525502,0.0,10.9636525502
 04/18  15:00:00,1332.93183835,29.6025537597,292.874300298,0.0,448.566543614,448.566543614,10.9592556121,0.0,10.9592556121
 04/18  16:00:00,1377.44082788,30.8931252023,289.382545337,0.0,448.566543614,448.566543614,15.3891081183,0.0,15.3891081183
 04/18  17:00:00,1254.7758267,28.3346328334,282.837332627,0.0,348.885089477,398.725816546,8.75154761422,0.0,8.75154761422
 04/18  18:00:00,946.553070364,26.033524164,180.012043078,0.0,249.203635341,299.044362409,6.55827316595,0.0,6.55827316595
 04/18  19:00:00,856.568722846,25.8360691809,75.8931574085,0.0,249.203635341,299.044362409,6.55223081297,0.00558566159858,6.54664515137
 04/18  20:00:00,598.078633939,25.8360691809,3.58152937658,0.0,149.522181205,249.203635341,12.6438535269,8.27031393961,4.37353958724
 04/18  21:00:00,549.178122995,25.8360691809,0.0,0.0,149.522181205,249.203635341,28.6656165587,24.303557925,4.36205863372
 04/18  22:00:00,349.356622857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895152999,0.0,2.18895152999
 04/18  23:00:00,299.991863625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902001927,0.0,2.18902001927
 04/18  24:00:00,287.769665741,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  01:00:00,287.76966454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908644132,0.0,2.18908644132
 04/19  02:00:00,287.769664704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889316591,0.0,2.18889316591
 04/19  03:00:00,287.7696648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895982781,0.0,2.18895982781
 04/19  04:00:00,299.991862704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902629808,0.0,2.18902629808
 04/19  05:00:00,349.357938958,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116979122,0.0,2.19116979122
 04/19  06:00:00,383.75129982,28.1007865323,0.0,0.0,49.8407270682,199.362908273,174.042942226,169.682191894,4.36075033124
 04/19  07:00:00,497.022921474,25.8360691809,0.0,0.0,149.522181205,199.362908273,105.421584715,98.8668430295,6.55474168597
 04/19  08:00:00,1061.82980101,25.8360691809,5.92273958176,0.0,448.566543614,448.566543614,20.7529468432,9.78498053006,10.9679663131
 04/19  09:00:00,1188.59713149,26.0277333344,112.55978349,0.0,448.566543614,448.566543614,15.0608879175,1.89340145154,13.167486466
 04/19  10:00:00,1285.63683233,27.066432617,255.027901434,0.0,448.566543614,448.566543614,14.2914117203,1.11992640607,13.1714853142
 04/19  11:00:00,1313.93879489,27.4688322244,276.469997241,0.0,448.566543614,448.566543614,16.0042736897,0.60028523525,15.4039884544
 04/19  12:00:00,1273.81184887,26.1094533875,283.376558628,0.0,448.566543614,398.725816546,20.4448166275,0.582369649753,19.8624469778
 04/19  13:00:00,1331.81618489,29.0366947393,287.800220844,0.0,448.566543614,448.566543614,17.6415752233,0.0,17.6415752233
 04/19  14:00:00,1333.22745099,29.4481672374,290.012339944,0.0,448.566543614,448.566543614,13.1513967089,0.0,13.1513967089
 04/19  15:00:00,1331.58702903,30.1246915743,289.741895659,0.0,448.566543614,448.566543614,10.9593917516,0.0,10.9593917516
 04/19  16:00:00,1365.74896313,31.6599469455,280.230145095,0.0,448.566543614,448.566543614,15.3890514826,0.0,15.3890514826
 04/19  17:00:00,1240.02877757,28.8012542424,271.5918534,0.0,348.885089477,398.725816546,8.75278376945,0.0,8.75278376945
 04/19  18:00:00,974.685201265,26.0423373299,210.611766275,0.0,249.203635341,299.044362409,6.55934440179,0.0,6.55934440179
 04/19  19:00:00,874.015127515,25.8360691809,94.4609644111,0.0,249.203635341,299.044362409,6.54687229394,0.0,6.54687229394
 04/19  20:00:00,701.095261743,25.8360691809,62.8735323784,0.0,149.522181205,249.203635341,9.32968864869,4.95516364209,4.3745250066
 04/19  21:00:00,549.174622303,25.8360691809,0.0,0.0,149.522181205,249.203635341,23.7912750273,19.4294417685,4.36183325874
 04/19  22:00:00,349.356621447,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890135683,0.0,2.18890135683
 04/19  23:00:00,299.991862311,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/19  24:00:00,287.769664597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896776209,0.0,2.18896776209
 04/20  01:00:00,287.76966357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903182785,0.0,2.18903182785
 04/20  02:00:00,287.769663744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909612066,0.0,2.18909612066
 04/20  03:00:00,287.769663739,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889009181,0.0,2.1889009181
 04/20  04:00:00,299.99186151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896530115,0.0,2.18896530115
 04/20  05:00:00,349.357936528,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908434576,0.0,2.1908434576
 04/20  06:00:00,384.033729906,28.4017777912,0.0,0.0,49.8407270682,199.362908273,146.087994779,143.897664125,2.19033065446
 04/20  07:00:00,497.007684907,25.8360691809,0.0,0.0,149.522181205,199.362908273,84.3361699979,77.7803052756,6.55586472232
 04/20  08:00:00,1139.97066829,25.859286298,50.7389561648,0.0,448.566543614,448.566543614,18.7180140342,5.56169676427,13.1563172699
 04/20  09:00:00,1266.39253781,26.8721868971,185.519895474,0.0,448.566543614,448.566543614,14.8165115538,1.65146138302,13.1650501708
 04/20  10:00:00,1265.90500051,27.6474023682,233.20657607,0.0,448.566543614,448.566543614,14.109646711,0.940715415676,13.1689312953
 04/20  11:00:00,1317.10008545,27.8543611756,277.825811766,0.0,448.566543614,448.566543614,15.630491612,0.226967508089,15.4035241039
 04/20  12:00:00,1281.75052561,26.598829625,293.099291905,0.0,448.566543614,398.725816546,19.9531258799,0.0895925880764,19.8635332918
 04/20  13:00:00,1348.15745652,29.6133565341,305.869537052,0.0,448.566543614,448.566543614,17.6401211393,0.0,17.6401211393
 04/20  14:00:00,1348.98040057,29.939234846,307.483195607,0.0,448.566543614,448.566543614,10.9609211323,0.0,10.9609211323
 04/20  15:00:00,1342.95300771,30.6846312047,304.050662656,0.0,448.566543614,448.566543614,13.1468895535,0.0,13.1468895535
 04/20  16:00:00,1382.36584572,32.0363810061,296.018559932,0.0,448.566543614,448.566543614,13.1915105546,0.0,13.1915105546
 04/20  17:00:00,1194.32492494,29.0646889194,226.565355691,0.0,348.885089477,398.725816546,10.9355046053,0.0,10.9355046053
 04/20  18:00:00,964.468212058,25.983544636,200.027487751,0.0,249.203635341,299.044362409,6.55880531169,0.0,6.55880531169
 04/20  19:00:00,883.877386193,25.8360691809,103.776686578,0.0,249.203635341,299.044362409,4.37189018214,0.0,4.37189018214
 04/20  20:00:00,597.422760386,25.8360691809,3.01793107408,0.0,149.522181205,249.203635341,11.6676486757,5.11716978356,6.55047889215
 04/20  21:00:00,549.172501729,25.8360691809,0.0,0.0,149.522181205,249.203635341,18.6883491652,16.497260034,2.19108913124
 04/20  22:00:00,349.356620493,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905873253,0.0,2.18905873253
 04/20  23:00:00,299.991861434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891387978,0.0,2.18891387978
 04/20  24:00:00,287.769663694,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889780735,0.0,2.1889780735
 04/21  01:00:00,287.769662538,0.0,0.0,0.0,24.9203635341,199.362908273,2.189039395,0.0,2.189039395
 04/21  02:00:00,287.769662578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852150802,0.0,2.18852150802
 04/21  03:00:00,287.769662392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890454645,0.0,2.18890454645
 04/21  04:00:00,299.991860009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896671073,0.0,2.18896671073
 04/21  05:00:00,349.357934873,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110961015,0.0,2.19110961015
 04/21  06:00:00,384.20631769,28.5847623848,0.0,0.0,49.8407270682,199.362908273,131.705980545,129.515827033,2.19015351221
 04/21  07:00:00,497.013328461,25.8360691809,0.0,0.0,149.522181205,199.362908273,92.1568354613,85.6016951683,6.55514029303
 04/21  08:00:00,1103.37385408,26.0823424584,25.7570650151,0.0,448.566543614,448.566543614,21.4269549631,8.27364741084,13.1533075522
 04/21  09:00:00,1315.98996304,27.5310384888,231.476609687,0.0,448.566543614,448.566543614,12.7035706586,1.73219778656,10.9713728721
 04/21  10:00:00,1339.56786029,28.2654741122,294.040331228,0.0,448.566543614,448.566543614,16.0679544725,0.707818489941,15.3601359825
 04/21  11:00:00,1364.42482644,28.416952224,318.004327178,0.0,448.566543614,448.566543614,15.4221415519,0.0209061053129,15.4012354466
 04/21  12:00:00,1324.32313968,27.1027945067,329.053147708,0.0,448.566543614,398.725816546,19.8602616589,0.0,19.8602616589
 04/21  13:00:00,1388.96993427,30.4400355836,340.523289064,0.0,448.566543614,448.566543614,17.6398061276,0.0,17.6398061276
 04/21  14:00:00,1402.11440796,31.2029560789,352.913612831,0.0,448.566543614,448.566543614,10.962380219,0.0,10.962380219
 04/21  15:00:00,1398.87975322,32.8397456866,348.04260621,0.0,448.566543614,448.566543614,10.9578826253,0.0,10.9578826253
 04/21  16:00:00,1438.50417183,34.4114723104,337.201687746,0.0,448.566543614,448.566543614,15.386849526,0.0,15.386849526
 04/21  17:00:00,1291.29317881,30.1867926832,313.060665128,0.0,348.885089477,398.725816546,8.75269843956,0.0,8.75269843956
 04/21  18:00:00,1054.40159457,26.4134346615,286.171104958,0.0,249.203635341,299.044362409,6.55908474443,0.0,6.55908474443
 04/21  19:00:00,971.057715827,25.8360691809,188.969287357,0.0,249.203635341,299.044362409,6.5478741586,0.0,6.5478741586
 04/21  20:00:00,641.582029802,25.8360691809,25.4165350778,0.0,149.522181205,249.203635341,7.05079285597,0.5000091865,6.55078366947
 04/21  21:00:00,549.166799634,25.8360691809,0.0,0.0,149.522181205,249.203635341,10.7928255761,8.60203668406,2.19078889205
 04/21  22:00:00,349.356619449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893447583,0.0,2.18893447583
 04/21  23:00:00,299.991860266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899644345,0.0,2.18899644345
 04/21  24:00:00,287.769662378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905830517,0.0,2.18905830517
 04/22  01:00:00,237.928933909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885769362,0.0,2.18885769362
 04/22  02:00:00,237.928933876,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  03:00:00,237.928933987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891784846,0.0,2.18891784846
 04/22  04:00:00,250.151131931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897781846,0.0,2.18897781846
 04/22  05:00:00,274.596842828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176108791,0.0,4.36176108791
 04/22  06:00:00,383.491839742,27.8604224146,0.0,0.0,49.8407270682,199.362908273,145.328983998,143.138846136,2.19013786264
 04/22  07:00:00,397.339099783,25.8360691809,0.0,0.0,49.8407270682,199.362908273,104.784023588,100.418160754,4.36586283465
 04/22  08:00:00,771.460249371,25.859923895,79.4031353938,0.0,249.203635341,249.203635341,34.6641018596,30.2931478621,4.37095399746
 04/22  09:00:00,968.278190639,26.1718732445,277.535814876,0.0,249.203635341,249.203635341,19.475844534,12.9169912826,6.55885325137
 04/22  10:00:00,963.432744788,26.0781693159,318.087168013,0.0,249.203635341,249.203635341,9.27937817505,2.7244582771,6.55491989795
 04/22  11:00:00,986.457674698,25.8360691809,341.353238609,0.0,249.203635341,249.203635341,10.3687355354,1.62425192953,8.74448360588
 04/22  12:00:00,997.377638061,25.8360691809,352.274964563,0.0,249.203635341,249.203635341,7.56051172209,1.00322495901,6.55728676308
 04/22  13:00:00,1006.76010871,25.9350245128,361.559423011,0.0,249.203635341,249.203635341,6.86152258344,0.307538100059,6.55398448338
 04/22  14:00:00,760.398549638,25.8360691809,364.502429616,0.0,74.7610906023,174.442544739,6.5465474471,0.0,6.5465474471
 04/22  15:00:00,753.77089294,25.8360691809,357.984762699,0.0,74.7610906023,174.442544739,4.36828937041,0.0,4.36828937041
 04/22  16:00:00,788.578184669,26.3221095143,345.848421374,0.0,74.7610906023,174.442544739,4.36970157133,0.0,4.36970157133
 04/22  17:00:00,731.546019823,26.2591305625,330.700280288,0.0,24.9203635341,149.522181205,2.4880608076,0.29762105369,2.19043975391
 04/22  18:00:00,296.667590658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043042911,0.0,2.19043042911
 04/22  19:00:00,306.39786222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042037484,0.0,2.19042037484
 04/22  20:00:00,323.485195596,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080409291,0.0,4.36080409291
 04/22  21:00:00,299.041675658,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167853867,0.0,2.19167853867
 04/22  22:00:00,274.595527567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901276057,0.0,2.18901276057
 04/22  23:00:00,250.151132072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907237624,0.0,2.18907237624
 04/22  24:00:00,237.92893423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887321381,0.0,2.18887321381
 04/23  01:00:00,237.92849463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828006836,0.0,2.18828006836
 04/23  02:00:00,237.928494354,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  03:00:00,237.928495038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823889993,0.0,2.18823889993
 04/23  04:00:00,250.150692962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819766047,0.0,2.18819766047
 04/23  05:00:00,274.596402214,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018551975,0.0,2.19018551975
 04/23  06:00:00,280.765546252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838524426,0.0,2.18838524426
 04/23  07:00:00,296.666274474,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,479.899079293,13.7800048772,126.814119159,0.0,24.9203635341,149.522181205,2.18834385446,0.0,2.18834385446
 04/23  09:00:00,607.50857987,19.6674006173,253.26308856,0.0,24.9203635341,149.522181205,2.18836683754,0.0,2.18836683754
 04/23  10:00:00,418.549684333,11.0507879582,154.296382203,0.0,24.9203635341,149.522181205,2.18836792434,0.0,2.18836792434
 04/23  11:00:00,422.501251376,10.3142264056,158.983634761,0.0,24.9203635341,149.522181205,2.18971564074,0.0,2.18971564074
 04/23  12:00:00,211.111766612,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894780076,0.0,2.1894780076
 04/23  13:00:00,211.113080044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170033577,0.0,2.19170033577
 04/23  14:00:00,211.111766459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965967704,0.0,2.18965967704
 04/23  15:00:00,573.234011906,18.962911038,266.774563531,0.0,24.9203635341,149.522181205,2.18840122048,0.0,2.18840122048
 04/23  16:00:00,576.776954314,16.6976517492,226.526000347,0.0,24.9203635341,149.522181205,2.18828778624,0.0,2.18828778624
 04/23  17:00:00,654.971806856,19.9531619466,260.781757182,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  18:00:00,382.202994729,4.44211905159,57.8850092489,0.0,24.9203635341,149.522181205,2.18835356444,0.0,2.18835356444
 04/23  19:00:00,306.396546506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831212076,0.0,2.18831212076
 04/23  20:00:00,323.483879499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837678926,0.0,2.18837678926
 04/23  21:00:00,299.040797894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028434423,0.0,2.19028434423
 04/23  22:00:00,274.595087965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824269599,0.0,2.18824269599
 04/23  23:00:00,250.150692188,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  24:00:00,237.928495086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820117434,0.0,2.18820117434
 04/24  01:00:00,287.769658867,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889754255,0.0,2.1889754255
 04/24  02:00:00,287.769658852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903096559,0.0,2.18903096559
 04/24  03:00:00,287.769658799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849996775,0.0,2.18849996775
 04/24  04:00:00,299.991856318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888371478,0.0,2.18888371478
 04/24  05:00:00,349.357929051,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101074955,0.0,2.19101074955
 04/24  06:00:00,382.72110233,27.1317058437,0.0,0.0,49.8407270682,199.362908273,87.2205962362,85.0301960356,2.19040020063
 04/24  07:00:00,511.765496479,25.8360691809,4.29677298286,0.0,149.522181205,199.362908273,61.056952654,54.5031730002,6.55377965371
 04/24  08:00:00,1260.88746875,25.8360691809,148.33873637,0.0,448.566543614,448.566543614,16.8993535143,3.74729213441,13.1520613799
 04/24  09:00:00,1373.18808757,25.8360691809,288.83217909,0.0,448.566543614,448.566543614,12.8030354022,1.82417534425,10.978860058
 04/24  10:00:00,1342.92271841,25.8360691809,303.926478677,0.0,448.566543614,448.566543614,13.9482192888,0.774020359417,13.1741989294
 04/24  11:00:00,1358.23436309,25.8360691809,316.52597004,0.0,448.566543614,448.566543614,17.7975039497,0.19717627659,17.6003276731
 04/24  12:00:00,1314.73789845,25.8360691809,320.734531971,0.0,448.566543614,398.725816546,17.8513863966,0.197176683102,17.6542097135
 04/24  13:00:00,1366.06075093,26.3871118593,321.667068075,0.0,448.566543614,448.566543614,19.8423918458,0.0,19.8423918458
 04/24  14:00:00,1370.25139206,27.2799464675,324.973634369,0.0,448.566543614,448.566543614,10.9627524709,0.0,10.9627524709
 04/24  15:00:00,1370.63875912,28.1209457802,324.520435813,0.0,448.566543614,448.566543614,10.9580224692,0.0,10.9580224692
 04/24  16:00:00,1414.29104053,29.1182976899,319.354766129,0.0,448.566543614,448.566543614,15.3883988011,0.0,15.3883988011
 04/24  17:00:00,1287.03821915,26.2468225989,314.676667777,0.0,348.885089477,398.725816546,8.75311477346,0.0,8.75311477346
 04/24  18:00:00,1087.34599526,25.8360691809,318.182328771,0.0,249.203635341,299.044362409,6.55906851717,0.0,6.55906851717
 04/24  19:00:00,1092.65557686,25.8360691809,315.513503083,0.0,249.203635341,299.044362409,7.15728017155,0.611063445787,6.54621672577
 04/24  20:00:00,934.35837418,25.8360691809,290.942686732,0.0,149.522181205,249.203635341,19.4210006184,15.046754282,4.3742463364
 04/24  21:00:00,848.811358827,25.8360691809,231.199771659,0.0,149.522181205,249.203635341,34.3357021024,29.9737097535,4.36199234894
 04/24  22:00:00,349.356615426,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/24  23:00:00,299.99185633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904045233,0.0,2.18904045233
 04/24  24:00:00,287.769658754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883748971,0.0,2.18883748971
 04/25  01:00:00,287.769657587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889072864,0.0,2.18889072864
 04/25  02:00:00,287.769657649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894421726,0.0,2.18894421726
 04/25  03:00:00,287.769657683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899752807,0.0,2.18899752807
 04/25  04:00:00,299.991855485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890506928,0.0,2.1890506928
 04/25  05:00:00,349.357926738,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103896233,0.0,2.19103896233
 04/25  06:00:00,383.712099852,28.1393010721,0.0,0.0,49.8407270682,199.362908273,64.308574898,62.1182752015,2.19029969648
 04/25  07:00:00,596.652092801,25.8360691809,56.5244942654,0.0,149.522181205,199.362908273,43.9047550225,37.349737781,6.55501724151
 04/25  08:00:00,1327.17331438,25.8360691809,213.755666532,0.0,448.566543614,448.566543614,15.1795445249,2.02491799737,13.1546265275
 04/25  09:00:00,1383.95421771,26.4358119507,304.111540853,0.0,448.566543614,448.566543614,14.0471657236,0.883324954058,13.1638407696
 04/25  10:00:00,1351.25141907,27.3640847628,316.494342924,0.0,448.566543614,448.566543614,13.398609076,0.233163101637,13.1654459743
 04/25  11:00:00,1358.27187699,27.4547567853,322.524187324,0.0,448.566543614,448.566543614,15.4007442385,0.0,15.4007442385
 04/25  12:00:00,1306.29410157,26.0190580415,321.305511016,0.0,448.566543614,398.725816546,19.8585089496,0.0,19.8585089496
 04/25  13:00:00,1358.91834028,28.8924073589,319.710539934,0.0,448.566543614,448.566543614,17.6376431105,0.0,17.6376431105
 04/25  14:00:00,1357.46528504,29.6027107735,316.679837323,0.0,448.566543614,448.566543614,10.9611001667,0.0,10.9611001667
 04/25  15:00:00,1356.8824846,30.9452051452,314.176075566,0.0,448.566543614,448.566543614,10.9579330307,0.0,10.9579330307
 04/25  16:00:00,1405.57944619,32.7308408102,313.396732612,0.0,448.566543614,448.566543614,15.3861150496,0.0,15.3861150496
 04/25  17:00:00,1286.43462798,29.3731820402,312.974224955,0.0,348.885089477,398.725816546,8.75114286381,0.0,8.75114286381
 04/25  18:00:00,1076.94832635,26.2883102969,309.158765767,0.0,249.203635341,299.044362409,6.55789498528,0.0,6.55789498528
 04/25  19:00:00,979.284110963,25.8360691809,205.564980353,0.0,249.203635341,299.044362409,6.54736980208,0.0,6.54736980208
 04/25  20:00:00,716.741428464,25.8360691809,78.5696476358,0.0,149.522181205,249.203635341,6.31679220781,1.94293134172,4.37386086609
 04/25  21:00:00,573.251498633,25.8360691809,3.28596885601,0.0,149.522181205,249.203635341,16.4127478645,12.0510246979,4.36172316661
 04/25  22:00:00,349.356614275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903963035,0.0,2.18903963035
 04/25  23:00:00,299.991855015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883475776,0.0,2.18883475776
 04/25  24:00:00,287.769657205,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  01:00:00,287.769656114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888601574,0.0,2.18888601574
 04/26  02:00:00,287.76965627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893728595,0.0,2.18893728595
 04/26  03:00:00,287.769656392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898838203,0.0,2.18898838203
 04/26  04:00:00,299.991854278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890393356,0.0,2.1890393356
 04/26  05:00:00,349.357924815,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088858111,0.0,2.19088858111
 04/26  06:00:00,384.418575628,28.8433427166,0.0,0.0,49.8407270682,199.362908273,67.7076141563,65.5172477028,2.19036645344
 04/26  07:00:00,507.327901462,25.8360691809,0.000991984313856,0.0,149.522181205,199.362908273,57.6239572661,51.0682763644,6.55568090171
 04/26  08:00:00,1165.35945245,25.8440123848,55.9312805151,0.0,448.566543614,448.566543614,14.7563422888,1.60134674922,13.1549955396
 04/26  09:00:00,1270.97725254,26.5139910248,193.241276134,0.0,448.566543614,448.566543614,14.0622974741,0.899165195758,13.1631322783
 04/26  10:00:00,1318.95242994,27.1927407966,287.908987106,0.0,448.566543614,448.566543614,13.4715139843,0.305065773271,13.166448211
 04/26  11:00:00,1334.60943886,27.7069116241,303.206698344,0.0,448.566543614,448.566543614,15.4025767621,0.00299084545906,15.3995859166
 04/26  12:00:00,1286.09944127,26.1763376192,305.820449809,0.0,448.566543614,398.725816546,19.8834304625,0.0239267669786,19.8595036955
 04/26  13:00:00,1339.20879886,28.8027539173,305.834352936,0.0,448.566543614,448.566543614,17.6383989398,0.0,17.6383989398
 04/26  14:00:00,1341.86096633,29.4536389571,306.507482656,0.0,448.566543614,448.566543614,10.9615682355,0.0,10.9615682355
 04/26  15:00:00,1344.51139896,29.6748720461,309.175969594,0.0,448.566543614,448.566543614,10.9568202679,0.0,10.9568202679
 04/26  16:00:00,1389.78025031,29.5851229396,305.627867581,0.0,448.566543614,448.566543614,15.3864913128,0.0,15.3864913128
 04/26  17:00:00,1212.78085912,27.0934607094,245.696551911,0.0,348.885089477,398.725816546,8.75138224096,0.0,8.75138224096
 04/26  18:00:00,908.478580258,25.8360691809,144.783026628,0.0,249.203635341,299.044362409,6.55805909532,0.0,6.55805909532
 04/26  19:00:00,850.753978408,25.8360691809,79.3813303292,0.0,249.203635341,299.044362409,11.2269966958,4.68053728405,6.54645941173
 04/26  20:00:00,695.309063246,25.8360691809,57.0721631517,0.0,149.522181205,249.203635341,34.128189904,29.7549408224,4.37324908166
 04/26  21:00:00,674.433393057,25.8360691809,60.3642853423,0.0,149.522181205,249.203635341,47.8859519441,43.5241292026,4.36182274149
 04/26  22:00:00,349.356613215,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883083257,0.0,2.18883083257
 04/26  23:00:00,299.991853843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888188107,0.0,2.18888188107
 04/26  24:00:00,287.769655996,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  01:00:00,287.769654857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893082733,0.0,2.18893082733
 04/27  02:00:00,287.769655049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897979794,0.0,2.18897979794
 04/27  03:00:00,287.769655202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902860213,0.0,2.18902860213
 04/27  04:00:00,299.991853095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882007709,0.0,2.18882007709
 04/27  05:00:00,349.357922874,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092200591,0.0,2.19092200591
 04/27  06:00:00,386.514605266,28.8381939527,0.0329682929697,0.0,49.8407270682,199.362908273,66.1892605473,63.998862353,2.19039819425
 04/27  07:00:00,581.904068363,25.8360691809,21.7658782097,0.0,149.522181205,199.362908273,54.8141968852,48.2584684097,6.55572847543
 04/27  08:00:00,1196.63540863,25.848687783,85.0386587653,0.0,448.566543614,448.566543614,15.3500845866,2.19514853916,13.1549360474
 04/27  09:00:00,1222.04069101,26.6460310157,143.403184647,0.0,448.566543614,448.566543614,14.0369532881,0.8739839579,13.1629693302
 04/27  10:00:00,1250.02618799,27.4427082304,216.496272934,0.0,448.566543614,448.566543614,13.3457790311,0.179586542837,13.1661924883
 04/27  11:00:00,1309.96843107,28.0350840855,271.705205772,0.0,448.566543614,448.566543614,15.3991143185,0.0,15.3991143185
 04/27  12:00:00,1272.04344532,26.5605249083,282.711595123,0.0,448.566543614,398.725816546,19.8586244051,0.0,19.8586244051
 04/27  13:00:00,1331.73463552,29.6363866886,289.847737413,0.0,448.566543614,448.566543614,17.6374610013,0.0,17.6374610013
 04/27  14:00:00,1336.84631132,30.2200694909,293.994444631,0.0,448.566543614,448.566543614,10.9610074897,0.0,10.9610074897
 04/27  15:00:00,1334.8578779,31.2761717099,291.948721973,0.0,448.566543614,448.566543614,10.9577233048,0.0,10.9577233048
 04/27  16:00:00,1378.64981296,32.7757598952,286.014251552,0.0,448.566543614,448.566543614,15.385464227,0.0,15.385464227
 04/27  17:00:00,1256.00192722,29.4955435335,281.595383222,0.0,348.885089477,398.725816546,8.75080224951,0.0,8.75080224951
 04/27  18:00:00,943.14325958,26.110973139,177.075262561,0.0,249.203635341,299.044362409,6.55766673793,0.0,6.55766673793
 04/27  19:00:00,847.911077372,25.8360691809,76.2529301808,0.0,249.203635341,299.044362409,6.54708104922,0.0,6.54708104922
 04/27  20:00:00,667.257595243,25.8360691809,30.0985987142,0.0,149.522181205,249.203635341,12.2391106249,7.86537511772,4.37373550718
 04/27  21:00:00,591.535275566,25.8360691809,0.95677730896,0.0,149.522181205,249.203635341,22.1546227038,17.7927133659,4.36190933794
 04/27  22:00:00,349.356611717,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893551874,0.0,2.18893551874
 04/27  23:00:00,299.991852535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  24:00:00,287.769654803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898414937,0.0,2.18898414937
 04/28  01:00:00,287.76965379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903042572,0.0,2.18903042572
 04/28  02:00:00,287.769653958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882012012,0.0,2.18882012012
 04/28  03:00:00,287.769653967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886694583,0.0,2.18886694583
 04/28  04:00:00,299.991851744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891362313,0.0,2.18891362313
 04/28  05:00:00,349.357920921,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907528028,0.0,2.1907528028
 04/28  06:00:00,375.796523133,28.7178689452,0.0,0.0,49.8407270682,199.362908273,133.067454488,130.877053613,2.19040087519
 04/28  07:00:00,497.010011427,25.8360691809,0.0,0.0,149.522181205,199.362908273,87.7761688116,81.2209927883,6.55517602328
 04/28  08:00:00,1079.96107497,26.118212868,13.0753958938,0.0,448.566543614,448.566543614,21.599752475,8.44610198101,13.153650494
 04/28  09:00:00,1259.72224087,27.519048082,178.861003,0.0,448.566543614,448.566543614,15.0348845157,1.87328444786,13.1616000679
 04/28  10:00:00,1322.36385516,28.1156011239,282.381696019,0.0,448.566543614,448.566543614,14.1073493109,0.942635567879,13.164713743
 04/28  11:00:00,1346.57227445,28.1162345266,302.852313886,0.0,448.566543614,448.566543614,15.5340185574,0.134662828851,15.3993557286
 04/28  12:00:00,1310.69148462,26.5442638138,316.334072402,0.0,448.566543614,398.725816546,17.6907469431,0.038902627839,17.6518443153
 04/28  13:00:00,1372.57174392,29.5006324044,325.608962248,0.0,448.566543614,448.566543614,19.8395021702,0.0,19.8395021702
 04/28  14:00:00,1376.79340941,30.1976392184,328.90080138,0.0,448.566543614,448.566543614,10.9610132118,0.0,10.9610132118
 04/28  15:00:00,1379.87161111,31.4100068058,330.464259716,0.0,448.566543614,448.566543614,10.9576360326,0.0,10.9576360326
 04/28  16:00:00,1426.29416933,32.8932298901,326.509995172,0.0,448.566543614,448.566543614,15.3871316407,0.0,15.3871316407
 04/28  17:00:00,1293.20454769,29.2764061017,309.900655506,0.0,348.885089477,398.725816546,8.75182638865,0.0,8.75182638865
 04/28  18:00:00,1059.40523791,25.8617526257,287.532867233,0.0,249.203635341,299.044362409,6.55853266426,0.0,6.55853266426
 04/28  19:00:00,1004.11447895,25.8360691809,229.923668783,0.0,249.203635341,299.044362409,4.37127426286,0.0,4.37127426286
 04/28  20:00:00,769.586883052,25.8360691809,128.508167215,0.0,149.522181205,249.203635341,6.74706029907,0.19607607991,6.55098421916
 04/28  21:00:00,575.642089635,25.8360691809,5.4535841167,0.0,149.522181205,249.203635341,10.6635254896,8.47263356227,2.19089192731
 04/28  22:00:00,349.356610619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905188167,0.0,2.18905188167
 04/28  23:00:00,299.991851651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884006153,0.0,2.18884006153
 04/28  24:00:00,287.76965394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888663689,0.0,2.18888663689
 04/29  01:00:00,237.928925678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893057032,0.0,2.18893057032
 04/29  02:00:00,237.928925702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897504569,0.0,2.18897504569
 04/29  03:00:00,237.928925675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901936933,0.0,2.18901936933
 04/29  04:00:00,250.151123386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880701637,0.0,2.18880701637
 04/29  05:00:00,274.596828385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077442384,0.0,2.19077442384
 04/29  06:00:00,374.975412348,27.9092690397,0.0,0.0,49.8407270682,199.362908273,115.706261911,113.516060124,2.19020178635
 04/29  07:00:00,397.326148389,25.8360691809,0.0,0.0,49.8407270682,199.362908273,87.0883220777,82.7223605242,4.36596155353
 04/29  08:00:00,758.503698773,25.9224762005,57.0474636103,0.0,249.203635341,249.203635341,32.9379704063,28.5671278388,4.37084256757
 04/29  09:00:00,942.012608736,26.2390446282,256.748592658,0.0,249.203635341,249.203635341,25.5947485378,16.8569098946,8.73783864319
 04/29  10:00:00,933.898507338,25.9684167911,292.290646949,0.0,249.203635341,249.203635341,15.2629971218,8.70915992152,6.55383720023
 04/29  11:00:00,942.888353164,25.8360691809,301.385364811,0.0,249.203635341,249.203635341,11.997471611,5.43491307252,6.56255853846
 04/29  12:00:00,948.469334923,25.8360691809,305.669148157,0.0,249.203635341,249.203635341,9.76746014982,3.21082419766,6.55663595216
 04/29  13:00:00,950.696295579,25.8360691809,305.660593903,0.0,249.203635341,249.203635341,7.63983269222,1.08474344314,6.55508924907
 04/29  14:00:00,698.608331034,25.8360691809,302.71219093,0.0,74.7610906023,174.442544739,6.60935927037,0.0628521758844,6.54650709448
 04/29  15:00:00,696.558221695,25.8360691809,300.663000112,0.0,74.7610906023,174.442544739,4.36891180166,0.0,4.36891180166
 04/29  16:00:00,744.313537179,25.9255630952,299.674106048,0.0,74.7610906023,174.442544739,4.36958037776,0.0,4.36958037776
 04/29  17:00:00,700.968759684,25.953113008,297.45680457,0.0,24.9203635341,149.522181205,4.29266221754,2.10228031084,2.1903819067
 04/29  18:00:00,296.667579084,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035712082,0.0,2.19035712082
 04/29  19:00:00,306.39785021,0.0,0.0,0.0,24.9203635341,149.522181205,4.36063393113,0.0,4.36063393113
 04/29  20:00:00,323.485183208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027665901,0.0,2.19027665901
 04/29  21:00:00,299.041660346,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144082302,0.0,2.19144082302
 04/29  22:00:00,274.59551894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896425926,0.0,2.18896425926
 04/29  23:00:00,250.151123477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900838374,0.0,2.18900838374
 04/29  24:00:00,237.928925763,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890524458,0.0,2.1890524458
 04/30  01:00:00,237.928488051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823835,0.0,2.18823835
 04/30  02:00:00,237.928487368,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  03:00:00,237.928487943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818297289,0.0,2.18818297289
 04/30  04:00:00,250.150686087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833939735,0.0,2.18833939735
 04/30  05:00:00,274.596390073,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029242413,0.0,2.19029242413
 04/30  06:00:00,272.221872853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817646642,0.0,2.18817646642
 04/30  07:00:00,296.666267757,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  08:00:00,296.666267882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833331193,0.0,2.18833331193
 04/30  09:00:00,259.999675043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827709754,0.0,2.18827709754
 04/30  10:00:00,211.110883678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822138799,0.0,2.18822138799
 04/30  11:00:00,211.111756237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945109614,0.0,2.18945109614
 04/30  12:00:00,211.111756147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950237783,0.0,2.18950237783
