Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/30  13:00:00,211.11306459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168685231,0.0,2.19168685231
 04/30  14:00:00,211.111756066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949876169,0.0,2.18949876169
 04/30  15:00:00,404.135817522,10.6490271113,144.683054963,0.0,24.9203635341,149.522181205,2.18831879662,0.0,2.18831879662
 04/30  16:00:00,462.645119843,11.7425899053,126.854044322,0.0,24.9203635341,149.522181205,2.18834808584,0.0,2.18834808584
 04/30  17:00:00,484.562903559,14.7563454572,125.824848093,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,332.771622691,3.43807546853,21.3101732891,0.0,24.9203635341,149.522181205,2.18820671597,0.0,2.18820671597
 04/30  19:00:00,306.3965396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836327914,0.0,2.18836327914
 04/30  20:00:00,323.483872497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830703728,0.0,2.18830703728
 04/30  21:00:00,299.040785875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017969826,0.0,2.19017969826
 04/30  22:00:00,274.595080947,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  23:00:00,250.150685381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835537242,0.0,2.18835537242
 04/30  24:00:00,237.928488191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829959065,0.0,2.18829959065
 05/01  01:00:00,287.769650233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883934418,0.0,2.18883934418
 05/01  02:00:00,287.769650092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887945081,0.0,2.18887945081
 05/01  03:00:00,287.769649892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891941211,0.0,2.18891941211
 05/01  04:00:00,299.991847591,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  05:00:00,349.357915493,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178147469,0.0,4.36178147469
 05/01  06:00:00,374.582596422,27.5519955007,0.0,0.0,49.8407270682,199.362908273,66.4443095146,64.254138291,2.19017122365
 05/01  07:00:00,496.989656676,25.8360691809,0.0,0.0,149.522181205,199.362908273,59.5855009037,53.0300847451,6.55541615861
 05/01  08:00:00,1060.97013146,26.0880000072,0.000658270911386,0.0,448.566543614,448.566543614,15.4588556699,4.49511842776,10.9637372421
 05/01  09:00:00,1214.07933928,26.6310966121,137.746575506,0.0,448.566543614,448.566543614,14.7104717906,1.5437250428,13.1667467478
 05/01  10:00:00,1351.27435661,26.6865443339,313.59319779,0.0,448.566543614,448.566543614,13.5826674905,0.413077960923,13.1695895296
 05/01  11:00:00,1410.22005287,26.8666662462,365.371149069,0.0,448.566543614,448.566543614,15.4002119138,0.0,15.4002119138
 05/01  12:00:00,1381.93012082,26.0457849767,387.717274751,0.0,448.566543614,398.725816546,19.8564748785,0.0,19.8564748785
 05/01  13:00:00,1427.64778991,28.8709128884,380.770401857,0.0,448.566543614,448.566543614,17.6345985114,0.0,17.6345985114
 05/01  14:00:00,1422.70277671,29.971643919,374.733374439,0.0,448.566543614,448.566543614,10.9592788199,0.0,10.9592788199
 05/01  15:00:00,1417.46657634,32.0384605603,367.430796618,0.0,448.566543614,448.566543614,10.9573573535,0.0,10.9573573535
 05/01  16:00:00,1462.16804813,34.2126311581,361.064514355,0.0,448.566543614,448.566543614,15.3843101789,0.0,15.3843101789
 05/01  17:00:00,1357.28086726,30.4855538234,372.767842348,0.0,348.885089477,398.725816546,8.75139177387,0.0,8.75139177387
 05/01  18:00:00,1172.04807104,26.8101065931,390.57558371,0.0,249.203635341,299.044362409,6.55800484534,0.0,6.55800484534
 05/01  19:00:00,1184.2148946,25.8809526712,393.943905792,0.0,249.203635341,299.044362409,6.54673735085,0.0,6.54673735085
 05/01  20:00:00,1038.68715479,25.8360691809,380.895025214,0.0,149.522181205,249.203635341,4.37311860419,0.0,4.37311860419
 05/01  21:00:00,990.242093709,25.8360691809,356.898284623,0.0,149.522181205,249.203635341,4.36172713688,0.0,4.36172713688
 05/01  22:00:00,349.35660699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903708923,0.0,2.18903708923
 05/01  23:00:00,299.991847621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882081529,0.0,2.18882081529
 05/01  24:00:00,287.769649785,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/02  01:00:00,287.76964868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885862946,0.0,2.18885862946
 05/02  02:00:00,287.769648845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889649615,0.0,2.18889649615
 05/02  03:00:00,287.769648953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893421301,0.0,2.18893421301
 05/02  04:00:00,299.991846801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897181015,0.0,2.18897181015
 05/02  05:00:00,349.35791289,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079145606,0.0,2.19079145606
 05/02  06:00:00,376.074315469,29.0854294091,0.0,0.0,49.8407270682,199.362908273,8.59518614714,6.4049256635,2.19026048364
 05/02  07:00:00,496.957011921,25.8360691809,0.0,0.0,149.522181205,199.362908273,14.3126241749,7.75755599757,6.55506817731
 05/02  08:00:00,1268.11689858,26.765415549,155.127536132,0.0,448.566543614,448.566543614,13.152826634,0.0,13.152826634
 05/02  09:00:00,1411.41508078,29.3113290936,322.428526836,0.0,448.566543614,448.566543614,13.1603588726,0.0,13.1603588726
 05/02  10:00:00,1383.60862212,30.0320177537,340.580598499,0.0,448.566543614,448.566543614,13.1630971695,0.0,13.1630971695
 05/02  11:00:00,1386.75628163,30.3053098406,343.456798936,0.0,448.566543614,448.566543614,15.3988902165,0.0,15.3988902165
 05/02  12:00:00,1359.52277672,28.5430358138,363.378672723,0.0,448.566543614,398.725816546,17.650511729,0.0,17.650511729
 05/02  13:00:00,1417.57742951,33.1894605378,366.381505286,0.0,448.566543614,448.566543614,17.6350349948,0.0,17.6350349948
 05/02  14:00:00,1422.04860575,34.4901307423,369.560730312,0.0,448.566543614,448.566543614,13.1485552818,0.0,13.1485552818
 05/02  15:00:00,1408.48506867,36.6731026288,353.814655254,0.0,448.566543614,448.566543614,10.9577201668,0.0,10.9577201668
 05/02  16:00:00,1455.02976823,37.9785781954,350.160292961,0.0,448.566543614,448.566543614,13.1888854998,0.0,13.1888854998
 05/02  17:00:00,1359.62583303,32.787352934,372.811015909,0.0,348.885089477,398.725816546,8.75153325209,0.0,8.75153325209
 05/02  18:00:00,1168.41668113,26.9827883179,386.771517026,0.0,249.203635341,299.044362409,8.73727774152,0.0,8.73727774152
 05/02  19:00:00,1163.39957287,26.0635610194,373.000047397,0.0,249.203635341,299.044362409,4.37062997528,0.0,4.37062997528
 05/02  20:00:00,1016.64551363,25.8360691809,360.588259285,0.0,149.522181205,249.203635341,6.5504521849,0.0,6.5504521849
 05/02  21:00:00,968.60431552,25.8360691809,342.061396117,0.0,149.522181205,249.203635341,2.19098395448,0.0,2.19098395448
 05/02  22:00:00,349.35660591,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900669204,0.0,2.18900669204
 05/02  23:00:00,299.991846728,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889155616,0.0,2.1889155616
 05/02  24:00:00,287.769648872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895301015,0.0,2.18895301015
 05/03  01:00:00,287.769647473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898701334,0.0,2.18898701334
 05/03  02:00:00,287.769647297,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/03  03:00:00,287.769647295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902238081,0.0,2.18902238081
 05/03  04:00:00,299.991845334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880242061,0.0,2.18880242061
 05/03  05:00:00,349.357911686,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617884199,0.0,4.3617884199
 05/03  06:00:00,730.349479981,29.2751490545,284.84228055,0.0,49.8407270682,199.362908273,8.06976162372,5.87963592063,2.19012570308
 05/03  07:00:00,834.0723081,25.8360691809,267.824640177,0.0,149.522181205,199.362908273,13.0286383055,6.47450853944,6.55412976608
 05/03  08:00:00,1436.25230927,27.0055804842,315.656409624,0.0,448.566543614,448.566543614,10.9650999478,0.0,10.9650999478
 05/03  09:00:00,1425.52126517,29.2724275318,335.021983132,0.0,448.566543614,448.566543614,13.1636691974,0.0,13.1636691974
 05/03  10:00:00,1408.30527503,30.7261084953,360.611650364,0.0,448.566543614,448.566543614,13.1663233881,0.0,13.1663233881
 05/03  11:00:00,1427.65893158,31.7316182095,377.923909176,0.0,448.566543614,448.566543614,15.3982397321,0.0,15.3982397321
 05/03  12:00:00,1375.40051172,29.5713900584,377.662091086,0.0,448.566543614,398.725816546,19.8558300203,0.0,19.8558300203
 05/03  13:00:00,1417.57883084,33.9062231564,365.666158151,0.0,448.566543614,448.566543614,17.6340566465,0.0,17.6340566465
 05/03  14:00:00,1413.38755339,34.877473054,360.512344023,0.0,448.566543614,448.566543614,10.9605557152,0.0,10.9605557152
 05/03  15:00:00,1404.98364407,36.8268814734,350.159459599,0.0,448.566543614,448.566543614,10.9568821713,0.0,10.9568821713
 05/03  16:00:00,1469.19554559,37.6311884696,364.673467221,0.0,448.566543614,448.566543614,15.3851694769,0.0,15.3851694769
 05/03  17:00:00,1361.60740706,31.2725634866,377.188994214,0.0,348.885089477,398.725816546,8.75078216177,0.0,8.75078216177
 05/03  18:00:00,1133.39944599,26.3418048546,355.875266695,0.0,249.203635341,299.044362409,6.55867033424,0.0,6.55867033424
 05/03  19:00:00,1124.45234978,26.0476540296,340.037107694,0.0,249.203635341,299.044362409,4.37071735978,0.0,4.37071735978
 05/03  20:00:00,981.130719338,25.8360691809,331.514605837,0.0,149.522181205,249.203635341,6.55002777872,0.0,6.55002777872
 05/03  21:00:00,948.464321271,25.8360691809,325.413825262,0.0,149.522181205,249.203635341,2.20776142045,0.0167778245405,2.19098359591
 05/03  22:00:00,349.356604516,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890118715,0.0,2.1890118715
 05/03  23:00:00,299.991845549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879096462,0.0,2.18879096462
 05/03  24:00:00,287.769647759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882636327,0.0,2.18882636327
 05/04  01:00:00,287.769646445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885885549,0.0,2.18885885549
 05/04  02:00:00,287.769646337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889218098,0.0,2.18889218098
 05/04  03:00:00,287.769646151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892537798,0.0,2.18892537798
 05/04  04:00:00,299.991843822,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  05:00:00,349.357909444,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175608974,0.0,4.36175608974
 05/04  06:00:00,777.343888165,29.5452278751,325.53579319,0.0,49.8407270682,199.362908273,3.25128883214,1.06113754841,2.19015128373
 05/04  07:00:00,901.936556333,25.8360691809,328.675881829,0.0,149.522181205,199.362908273,9.04524420593,2.49004126183,6.55520294409
 05/04  08:00:00,1455.49640895,27.4416804713,331.563476004,0.0,448.566543614,448.566543614,10.9632398149,0.0,10.9632398149
 05/04  09:00:00,1428.37529825,28.9095658977,338.244975599,0.0,448.566543614,448.566543614,13.1655391147,0.0,13.1655391147
 05/04  10:00:00,1396.25288351,29.8158134356,351.482823493,0.0,448.566543614,448.566543614,13.168104999,0.0,13.168104999
 05/04  11:00:00,1416.71416296,30.676150664,368.426495735,0.0,448.566543614,448.566543614,15.3979821984,0.0,15.3979821984
 05/04  12:00:00,1374.59414123,28.5847287296,377.842395353,0.0,448.566543614,398.725816546,19.8553929345,0.0,19.8553929345
 05/04  13:00:00,1433.71389293,32.9500581551,382.7573964,0.0,448.566543614,448.566543614,17.6356013749,0.0,17.6356013749
 05/04  14:00:00,1434.5501399,33.622887069,382.929524941,0.0,448.566543614,448.566543614,10.9601002386,0.0,10.9601002386
 05/04  15:00:00,1434.33616513,33.658902774,382.679968066,0.0,448.566543614,448.566543614,10.9564109896,0.0,10.9564109896
 05/04  16:00:00,1472.90270749,33.6729353918,374.430028186,0.0,448.566543614,448.566543614,15.3844116318,0.0,15.3844116318
 05/04  17:00:00,1331.23215649,29.4140357462,352.399590224,0.0,348.885089477,398.725816546,8.75153854765,0.0,8.75153854765
 05/04  18:00:00,1115.2294666,25.8680256588,340.716590376,0.0,249.203635341,299.044362409,6.55824702905,0.0,6.55824702905
 05/04  19:00:00,1116.6577967,25.8360691809,333.439822075,0.0,249.203635341,299.044362409,4.3710783612,0.0,4.3710783612
 05/04  20:00:00,983.14685966,25.8360691809,332.401637826,0.0,149.522181205,249.203635341,6.55054573992,0.0,6.55054573992
 05/04  21:00:00,958.555149622,25.8360691809,332.283946224,0.0,149.522181205,249.203635341,4.88171824392,2.69094763309,2.19077061083
 05/04  22:00:00,349.356603164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903497131,0.0,2.18903497131
 05/04  23:00:00,299.991844162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896468724,0.0,2.18896468724
 05/04  24:00:00,287.76964651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899759111,0.0,2.18899759111
 05/05  01:00:00,287.769645317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902760358,0.0,2.18902760358
 05/05  02:00:00,287.769645242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880392302,0.0,2.18880392302
 05/05  03:00:00,287.769645077,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888350145,0.0,2.1888350145
 05/05  04:00:00,299.991842637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886599606,0.0,2.18886599606
 05/05  05:00:00,349.357907132,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093471385,0.0,2.19093471385
 05/05  06:00:00,785.545971852,29.3663254889,332.164167507,0.0,49.8407270682,199.362908273,10.5267984386,8.33648949579,2.19030894279
 05/05  07:00:00,912.89461774,25.8360691809,337.774292321,0.0,149.522181205,199.362908273,24.5864660277,18.0334740956,6.55299193209
 05/05  08:00:00,1460.4935901,27.1088455672,336.456765349,0.0,448.566543614,448.566543614,11.0778156418,0.115026964542,10.9627886772
 05/05  09:00:00,1422.44525473,28.5462489549,334.12079846,0.0,448.566543614,448.566543614,13.1661798146,0.0,13.1661798146
 05/05  10:00:00,1380.68202405,29.4159088933,338.992815558,0.0,448.566543614,448.566543614,13.1686246889,0.0,13.1686246889
 05/05  11:00:00,1389.95736692,30.322990805,346.425052402,0.0,448.566543614,448.566543614,15.3984071133,0.0,15.3984071133
 05/05  12:00:00,1331.61374595,28.3982966282,341.278241415,0.0,448.566543614,398.725816546,19.8556703879,0.0,19.8556703879
 05/05  13:00:00,1384.2829243,32.6648154292,339.56493173,0.0,448.566543614,448.566543614,17.6334616717,0.0,17.6334616717
 05/05  14:00:00,1406.91181916,33.6874033976,357.2839101,0.0,448.566543614,448.566543614,10.9601842428,0.0,10.9601842428
 05/05  15:00:00,1422.40921328,33.8717656944,371.437164199,0.0,448.566543614,448.566543614,10.9564307406,0.0,10.9564307406
 05/05  16:00:00,1466.65305003,33.4265357648,368.107906116,0.0,448.566543614,448.566543614,15.3842526018,0.0,15.3842526018
 05/05  17:00:00,1337.91602977,29.1651034503,358.230874978,0.0,348.885089477,398.725816546,8.7514632739,0.0,8.7514632739
 05/05  18:00:00,1121.2793201,25.8752896835,345.485360489,0.0,249.203635341,299.044362409,6.55817935177,0.0,6.55817935177
 05/05  19:00:00,1117.25593927,25.8375057229,334.748341811,0.0,249.203635341,299.044362409,4.37103235971,0.0,4.37103235971
 05/05  20:00:00,972.722753038,25.8360691809,324.757598321,0.0,149.522181205,249.203635341,6.55185117197,0.00139849910587,6.55045267286
 05/05  21:00:00,946.629071545,25.8360691809,323.134136357,0.0,149.522181205,249.203635341,5.78338162026,3.59263783308,2.19074378718
 05/05  22:00:00,349.356601915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900852052,0.0,2.18900852052
 05/05  23:00:00,299.991842903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893609067,0.0,2.18893609067
 05/05  24:00:00,287.769645239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896678435,0.0,2.18896678435
 05/06  01:00:00,237.92891696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899458974,0.0,2.18899458974
 05/06  02:00:00,237.928916945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902324786,0.0,2.18902324786
 05/06  03:00:00,237.928916761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879758272,0.0,2.18879758272
 05/06  04:00:00,250.151114282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882637236,0.0,2.18882637236
 05/06  05:00:00,274.596814534,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088968788,0.0,2.19088968788
 05/06  06:00:00,760.158367732,28.9963207664,314.016859555,0.0,49.8407270682,199.362908273,18.7295418284,16.5392792069,2.19026262154
 05/06  07:00:00,772.019506741,25.8360691809,304.683144228,0.0,49.8407270682,199.362908273,37.8708381576,33.5056295093,4.36520864837
 05/06  08:00:00,1034.02838745,25.8360691809,315.005521864,0.0,249.203635341,249.203635341,11.8860275616,7.51527570886,4.37075185278
 05/06  09:00:00,1009.97710972,25.8360691809,324.395504755,0.0,249.203635341,249.203635341,7.37300646203,0.8148761,6.55813036203
 05/06  10:00:00,970.926479385,25.8360691809,331.992990897,0.0,249.203635341,249.203635341,7.00732223491,0.45237840849,6.55494382642
 05/06  11:00:00,987.735329557,25.8360691809,345.253308674,0.0,249.203635341,249.203635341,8.92848897551,0.185745300416,8.7427436751
 05/06  12:00:00,997.135460079,25.8360691809,354.065117231,0.0,249.203635341,249.203635341,6.5556198209,0.0,6.5556198209
 05/06  13:00:00,997.675593195,25.8360691809,354.228910374,0.0,249.203635341,249.203635341,6.55300633133,0.0,6.55300633133
 05/06  14:00:00,741.796771365,25.8360691809,349.201437473,0.0,74.7610906023,174.442544739,4.37087743848,0.0,4.37087743848
 05/06  15:00:00,734.195133248,25.8360691809,342.284741936,0.0,74.7610906023,174.442544739,4.36852141909,0.0,4.36852141909
 05/06  16:00:00,784.71569595,26.0088365138,344.061023105,0.0,74.7610906023,174.442544739,6.54995105342,0.00559624334653,6.54435481007
 05/06  17:00:00,736.341892244,25.8558120079,336.05579794,0.0,24.9203635341,149.522181205,7.10256057777,4.91225010447,2.1903104733
 05/06  18:00:00,296.667566262,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026835326,0.0,2.19026835326
 05/06  19:00:00,297.854170893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022814725,0.0,2.19022814725
 05/06  20:00:00,323.485171001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018449408,0.0,2.19018449408
 05/06  21:00:00,299.041645375,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629407947,0.0,4.3629407947
 05/06  22:00:00,274.595510157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888849874,0.0,2.18888849874
 05/06  23:00:00,250.151114365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891699975,0.0,2.18891699975
 05/06  24:00:00,237.928916424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  01:00:00,237.928480739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882725185,0.0,2.1882725185
 05/07  02:00:00,237.9284813,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882028976,0.0,2.1882028976
 05/07  03:00:00,237.928481048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834311598,0.0,2.18834311598
 05/07  04:00:00,250.150678164,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  05:00:00,274.596378417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36010735938,0.0,4.36010735938
 05/07  06:00:00,272.221865293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666261569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829040933,0.0,2.18829040933
 05/07  08:00:00,524.976188594,11.3186285228,170.200269674,0.0,24.9203635341,149.522181205,2.18832540575,0.0,2.18832540575
 05/07  09:00:00,565.644688887,15.1348475255,227.560886871,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  10:00:00,503.203204057,14.0060407337,213.90908078,0.0,24.9203635341,149.522181205,2.18831877882,0.0,2.18831877882
 05/07  11:00:00,211.111745778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959801808,0.0,2.18959801808
 05/07  12:00:00,211.111745713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963173399,0.0,2.18963173399
 05/07  13:00:00,211.113049838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299268862,0.0,4.36299268862
 05/07  14:00:00,283.443695222,3.50499975627,55.568383613,0.0,24.9203635341,149.522181205,2.18969089916,0.0,2.18969089916
 05/07  15:00:00,574.96829007,18.5095040613,272.177428196,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  16:00:00,572.364808369,14.6307869306,227.551769068,0.0,24.9203635341,149.522181205,2.18834748926,0.0,2.18834748926
 05/07  17:00:00,445.463642065,7.5453938144,114.454963735,0.0,24.9203635341,149.522181205,2.1883400704,0.0,2.1883400704
 05/07  18:00:00,514.09656197,11.3180907216,168.386262837,0.0,24.9203635341,149.522181205,2.1882701516,0.0,2.1882701516
 05/07  19:00:00,297.852865186,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  20:00:00,323.483865875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830447448,0.0,2.18830447448
 05/07  21:00:00,299.040773545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008965591,0.0,2.19008965591
 05/07  22:00:00,274.595074716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832190546,0.0,2.18832190546
 05/07  23:00:00,250.150678614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825183507,0.0,2.18825183507
 05/07  24:00:00,237.928480418,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/08  01:00:00,287.7696413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889373505,0.0,2.18889373505
 05/08  02:00:00,287.76964143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891806261,0.0,2.18891806261
 05/08  03:00:00,287.769641473,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889422712,0.0,2.1889422712
 05/08  04:00:00,299.991839227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896638704,0.0,2.18896638704
 05/08  05:00:00,340.814234057,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088805011,0.0,2.19088805011
 05/08  06:00:00,780.191159751,28.8856809326,329.30659826,0.0,49.8407270682,199.362908273,4.95734523518,2.76704325915,2.19030197603
 05/08  07:00:00,901.988791918,25.8360691809,328.986821918,0.0,149.522181205,199.362908273,11.9784840311,5.42462538827,6.55385864282
 05/08  08:00:00,1464.1114048,25.8681505999,339.523400908,0.0,448.566543614,448.566543614,13.14948328,0.0,13.14948328
 05/08  09:00:00,1451.51283853,26.7771183338,359.549315709,0.0,448.566543614,448.566543614,10.975832392,0.0,10.975832392
 05/08  10:00:00,1412.75461674,27.8447752955,367.951170566,0.0,448.566543614,448.566543614,13.1693129784,0.0,13.1693129784
 05/08  11:00:00,1409.63142579,28.7160799626,364.730508965,0.0,448.566543614,448.566543614,15.3965332663,0.0,15.3965332663
 05/08  12:00:00,1364.5550689,27.3304366929,369.345445086,0.0,448.566543614,398.725816546,19.8526361912,0.0,19.8526361912
 05/08  13:00:00,1431.67741939,31.3265275871,382.34450909,0.0,448.566543614,448.566543614,17.6317461448,0.0,17.6317461448
 05/08  14:00:00,1427.83918728,32.2089823104,377.636547587,0.0,448.566543614,448.566543614,10.9597134933,0.0,10.9597134933
 05/08  15:00:00,1430.7914576,34.1688614885,378.625335432,0.0,448.566543614,448.566543614,10.9557844975,0.0,10.9557844975
 05/08  16:00:00,1475.88329427,35.980759884,373.011701294,0.0,448.566543614,448.566543614,15.3828146907,0.0,15.3828146907
 05/08  17:00:00,1370.59365105,31.669533471,384.896697144,0.0,348.885089477,398.725816546,8.75067510209,0.0,8.75067510209
 05/08  18:00:00,1154.72702813,26.703660945,374.006235742,0.0,249.203635341,299.044362409,6.55852693401,0.0,6.55852693401
 05/08  19:00:00,1131.59958372,25.9636353085,353.510257961,0.0,249.203635341,299.044362409,4.3706201912,0.0,4.3706201912
 05/08  20:00:00,996.395171998,25.8360691809,343.53642486,0.0,149.522181205,249.203635341,6.54976212338,0.0,6.54976212338
 05/08  21:00:00,970.373861616,25.8360691809,341.992663072,0.0,149.522181205,249.203635341,2.43997106632,0.2490582422,2.19091282412
 05/08  22:00:00,349.356598226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894420052,0.0,2.18894420052
 05/08  23:00:00,299.991839217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896733304,0.0,2.18896733304
 05/08  24:00:00,287.769641494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899125184,0.0,2.18899125184
 05/09  01:00:00,287.769640201,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890120284,0.0,2.1890120284
 05/09  02:00:00,287.769640018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878068386,0.0,2.18878068386
 05/09  03:00:00,287.769639735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880281089,0.0,2.18880281089
 05/09  04:00:00,299.991837486,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  05:00:00,340.814232994,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183434894,0.0,4.36183434894
 05/09  06:00:00,767.195766525,29.2187259108,320.805447239,0.0,49.8407270682,199.362908273,7.47008206369,5.27975522844,2.19032683526
 05/09  07:00:00,874.722160642,25.8360691809,307.671456715,0.0,149.522181205,199.362908273,8.45515734507,1.90071298211,6.55444436296
 05/09  08:00:00,1442.89131155,26.8144149566,321.164520417,0.0,448.566543614,448.566543614,10.9640252724,0.0,10.9640252724
 05/09  09:00:00,1451.08609842,28.5045241708,356.724441806,0.0,448.566543614,448.566543614,13.1627310959,0.0,13.1627310959
 05/09  10:00:00,1426.76738974,29.7941903194,378.973341434,0.0,448.566543614,448.566543614,13.1648422633,0.0,13.1648422633
 05/09  11:00:00,1420.94374392,31.4054880927,371.534921223,0.0,448.566543614,448.566543614,15.3955328492,0.0,15.3955328492
 05/09  12:00:00,1376.61597903,29.2778351629,379.171201086,0.0,448.566543614,398.725816546,17.6472121369,0.0,17.6472121369
 05/09  13:00:00,1414.19044601,33.5230979533,362.660979601,0.0,448.566543614,448.566543614,17.633301522,0.0,17.633301522
 05/09  14:00:00,1408.82934647,34.6802256527,356.151436376,0.0,448.566543614,448.566543614,13.147331674,0.0,13.147331674
 05/09  15:00:00,1406.05824107,36.5922788258,351.468709587,0.0,448.566543614,448.566543614,10.9562439649,0.0,10.9562439649
 05/09  16:00:00,1450.96423102,37.1949882092,346.878426186,0.0,448.566543614,448.566543614,13.1860408941,0.0,13.1860408941
 05/09  17:00:00,1346.74597278,30.8037227954,361.914829917,0.0,348.885089477,398.725816546,8.74981879571,0.0,8.74981879571
 05/09  18:00:00,1171.21450052,26.2134400375,390.338720656,0.0,249.203635341,299.044362409,8.73736304344,0.0,8.73736304344
 05/09  19:00:00,1164.37069674,26.0068565725,382.517500987,0.0,249.203635341,299.044362409,4.37107887113,0.0,4.37107887113
 05/09  20:00:00,1036.91030642,25.8360691809,379.118212101,0.0,149.522181205,249.203635341,6.54964438677,0.0,6.54964438677
 05/09  21:00:00,1000.44179224,25.8360691809,368.665245769,0.0,149.522181205,249.203635341,2.1908687789,0.0,2.1908687789
 05/09  22:00:00,349.356597024,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889056038,0.0,2.18889056038
 05/09  23:00:00,299.991837709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891234497,0.0,2.18891234497
 05/09  24:00:00,287.769639736,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/10  01:00:00,287.76963852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893206623,0.0,2.18893206623
 05/10  02:00:00,287.769638772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895189361,0.0,2.18895189361
 05/10  03:00:00,287.769638937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897160513,0.0,2.18897160513
 05/10  04:00:00,299.991836811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899122761,0.0,2.18899122761
 05/10  05:00:00,340.814230099,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077161141,0.0,2.19077161141
 05/10  06:00:00,794.731507783,29.5569837422,340.897990312,0.0,49.8407270682,199.362908273,2.68274323502,0.492514850845,2.19022838417
 05/10  07:00:00,907.328691696,25.8360691809,333.239495691,0.0,149.522181205,199.362908273,8.5860611968,2.03149424065,6.55456695615
 05/10  08:00:00,1456.06055636,27.4266894146,332.181535098,0.0,448.566543614,448.566543614,13.1505400466,0.0,13.1505400466
 05/10  09:00:00,1422.60075817,29.0443864007,333.770733717,0.0,448.566543614,448.566543614,10.9714085735,0.0,10.9714085735
 05/10  10:00:00,1377.70997861,30.3565266711,336.152693399,0.0,448.566543614,448.566543614,13.1700541599,0.0,13.1700541599
 05/10  11:00:00,1380.88655851,31.6522674547,338.079621297,0.0,448.566543614,448.566543614,15.3970071888,0.0,15.3970071888
 05/10  12:00:00,1337.75450509,29.3215893189,344.577689732,0.0,448.566543614,398.725816546,19.852721992,0.0,19.852721992
 05/10  13:00:00,1399.54169016,33.3570334404,352.203459102,0.0,448.566543614,448.566543614,17.6299446246,0.0,17.6299446246
 05/10  14:00:00,1408.34335697,34.1835763978,358.377018461,0.0,448.566543614,448.566543614,10.9580527466,0.0,10.9580527466
 05/10  15:00:00,1427.4803982,36.514470257,373.182968629,0.0,448.566543614,448.566543614,10.9555686599,0.0,10.9555686599
 05/10  16:00:00,1481.89270433,37.814743776,377.291461123,0.0,448.566543614,448.566543614,15.3821502182,0.0,15.3821502182
 05/10  17:00:00,1341.7184508,31.4063759599,360.348892187,0.0,348.885089477,398.725816546,8.75032185756,0.0,8.75032185756
 05/10  18:00:00,1104.73740007,26.1238414526,332.618118735,0.0,249.203635341,299.044362409,6.55823889433,0.0,6.55823889433
 05/10  19:00:00,1091.63749995,26.0174526284,321.168119055,0.0,249.203635341,299.044362409,4.37043022166,0.0,4.37043022166
 05/10  20:00:00,960.044219338,25.8360691809,314.923386023,0.0,149.522181205,249.203635341,6.54942901799,0.0,6.54942901799
 05/10  21:00:00,934.548682158,25.8360691809,313.876367639,0.0,149.522181205,249.203635341,2.5237712125,0.33296204019,2.19080917231
 05/10  22:00:00,349.356595693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896841395,0.0,2.18896841395
 05/10  23:00:00,299.991836634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886067074,0.0,2.18886067074
 05/10  24:00:00,287.769638865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888023682,0.0,2.18888023682
 05/11  01:00:00,287.769637516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889667628,0.0,2.18889667628
 05/11  02:00:00,287.769637334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891424893,0.0,2.18891424893
 05/11  03:00:00,287.769637162,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  04:00:00,299.991835033,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889317275,0.0,2.1889317275
 05/11  05:00:00,340.814228964,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156066573,0.0,4.36156066573
 05/11  06:00:00,376.327903764,29.3372204667,0.0,0.0,49.8407270682,199.362908273,11.1200517836,8.92986662443,2.1901851592
 05/11  07:00:00,496.959859869,25.8360691809,0.0,0.0,149.522181205,199.362908273,18.339065546,11.7851485346,6.55391701134
 05/11  08:00:00,1119.12464771,27.3590985376,30.0130587902,0.0,448.566543614,448.566543614,11.1017308034,0.138853931082,10.9628768724
 05/11  09:00:00,1284.78229002,29.6379636141,203.077048846,0.0,448.566543614,448.566543614,13.161180682,0.0,13.161180682
 05/11  10:00:00,1327.81889343,30.576054129,288.839755747,0.0,448.566543614,448.566543614,13.1631078028,0.0,13.1631078028
 05/11  11:00:00,1354.24446881,31.013362653,311.866452222,0.0,448.566543614,448.566543614,15.3952053598,0.0,15.3952053598
 05/11  12:00:00,1318.49976461,28.7711377377,327.239552153,0.0,448.566543614,398.725816546,17.6465715748,0.0,17.6465715748
 05/11  13:00:00,1376.30877834,32.8094006704,328.920270663,0.0,448.566543614,448.566543614,17.62982383,0.0,17.62982383
 05/11  14:00:00,1353.53005716,33.3815797439,308.642131273,0.0,448.566543614,448.566543614,10.957955046,0.0,10.957955046
 05/11  15:00:00,1341.48622733,35.4440339733,296.111191217,0.0,448.566543614,448.566543614,10.955482344,0.0,10.955482344
 05/11  16:00:00,1410.80912426,36.9384139505,309.747462634,0.0,448.566543614,448.566543614,15.3800017739,0.0,15.3800017739
 05/11  17:00:00,1283.42892775,31.5599285765,301.390503434,0.0,348.885089477,398.725816546,8.75021633598,0.0,8.75021633598
 05/11  18:00:00,1057.12845059,26.5113483692,286.245810959,0.0,249.203635341,299.044362409,6.55702074071,0.0,6.55702074071
 05/11  19:00:00,1047.92321178,25.9805396629,276.842526087,0.0,249.203635341,299.044362409,6.54604447672,0.0,6.54604447672
 05/11  20:00:00,907.488229801,25.8360691809,262.365141685,0.0,149.522181205,249.203635341,4.37384104777,0.0,4.37384104777
 05/11  21:00:00,849.206746071,25.8360691809,229.780508776,0.0,149.522181205,249.203635341,4.47174352096,0.110020085754,4.3617234352
 05/11  22:00:00,349.3565941,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/11  23:00:00,299.99183509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889754435,0.0,2.18889754435
 05/11  24:00:00,287.769637527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891485572,0.0,2.18891485572
 05/12  01:00:00,287.769636399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892958536,0.0,2.18892958536
 05/12  02:00:00,287.769636453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894493339,0.0,2.18894493339
 05/12  03:00:00,287.769636402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896018059,0.0,2.18896018059
 05/12  04:00:00,299.991834041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897535097,0.0,2.18897535097
 05/12  05:00:00,340.814226327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062354595,0.0,2.19062354595
 05/12  06:00:00,376.293041019,29.2946230055,0.0,0.0,49.8407270682,199.362908273,21.8602179409,19.6701857851,2.19003215587
 05/12  07:00:00,496.965389016,25.8360691809,0.0,0.0,149.522181205,199.362908273,26.0250359393,19.4712948413,6.55374109806
 05/12  08:00:00,1224.35374333,28.3999559052,120.622401628,0.0,448.566543614,448.566543614,11.4152597177,0.453608112611,10.9616516051
 05/12  09:00:00,1355.16649151,30.754340995,269.288736673,0.0,448.566543614,448.566543614,13.164063475,0.0,13.164063475
 05/12  10:00:00,1356.9548231,31.5509019411,310.730616863,0.0,448.566543614,448.566543614,13.1658533416,0.0,13.1658533416
 05/12  11:00:00,1405.46114085,32.3816095601,355.076232463,0.0,448.566543614,448.566543614,15.3961363344,0.0,15.3961363344
 05/12  12:00:00,1357.71458635,29.6496836827,359.898000823,0.0,448.566543614,398.725816546,17.6472834129,0.0,17.6472834129
 05/12  13:00:00,1392.89676333,34.547036403,340.343398638,0.0,448.566543614,448.566543614,19.7925831061,0.0,19.7925831061
 05/12  14:00:00,1390.9134528,35.9964533853,336.919341474,0.0,448.566543614,448.566543614,11.0000785517,0.0,11.0000785517
 05/12  15:00:00,1387.15833134,38.7422312201,330.418872377,0.0,448.566543614,448.566543614,10.9557806322,0.0,10.9557806322
 05/12  16:00:00,1435.02524183,41.1610840208,326.973375092,0.0,448.566543614,448.566543614,13.1850343028,0.0,13.1850343028
 05/12  17:00:00,1327.54744414,35.7096675475,337.810375383,0.0,348.885089477,398.725816546,8.74921889757,0.0,8.74921889757
 05/12  18:00:00,1137.07973942,28.3228861245,354.094530216,0.0,249.203635341,299.044362409,6.55803002176,0.0,6.55803002176
 05/12  19:00:00,1119.61000127,26.3919797746,339.333627393,0.0,249.203635341,299.044362409,6.54634392904,0.0,6.54634392904
 05/12  20:00:00,959.998186765,25.8393182502,307.85998423,0.0,149.522181205,249.203635341,4.37292461082,0.0,4.37292461082
 05/12  21:00:00,883.812657737,25.8360691809,259.864323229,0.0,149.522181205,249.203635341,4.36161005066,0.0,4.36161005066
 05/12  22:00:00,349.356593164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897074866,0.0,2.18897074866
 05/12  23:00:00,299.991833784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/12  24:00:00,287.769635963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898575794,0.0,2.18898575794
 05/13  01:00:00,237.928907894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874643153,0.0,2.18874643153
 05/13  02:00:00,237.92890805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875981336,0.0,2.18875981336
 05/13  03:00:00,237.928908113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877308159,0.0,2.18877308159
 05/13  04:00:00,250.151105876,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887862646,0.0,2.1887862646
 05/13  05:00:00,266.053133397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093487939,0.0,2.19093487939
 05/13  06:00:00,375.926862151,28.9173599068,0.0,0.0,49.8407270682,199.362908273,37.2661387759,35.0759651766,2.19017359934
 05/13  07:00:00,397.28939522,25.8360691809,0.0,0.0,49.8407270682,199.362908273,36.2470917931,31.8815773861,4.36551440703
 05/13  08:00:00,838.433772287,26.2224626567,124.848718968,0.0,249.203635341,249.203635341,12.4086505863,8.03796967789,4.37068090839
 05/13  09:00:00,956.469361106,26.687812036,270.311516737,0.0,249.203635341,249.203635341,10.4007341249,1.66395559823,8.73677852666
 05/13  10:00:00,953.758009268,26.4810888792,310.628344687,0.0,249.203635341,249.203635341,7.28432170123,0.731546004515,6.55277569672
 05/13  11:00:00,985.274835498,25.8910944175,341.549542198,0.0,249.203635341,249.203635341,6.63401170272,0.0719555702973,6.56205613242
 05/13  12:00:00,1005.38107545,25.8360691809,360.279234234,0.0,249.203635341,249.203635341,6.55489599586,0.0,6.55489599586
 05/13  13:00:00,993.384634032,25.8360691809,348.357048384,0.0,249.203635341,249.203635341,6.55307452631,0.0,6.55307452631
 05/13  14:00:00,728.111206247,25.8360691809,332.922083225,0.0,74.7610906023,174.442544739,4.3708838681,0.0,4.3708838681
 05/13  15:00:00,727.832856725,25.8525454875,333.509560569,0.0,74.7610906023,174.442544739,4.36848272549,0.0,4.36848272549
 05/13  16:00:00,795.743595523,26.4123257769,350.662673545,0.0,74.7610906023,174.442544739,6.54415245124,0.0,6.54415245124
 05/13  17:00:00,772.87274865,26.3562733512,365.665673691,0.0,24.9203635341,149.522181205,2.19025561092,0.0,2.19025561092
 05/13  18:00:00,519.697189456,9.82956210298,169.702980322,0.0,24.9203635341,149.522181205,2.19026855304,0.0,2.19026855304
 05/13  19:00:00,297.85415832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014038828,0.0,2.19014038828
 05/13  20:00:00,323.485158642,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008281454,0.0,2.19008281454
 05/13  21:00:00,299.041629796,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266286579,0.0,4.36266286579
 05/13  22:00:00,274.595501338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875232203,0.0,2.18875232203
 05/13  23:00:00,250.151105426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876536349,0.0,2.18876536349
 05/13  24:00:00,237.928907581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  01:00:00,237.928473926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832045384,0.0,2.18832045384
 05/14  02:00:00,237.928474203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882366137,0.0,2.1882366137
 05/14  03:00:00,237.928473623,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881526231,0.0,2.1881526231
 05/14  04:00:00,250.150671258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,266.052699111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019126183,0.0,2.19019126183
 05/14  06:00:00,272.221858576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813950962,0.0,2.18813950962
 05/14  07:00:00,296.666254546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826424499,0.0,2.18826424499
 05/14  08:00:00,359.34008486,3.43807546853,47.7615510578,0.0,24.9203635341,149.522181205,2.18830528875,0.0,2.18830528875
 05/14  09:00:00,578.790563261,16.2993345316,239.47916651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,400.686497577,8.6917775047,134.256404155,0.0,24.9203635341,149.522181205,2.18830436167,0.0,2.18830436167
 05/14  11:00:00,211.111735172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959930229,0.0,2.18959930229
 05/14  12:00:00,211.111735167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961814615,0.0,2.18961814615
 05/14  13:00:00,211.11303367,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159639615,0.0,2.19159639615
 05/14  14:00:00,211.111735187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955051807,0.0,2.18955051807
 05/14  15:00:00,574.750732934,18.8122955372,270.719025048,0.0,24.9203635341,149.522181205,2.18828453508,0.0,2.18828453508
 05/14  16:00:00,589.488428967,16.6976517492,236.598768733,0.0,24.9203635341,149.522181205,2.18793262682,0.0,2.18793262682
 05/14  17:00:00,662.612742118,20.0862170142,265.678114742,0.0,24.9203635341,149.522181205,2.18789069684,0.0,2.18789069684
 05/14  18:00:00,586.386254014,14.7379732408,202.652001279,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,313.994746426,0.334621438666,5.24323002047,0.0,24.9203635341,149.522181205,2.18831072651,0.0,2.18831072651
 05/14  20:00:00,323.483858882,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883213059,0.0,2.1883213059
 05/14  21:00:00,299.04076129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999442274,0.0,2.18999442274
 05/14  22:00:00,274.595067294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830754709,0.0,2.18830754709
 05/14  23:00:00,250.150671025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928473969,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882232601,0.0,2.1882232601
 05/15  01:00:00,287.769632671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893001066,0.0,2.18893001066
 05/15  02:00:00,287.76963261,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889387126,0.0,2.1889387126
 05/15  03:00:00,287.769632427,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889473264,0.0,2.1889473264
 05/15  04:00:00,299.991829967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/15  05:00:00,340.814220502,0.0,0.0,0.0,49.8407270682,199.362908273,4.36166415695,0.0,4.36166415695
 05/15  06:00:00,375.430066836,28.4176976665,0.0,0.0,49.8407270682,199.362908273,41.2669596225,39.0768806733,2.19007894919
 05/15  07:00:00,496.981335811,25.8360691809,0.0,0.0,149.522181205,199.362908273,48.2159281403,41.6614989212,6.55442921912
 05/15  08:00:00,1045.20719334,25.8360691809,0.0,0.0,448.566543614,448.566543614,12.2393054299,1.27606835433,10.9632370755
 05/15  09:00:00,1247.97227766,26.1841939834,179.920441715,0.0,448.566543614,448.566543614,13.3021400147,0.140948008274,13.1611920064
 05/15  10:00:00,1342.67741107,27.0412301995,304.278931981,0.0,448.566543614,448.566543614,13.1627431292,0.0,13.1627431292
 05/15  11:00:00,1345.03107635,27.8213621717,303.186986708,0.0,448.566543614,448.566543614,15.3940950576,0.0,15.3940950576
 05/15  12:00:00,1309.73284514,26.2931123182,318.760337545,0.0,448.566543614,398.725816546,17.6443489686,0.0,17.6443489686
 05/15  13:00:00,1363.54035609,29.3634787669,322.199842253,0.0,448.566543614,448.566543614,17.6296765416,0.0,17.6296765416
 05/15  14:00:00,1394.05322628,30.0141531286,348.474430856,0.0,448.566543614,448.566543614,10.9578200136,0.0,10.9578200136
 05/15  15:00:00,1415.90805557,31.8913498416,366.464021954,0.0,448.566543614,448.566543614,10.9550606404,0.0,10.9550606404
 05/15  16:00:00,1470.11497723,32.8679211969,370.76144448,0.0,448.566543614,448.566543614,15.3805942948,0.0,15.3805942948
 05/15  17:00:00,1337.0486408,28.0191500531,358.207469817,0.0,348.885089477,398.725816546,8.74949166719,0.0,8.74949166719
 05/15  18:00:00,1116.63110266,25.8360691809,341.37535177,0.0,249.203635341,299.044362409,6.55843274732,0.0,6.55843274732
 05/15  19:00:00,1106.27714152,25.8360691809,332.514875817,0.0,249.203635341,299.044362409,4.37055361166,0.0,4.37055361166
 05/15  20:00:00,968.793707311,25.8360691809,322.216236884,0.0,149.522181205,249.203635341,6.67273681038,0.123240744337,6.54949606604
 05/15  21:00:00,864.133549032,25.8360691809,246.095760226,0.0,149.522181205,249.203635341,5.18521901877,2.99437039549,2.19084862328
 05/15  22:00:00,349.356589415,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888412363,0.0,2.18888412363
 05/15  23:00:00,299.991830378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889174607,0.0,2.18889174607
 05/15  24:00:00,287.769632627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890019641,0.0,2.18890019641
 05/16  01:00:00,287.769631289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890557116,0.0,2.18890557116
 05/16  02:00:00,287.769631094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891208446,0.0,2.18891208446
 05/16  03:00:00,287.769630872,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  04:00:00,299.991828734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891851745,0.0,2.18891851745
 05/16  05:00:00,340.814219084,0.0,0.0,0.0,49.8407270682,199.362908273,4.36147598784,0.0,4.36147598784
 05/16  06:00:00,501.133070936,28.961452025,71.351205277,0.0,49.8407270682,199.362908273,10.9057960081,8.71566695861,2.19012904949
 05/16  07:00:00,658.712890527,25.8360691809,96.2275267724,0.0,149.522181205,199.362908273,17.866448431,11.3129438508,6.55350458019
 05/16  08:00:00,1310.1558253,26.4511779015,194.59736083,0.0,448.566543614,448.566543614,11.1640967967,0.200954049893,10.9631427468
 05/16  09:00:00,1325.7855437,28.3879005582,242.412639711,0.0,448.566543614,448.566543614,13.1590941729,0.0,13.1590941729
 05/16  10:00:00,1323.1457001,29.2888161303,283.121317573,0.0,448.566543614,448.566543614,13.1605747218,0.0,13.1605747218
 05/16  11:00:00,1328.04173532,29.3817578834,288.181744003,0.0,448.566543614,448.566543614,15.3934214634,0.0,15.3934214634
 05/16  12:00:00,1277.06719191,27.4111407119,287.816064669,0.0,448.566543614,398.725816546,17.6435772921,0.0,17.6435772921
 05/16  13:00:00,1341.14975395,30.806311081,296.685674425,0.0,448.566543614,448.566543614,17.6284196334,0.0,17.6284196334
 05/16  14:00:00,1345.91161146,31.5047148195,300.852339785,0.0,448.566543614,448.566543614,10.9572044709,0.0,10.9572044709
 05/16  15:00:00,1343.15148163,33.0788941404,299.009327337,0.0,448.566543614,448.566543614,10.9543506934,0.0,10.9543506934
 05/16  16:00:00,1397.55139733,34.2592715704,304.624157404,0.0,448.566543614,448.566543614,15.3813659911,0.0,15.3813659911
 05/16  17:00:00,1276.74007316,30.5952015451,299.952225612,0.0,348.885089477,398.725816546,8.748813418,0.0,8.748813418
 05/16  18:00:00,1062.83347189,26.3220390268,289.38767017,0.0,249.203635341,299.044362409,6.55703566235,0.0,6.55703566235
 05/16  19:00:00,1055.08203118,25.8713832358,282.749487836,0.0,249.203635341,299.044362409,4.37032461339,0.0,4.37032461339
 05/16  20:00:00,913.015578542,25.8360691809,265.892905706,0.0,149.522181205,249.203635341,6.54964827175,0.0,6.54964827175
 05/16  21:00:00,887.24067053,25.8360691809,264.567961897,0.0,149.522181205,249.203635341,2.28881477263,0.0980461671861,2.19076860544
 05/16  22:00:00,349.356588354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892479595,0.0,2.18892479595
 05/16  23:00:00,299.991829173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893102924,0.0,2.18893102924
 05/16  24:00:00,287.769631175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893725606,0.0,2.18893725606
 05/17  01:00:00,287.769629641,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  02:00:00,287.769629664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893987727,0.0,2.18893987727
 05/17  03:00:00,287.769629951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894415013,0.0,2.18894415013
 05/17  04:00:00,299.991827933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894835032,0.0,2.18894835032
 05/17  05:00:00,340.814216432,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094598721,0.0,2.19094598721
 05/17  06:00:00,482.740403785,29.141564721,62.540296133,0.0,49.8407270682,199.362908273,10.9506790676,6.5904349377,4.36024412995
 05/17  07:00:00,765.771680607,25.8360691809,199.65329935,0.0,149.522181205,199.362908273,10.955070958,6.57862339166,4.3764475663
 05/17  08:00:00,1379.28881687,27.1856462777,260.843592097,0.0,448.566543614,448.566543614,13.1887709708,0.0389943471744,13.1497766236
 05/17  09:00:00,1379.18084348,29.8484719028,289.177478387,0.0,448.566543614,448.566543614,10.9701947093,0.0,10.9701947093
 05/17  10:00:00,1349.44431881,30.5414157629,307.356089425,0.0,448.566543614,448.566543614,13.1679154145,0.0,13.1679154145
 05/17  11:00:00,1356.99857986,30.2694698335,314.556052589,0.0,448.566543614,448.566543614,15.39339125,0.0,15.39339125
 05/17  12:00:00,1305.40078271,27.9399010248,314.374789334,0.0,448.566543614,398.725816546,19.8487373005,0.0,19.8487373005
 05/17  13:00:00,1372.48564594,31.8102778783,328.32427704,0.0,448.566543614,448.566543614,17.6279525123,0.0,17.6279525123
 05/17  14:00:00,1372.37506718,32.5243993147,328.77863498,0.0,448.566543614,448.566543614,10.9584794694,0.0,10.9584794694
 05/17  15:00:00,1374.84740714,34.488424277,329.362704693,0.0,448.566543614,448.566543614,10.9539606981,0.0,10.9539606981
 05/17  16:00:00,1431.49148305,36.1520046049,335.79197234,0.0,448.566543614,448.566543614,13.1839138877,0.0,13.1839138877
 05/17  17:00:00,1304.13038103,31.0234353312,328.084090646,0.0,348.885089477,398.725816546,8.74857209962,0.0,8.74857209962
 05/17  18:00:00,1088.85031128,26.3543378188,319.525837784,0.0,249.203635341,299.044362409,6.55747703954,0.0,6.55747703954
 05/17  19:00:00,1078.34017667,25.977940414,310.317979287,0.0,249.203635341,299.044362409,6.54577033855,0.0,6.54577033855
