Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/17  20:00:00,881.627985967,25.8360691809,239.567010418,0.0,149.522181205,249.203635341,4.37324501538,0.0,4.37324501538
 05/17  21:00:00,723.162665321,25.8360691809,108.64079012,0.0,149.522181205,249.203635341,4.90225167714,0.540682757581,4.36156891956
 05/17  22:00:00,349.356586615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875661764,0.0,2.18875661764
 05/17  23:00:00,299.99182744,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  24:00:00,287.769629885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876084313,0.0,2.18876084313
 05/18  01:00:00,287.769628824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876280427,0.0,2.18876280427
 05/18  02:00:00,287.769628919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876514739,0.0,2.18876514739
 05/18  03:00:00,287.769628894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876740068,0.0,2.18876740068
 05/18  04:00:00,299.991826543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876958899,0.0,2.18876958899
 05/18  05:00:00,340.814214074,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064035335,0.0,2.19064035335
 05/18  06:00:00,376.046496549,29.0435391508,0.0,0.0,49.8407270682,199.362908273,28.2092731388,26.0192328311,2.19004030771
 05/18  07:00:00,578.609888417,25.8360691809,28.744121557,0.0,149.522181205,199.362908273,28.216554827,21.6635199151,6.55303491189
 05/18  08:00:00,1323.8618764,27.5710383448,208.349535169,0.0,448.566543614,448.566543614,11.9564594765,0.996009675304,10.9604498012
 05/18  09:00:00,1387.13941044,29.7626402101,301.686930198,0.0,448.566543614,448.566543614,13.3059905303,0.144001970689,13.1619885596
 05/18  10:00:00,1369.60060928,30.1833073789,327.807002223,0.0,448.566543614,448.566543614,13.1632409783,0.0,13.1632409783
 05/18  11:00:00,1405.25885587,30.0159724893,358.112016681,0.0,448.566543614,448.566543614,15.3941835414,0.0,15.3941835414
 05/18  12:00:00,1373.29572118,27.7622633166,377.36664628,0.0,448.566543614,398.725816546,17.6437437548,0.0,17.6437437548
 05/18  13:00:00,1434.16115712,31.4713849084,384.683525463,0.0,448.566543614,448.566543614,17.6260312026,0.0,17.6260312026
 05/18  14:00:00,1434.94028175,32.4271426184,384.515527251,0.0,448.566543614,448.566543614,10.9572295601,0.0,10.9572295601
 05/18  15:00:00,1433.92643038,34.2878485437,381.712069607,0.0,448.566543614,448.566543614,10.9542941986,0.0,10.9542941986
 05/18  16:00:00,1478.38611936,35.8990660988,375.987521875,0.0,448.566543614,448.566543614,15.3793154893,0.0,15.3793154893
 05/18  17:00:00,1350.94982377,31.4421938655,367.297960265,0.0,348.885089477,398.725816546,8.74978285069,0.0,8.74978285069
 05/18  18:00:00,1127.06966248,26.5925225649,350.137111465,0.0,249.203635341,299.044362409,6.55773381918,0.0,6.55773381918
 05/18  19:00:00,1111.73164935,25.9343774324,336.439565419,0.0,249.203635341,299.044362409,4.37078204017,0.0,4.37078204017
 05/18  20:00:00,982.697231166,25.8360691809,332.189083894,0.0,149.522181205,249.203635341,6.54951005666,0.0,6.54951005666
 05/18  21:00:00,878.124358973,25.8360691809,258.90934491,0.0,149.522181205,249.203635341,2.19060568457,0.0,2.19060568457
 05/18  22:00:00,349.356585741,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889384951,0.0,2.18889384951
 05/18  23:00:00,299.991826629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889493081,0.0,2.18889493081
 05/18  24:00:00,287.769628766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889681198,0.0,2.18889681198
 05/19  01:00:00,287.769627305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889539338,0.0,2.18889539338
 05/19  02:00:00,287.769627084,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/19  03:00:00,287.769627167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889536664,0.0,2.18889536664
 05/19  04:00:00,299.991825256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889527143,0.0,2.18889527143
 05/19  05:00:00,340.814212706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19075302437,0.0,2.19075302437
 05/19  06:00:00,378.273947729,29.141974193,0.0587923209349,0.0,49.8407270682,199.362908273,31.348455272,26.988047433,4.36040783903
 05/19  07:00:00,623.166726109,25.8360691809,72.2038902763,0.0,149.522181205,199.362908273,27.6118582208,21.0593983124,6.55245990833
 05/19  08:00:00,1397.70029766,26.7803258492,280.893575333,0.0,448.566543614,448.566543614,11.2158451011,0.253563437088,10.962281664
 05/19  09:00:00,1420.55652137,28.930794049,330.571147737,0.0,448.566543614,448.566543614,10.967160783,0.0,10.967160783
 05/19  10:00:00,1413.14836375,30.0887411947,365.059867173,0.0,448.566543614,448.566543614,13.1682591025,0.0,13.1682591025
 05/19  11:00:00,1403.81627418,30.9904008451,354.822666825,0.0,448.566543614,448.566543614,15.3934064629,0.0,15.3934064629
 05/19  12:00:00,1363.79918553,28.874518426,366.757864654,0.0,448.566543614,398.725816546,19.8482411094,0.0,19.8482411094
 05/19  13:00:00,1412.57079256,33.1042732441,361.460286477,0.0,448.566543614,448.566543614,17.6272153758,0.0,17.6272153758
 05/19  14:00:00,1407.43954764,34.3787223957,355.063226029,0.0,448.566543614,448.566543614,10.9580439105,0.0,10.9580439105
 05/19  15:00:00,1400.95634742,36.2911011408,346.668076119,0.0,448.566543614,448.566543614,10.9534148842,0.0,10.9534148842
 05/19  16:00:00,1452.29256218,37.4860538512,347.915803445,0.0,448.566543614,448.566543614,13.1829549213,0.0,13.1829549213
 05/19  17:00:00,1366.48509862,30.1915228543,382.266219581,0.0,348.885089477,398.725816546,8.74936069149,0.0,8.74936069149
 05/19  18:00:00,1155.43641362,26.1297799554,374.644348189,0.0,249.203635341,299.044362409,6.55700702168,0.0,6.55700702168
 05/19  19:00:00,1151.33341944,25.9497148522,369.919562022,0.0,249.203635341,299.044362409,6.54597893521,0.0,6.54597893521
 05/19  20:00:00,1010.77698485,25.8360691809,356.415805855,0.0,149.522181205,249.203635341,4.37289287939,0.0,4.37289287939
 05/19  21:00:00,964.30261017,25.8360691809,338.406990648,0.0,149.522181205,249.203635341,4.3616145764,0.0,4.3616145764
 05/19  22:00:00,349.356584043,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/19  23:00:00,299.991825077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883916443,0.0,2.18883916443
 05/19  24:00:00,287.769627527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883895124,0.0,2.18883895124
 05/20  01:00:00,237.92889934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883623873,0.0,2.18883623873
 05/20  02:00:00,237.928899356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883415957,0.0,2.18883415957
 05/20  03:00:00,237.92889924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883200077,0.0,2.18883200077
 05/20  04:00:00,250.151096785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882978547,0.0,2.18882978547
 05/20  05:00:00,266.053119739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081989443,0.0,2.19081989443
 05/20  06:00:00,465.646035938,28.9181293309,38.943534565,0.0,49.8407270682,199.362908273,24.7938641308,22.6036904707,2.19017366007
 05/20  07:00:00,689.493646223,25.8360691809,223.790364604,0.0,49.8407270682,199.362908273,29.8660374759,25.5006080066,4.36542946931
 05/20  08:00:00,1040.5130135,25.8360691809,318.104502686,0.0,249.203635341,249.203635341,7.56366922376,3.19318456457,4.37048465918
 05/20  09:00:00,1040.43696009,25.8360691809,348.226317601,0.0,249.203635341,249.203635341,7.77532124542,1.21861536218,6.55670588323
 05/20  10:00:00,1016.04280048,25.8360691809,370.941069116,0.0,249.203635341,249.203635341,7.04852892868,0.495252782358,6.55327614632
 05/20  11:00:00,1031.52439546,25.8360691809,386.421194131,0.0,249.203635341,249.203635341,8.87896293799,0.138070814876,8.74089212311
 05/20  12:00:00,1037.71034597,25.8360691809,392.608539744,0.0,249.203635341,249.203635341,6.55502954994,0.0,6.55502954994
 05/20  13:00:00,1035.82593862,25.8360691809,390.724562911,0.0,249.203635341,249.203635341,6.55294156493,0.0,6.55294156493
 05/20  14:00:00,780.507441178,25.8360691809,384.611425542,0.0,74.7610906023,174.442544739,4.3704088068,0.0,4.3704088068
 05/20  15:00:00,782.046534348,25.8360691809,386.15138197,0.0,74.7610906023,174.442544739,4.36779157341,0.0,4.36779157341
 05/20  16:00:00,836.177238939,25.8360691809,391.392863888,0.0,74.7610906023,174.442544739,4.36943772477,0.0,4.36943772477
 05/20  17:00:00,778.987722956,25.8360691809,372.58468308,0.0,24.9203635341,149.522181205,2.21806607478,0.02803395844,2.19003211634
 05/20  18:00:00,296.667542355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023112838,0.0,2.19023112838
 05/20  19:00:00,289.31047994,0.0,0.0,0.0,24.9203635341,149.522181205,4.36037288471,0.0,4.36037288471
 05/20  20:00:00,323.485146397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007709002,0.0,2.19007709002
 05/20  21:00:00,299.041613005,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158094648,0.0,2.19158094648
 05/20  22:00:00,274.595492716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853625824,0.0,2.18853625824
 05/20  23:00:00,250.151097186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895553455,0.0,2.18895553455
 05/20  24:00:00,237.928899329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895304777,0.0,2.18895304777
 05/21  01:00:00,237.928466475,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  02:00:00,237.928466494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828149331,0.0,2.18828149331
 05/21  03:00:00,237.928467167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818365851,0.0,2.18818365851
 05/21  04:00:00,250.150664759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829203571,0.0,2.18829203571
 05/21  05:00:00,266.052686625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006201746,0.0,2.19006201746
 05/21  06:00:00,272.22185101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.666246753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824796667,0.0,2.18824796667
 05/21  08:00:00,296.666247397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814985459,0.0,2.18814985459
 05/21  09:00:00,259.999653667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825807218,0.0,2.18825807218
 05/21  10:00:00,450.782181328,10.3142264056,187.265469368,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,211.111724545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956007375,0.0,2.18956007375
 05/21  12:00:00,211.111724557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956326456,0.0,2.18956326456
 05/21  13:00:00,211.113018576,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242605889,0.0,4.36242605889
 05/21  14:00:00,211.111724436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946610212,0.0,2.18946610212
 05/21  15:00:00,457.977268189,10.3142264056,194.460556092,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.999653453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826656889,0.0,2.18826656889
 05/21  17:00:00,296.666247448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812627314,0.0,2.18812627314
 05/21  18:00:00,296.666247036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823453523,0.0,2.18823453523
 05/21  19:00:00,289.309184236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,323.48385172,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881363399,0.0,2.1881363399
 05/21  21:00:00,299.040748886,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006131382,0.0,2.19006131382
 05/21  22:00:00,274.595060714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809229099,0.0,2.18809229099
 05/21  23:00:00,250.150664568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820066177,0.0,2.18820066177
 05/21  24:00:00,237.928466347,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769623806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880016042,0.0,2.18880016042
 05/22  02:00:00,287.769623943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879384002,0.0,2.18879384002
 05/22  03:00:00,287.769623947,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887874419,0.0,2.1887874419
 05/22  04:00:00,299.991821612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878098975,0.0,2.18878098975
 05/22  05:00:00,332.270539493,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063213449,0.0,2.19063213449
 05/22  06:00:00,795.227760323,29.4307859173,344.336798454,0.0,49.8407270682,199.362908273,3.48061800071,1.29059149767,2.19002650304
 05/22  07:00:00,903.838060658,25.8360691809,330.523642391,0.0,149.522181205,199.362908273,9.44747979596,2.89511051704,6.55236927891
 05/22  08:00:00,1456.42109514,27.9215930246,332.002143864,0.0,448.566543614,448.566543614,10.9595695448,0.0,10.9595695448
 05/22  09:00:00,1431.20324112,29.3487509272,340.24913883,0.0,448.566543614,448.566543614,13.1605206956,0.0,13.1605206956
 05/22  10:00:00,1400.36452783,30.1153146418,354.972875987,0.0,448.566543614,448.566543614,13.1614288451,0.0,13.1614288451
 05/22  11:00:00,1413.96833256,31.0582861993,366.278965836,0.0,448.566543614,448.566543614,15.3934722561,0.0,15.3934722561
 05/22  12:00:00,1369.35950252,28.8597646502,372.489840525,0.0,448.566543614,398.725816546,17.6421522238,0.0,17.6421522238
 05/22  13:00:00,1432.58550876,32.6780388588,381.901277511,0.0,448.566543614,448.566543614,17.6261740579,0.0,17.6261740579
 05/22  14:00:00,1430.02665948,33.5178345635,379.148995466,0.0,448.566543614,448.566543614,10.9574022379,0.0,10.9574022379
 05/22  15:00:00,1424.85835299,34.0360476029,373.425970823,0.0,448.566543614,448.566543614,10.9541551395,0.0,10.9541551395
 05/22  16:00:00,1474.06339403,34.1670933459,373.890395231,0.0,448.566543614,448.566543614,13.1852632035,0.0,13.1852632035
 05/22  17:00:00,1347.4159623,29.8249125581,365.370148121,0.0,348.885089477,398.725816546,8.74948452245,0.0,8.74948452245
 05/22  18:00:00,1130.641776,25.9332921977,353.579599186,0.0,249.203635341,299.044362409,8.73676181783,0.0,8.73676181783
 05/22  19:00:00,1106.88864364,25.8360691809,339.84359151,0.0,249.203635341,299.044362409,4.37073164404,0.0,4.37073164404
 05/22  20:00:00,984.048590027,25.8360691809,333.331087436,0.0,149.522181205,249.203635341,4.41203368262,0.0392487039191,4.3727849787
 05/22  21:00:00,958.660420682,25.8360691809,332.390901623,0.0,149.522181205,249.203635341,4.80211617059,0.440576949395,4.3615392212
 05/22  22:00:00,349.356580661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892842243,0.0,2.18892842243
 05/22  23:00:00,299.99182123,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/22  24:00:00,287.769623443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892168805,0.0,2.18892168805
 05/23  01:00:00,287.769622501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891274852,0.0,2.18891274852
 05/23  02:00:00,287.769622684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890420167,0.0,2.18890420167
 05/23  03:00:00,287.769622737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889557758,0.0,2.18889557758
 05/23  04:00:00,299.991820453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888690033,0.0,2.18888690033
 05/23  05:00:00,332.270537364,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073342203,0.0,2.19073342203
 05/23  06:00:00,785.770214567,29.3606266331,332.936817433,0.0,49.8407270682,199.362908273,7.8148415408,5.62471531429,2.19012622651
 05/23  07:00:00,905.38631672,25.8360691809,331.613096192,0.0,149.522181205,199.362908273,18.0946639331,11.5420409742,6.55262295889
 05/23  08:00:00,1462.75130284,27.2947108778,338.01945157,0.0,448.566543614,448.566543614,10.9658804826,0.00600392669938,10.9598765559
 05/23  09:00:00,1435.03281049,28.6712648116,344.583749887,0.0,448.566543614,448.566543614,13.1607899977,0.0,13.1607899977
 05/23  10:00:00,1391.22343561,29.5350995912,348.351791814,0.0,448.566543614,448.566543614,13.1615933878,0.0,13.1615933878
 05/23  11:00:00,1391.55781729,30.4073450624,347.967251993,0.0,448.566543614,448.566543614,15.3924260225,0.0,15.3924260225
 05/23  12:00:00,1345.42986147,28.4898150071,351.985899403,0.0,448.566543614,398.725816546,17.6419569117,0.0,17.6419569117
 05/23  13:00:00,1411.3220912,32.6394848348,362.647752508,0.0,448.566543614,448.566543614,17.6258459319,0.0,17.6258459319
 05/23  14:00:00,1411.37636024,33.1351095587,363.055469082,0.0,448.566543614,448.566543614,10.9572082341,0.0,10.9572082341
 05/23  15:00:00,1402.43083918,32.592142423,356.049780895,0.0,448.566543614,448.566543614,10.9539047023,0.0,10.9539047023
 05/23  16:00:00,1447.5930779,32.6072908998,352.554000392,0.0,448.566543614,448.566543614,13.1848105085,0.0,13.1848105085
 05/23  17:00:00,1328.30557096,29.0262165,349.826087154,0.0,348.885089477,398.725816546,8.74921102061,0.0,8.74921102061
 05/23  18:00:00,1119.83741829,25.8489908555,344.141222424,0.0,249.203635341,299.044362409,8.73646739692,0.0,8.73646739692
 05/23  19:00:00,1107.54406092,25.8360691809,339.991907316,0.0,249.203635341,299.044362409,4.37058149899,0.0,4.37058149899
 05/23  20:00:00,988.199428153,25.8360691809,336.531732667,0.0,149.522181205,249.203635341,4.54870578284,0.17608229167,4.37262349117
 05/23  21:00:00,961.212611606,25.8360691809,334.614976393,0.0,149.522181205,249.203635341,10.4168164858,6.05543187263,4.36138461314
 05/23  22:00:00,349.356579271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885084193,0.0,2.18885084193
 05/23  23:00:00,299.991819947,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769622278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884204624,0.0,2.18884204624
 05/24  01:00:00,287.769621323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883106282,0.0,2.18883106282
 05/24  02:00:00,287.769621481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882047528,0.0,2.18882047528
 05/24  03:00:00,287.769621502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880981447,0.0,2.18880981447
 05/24  04:00:00,299.991819179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879910385,0.0,2.18879910385
 05/24  05:00:00,332.270535539,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064062155,0.0,2.19064062155
 05/24  06:00:00,800.368464904,29.3072840944,344.534195479,0.0,49.8407270682,199.362908273,13.0087585533,10.8187263396,2.19003221367
 05/24  07:00:00,915.111681858,25.8360691809,340.066173066,0.0,149.522181205,199.362908273,18.7343078169,12.1820124271,6.55229538986
 05/24  08:00:00,1463.64222037,27.0010233579,339.20716676,0.0,448.566543614,448.566543614,10.9874335982,0.0280237449954,10.9594098533
 05/24  09:00:00,1433.63640117,28.4050756615,343.577103124,0.0,448.566543614,448.566543614,13.1598722067,0.0,13.1598722067
 05/24  10:00:00,1388.60918115,29.3343063255,346.119144345,0.0,448.566543614,448.566543614,13.1606094367,0.0,13.1606094367
 05/24  11:00:00,1397.31465022,30.2174455385,352.433092436,0.0,448.566543614,448.566543614,15.3921543902,0.0,15.3921543902
 05/24  12:00:00,1351.5343633,28.1046352927,357.689364959,0.0,448.566543614,398.725816546,17.6402433582,0.0,17.6402433582
 05/24  13:00:00,1408.631961,31.5984340307,361.172687692,0.0,448.566543614,448.566543614,17.6239914246,0.0,17.6239914246
 05/24  14:00:00,1408.55304577,31.7900103556,361.497849817,0.0,448.566543614,448.566543614,10.956049386,0.0,10.956049386
 05/24  15:00:00,1401.12494606,31.9970074871,355.214851852,0.0,448.566543614,448.566543614,10.952712345,0.0,10.952712345
 05/24  16:00:00,1446.01498808,32.4260213971,351.326307436,0.0,448.566543614,448.566543614,13.1831999573,0.0,13.1831999573
 05/24  17:00:00,1326.39124638,28.804164691,348.214334587,0.0,348.885089477,398.725816546,8.74820806401,0.0,8.74820806401
 05/24  18:00:00,1114.58917164,25.8662425016,340.079761119,0.0,249.203635341,299.044362409,6.55711837386,0.0,6.55711837386
 05/24  19:00:00,1099.50088208,25.8360691809,333.370359118,0.0,249.203635341,299.044362409,6.54537757793,0.0,6.54537757793
 05/24  20:00:00,983.139057927,25.8360691809,332.393783514,0.0,149.522181205,249.203635341,4.56291274717,0.19004078659,4.37287196058
 05/24  21:00:00,960.009646123,25.8360691809,333.349887393,0.0,149.522181205,249.203635341,10.3494130175,5.98816404832,4.36124896918
 05/24  22:00:00,349.35657789,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/24  23:00:00,299.991818893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884280223,0.0,2.18884280223
 05/24  24:00:00,287.769621367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883191407,0.0,2.18883191407
 05/25  01:00:00,287.769620285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881859827,0.0,2.18881859827
 05/25  02:00:00,287.769620302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880591493,0.0,2.18880591493
 05/25  03:00:00,287.769620171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879316284,0.0,2.18879316284
 05/25  04:00:00,299.991817685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878036473,0.0,2.18878036473
 05/25  05:00:00,332.270533883,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074521564,0.0,2.19074521564
 05/25  06:00:00,793.193592321,29.2529165184,338.64125143,0.0,49.8407270682,199.362908273,14.1245857597,11.9344932421,2.19009251762
 05/25  07:00:00,914.223355057,25.8360691809,339.060911507,0.0,149.522181205,199.362908273,25.9507127111,19.3967269592,6.55398575185
 05/25  08:00:00,1467.54835144,26.8011887604,342.173553805,0.0,448.566543614,448.566543614,11.0992947762,0.138067492955,10.9612272833
 05/25  09:00:00,1441.13462274,28.14922003,349.918155404,0.0,448.566543614,448.566543614,13.1578599703,0.0,13.1578599703
 05/25  10:00:00,1396.02001954,28.8380259352,352.778638852,0.0,448.566543614,448.566543614,10.9689501767,0.0,10.9689501767
 05/25  11:00:00,1394.07926596,29.454466479,350.922695382,0.0,448.566543614,448.566543614,15.3916288815,0.0,15.3916288815
 05/25  12:00:00,1336.60868367,27.3226569046,345.91906207,0.0,448.566543614,398.725816546,19.8445525485,0.0,19.8445525485
 05/25  13:00:00,1390.25057097,30.2240419863,346.741248464,0.0,448.566543614,448.566543614,17.6253381329,0.0,17.6253381329
 05/25  14:00:00,1400.21106781,31.0030245671,354.227609399,0.0,448.566543614,448.566543614,10.9569445711,0.0,10.9569445711
 05/25  15:00:00,1408.2167446,31.4417706692,361.176515807,0.0,448.566543614,448.566543614,10.9534596285,0.0,10.9534596285
 05/25  16:00:00,1450.86517232,31.5164415796,356.290813539,0.0,448.566543614,448.566543614,13.180354925,0.0,13.180354925
 05/25  17:00:00,1331.56401782,28.1810867948,352.708082711,0.0,348.885089477,398.725816546,8.74870402861,0.0,8.74870402861
 05/25  18:00:00,1136.75153642,25.8360691809,357.819531553,0.0,249.203635341,299.044362409,6.55668827519,0.0,6.55668827519
 05/25  19:00:00,1128.04086265,25.8360691809,357.385948843,0.0,249.203635341,299.044362409,4.36996718672,0.0,4.36996718672
 05/25  20:00:00,1006.77349248,25.8360691809,352.293764059,0.0,149.522181205,249.203635341,10.1368588571,3.58745241958,6.54940643755
 05/25  21:00:00,981.726732884,25.8360691809,351.81221207,0.0,149.522181205,249.203635341,18.4265978865,16.2357464579,2.19085142858
 05/25  22:00:00,349.356577018,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889220178,0.0,2.18889220178
 05/25  23:00:00,299.991818048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887839538,0.0,2.18887839538
 05/25  24:00:00,287.769620291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886537257,0.0,2.18886537257
 05/26  01:00:00,287.769618965,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888494346,0.0,2.1888494346
 05/26  02:00:00,287.76961871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883460984,0.0,2.18883460984
 05/26  03:00:00,287.769618491,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991816445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881972632,0.0,2.18881972632
 05/26  05:00:00,332.270532603,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608877616,0.0,4.3608877616
 05/26  06:00:00,780.07886614,29.116136716,330.081683429,0.0,49.8407270682,199.362908273,22.0906383105,19.9006916631,2.18994664743
 05/26  07:00:00,897.499747089,25.8360691809,325.663753844,0.0,149.522181205,199.362908273,19.6611731653,13.1086884057,6.55248475958
 05/26  08:00:00,1447.29145773,26.6380437283,325.194305023,0.0,448.566543614,448.566543614,11.0665906462,0.105144404165,10.961446242
 05/26  09:00:00,1430.84391924,28.9755649429,339.325520523,0.0,448.566543614,448.566543614,10.9675379193,0.0,10.9675379193
 05/26  10:00:00,1410.9061126,30.2084585801,363.097714321,0.0,448.566543614,448.566543614,13.1659517206,0.0,13.1659517206
 05/26  11:00:00,1427.82484319,30.5208725962,379.30084131,0.0,448.566543614,448.566543614,15.3917560933,0.0,15.3917560933
 05/26  12:00:00,1375.81740898,28.1848697986,379.46583515,0.0,448.566543614,398.725816546,17.6415489237,0.0,17.6415489237
 05/26  13:00:00,1428.13913592,32.0396653467,378.093332143,0.0,448.566543614,448.566543614,17.625213569,0.0,17.625213569
 05/26  14:00:00,1416.47233694,33.0897444982,365.385045951,0.0,448.566543614,448.566543614,10.9568300651,0.0,10.9568300651
 05/26  15:00:00,1408.48882045,35.3734838517,355.118224253,0.0,448.566543614,448.566543614,10.9534227623,0.0,10.9534227623
 05/26  16:00:00,1459.78780676,37.4024919916,355.49467902,0.0,448.566543614,448.566543614,15.3783608219,0.0,15.3783608219
 05/26  17:00:00,1363.52306323,32.8122441211,376.683515729,0.0,348.885089477,398.725816546,8.74838002341,0.0,8.74838002341
 05/26  18:00:00,1161.38971575,27.2028189613,379.524648118,0.0,249.203635341,299.044362409,6.55659279429,0.0,6.55659279429
 05/26  19:00:00,1130.2878855,26.0855200025,359.361176139,0.0,249.203635341,299.044362409,4.3700265041,0.0,4.3700265041
 05/26  20:00:00,997.768001641,25.8360691809,344.511301585,0.0,149.522181205,249.203635341,6.54934342981,0.0,6.54934342981
 05/26  21:00:00,966.141298587,25.8360691809,338.724622645,0.0,149.522181205,249.203635341,2.19057364142,0.0,2.19057364142
 05/26  22:00:00,349.356575985,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873457759,0.0,2.18873457759
 05/26  23:00:00,299.991816717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871959529,0.0,2.18871959529
 05/26  24:00:00,287.769618593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870462847,0.0,2.18870462847
 05/27  01:00:00,237.928890249,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  02:00:00,237.928890583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868626029,0.0,2.18868626029
 05/27  03:00:00,237.928890789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891715532,0.0,2.18891715532
 05/27  04:00:00,250.151088641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890012036,0.0,2.18890012036
 05/27  05:00:00,257.509439022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059965852,0.0,2.19059965852
 05/27  06:00:00,584.910114849,28.9427025316,142.625296363,0.0,49.8407270682,199.362908273,8.2550987746,6.06490069352,2.19019808108
 05/27  07:00:00,812.751778542,25.8360691809,334.74612939,0.0,49.8407270682,199.362908273,13.3333689337,8.96800235075,4.36536658296
 05/27  08:00:00,1117.58549845,26.5419952852,386.223710642,0.0,249.203635341,249.203635341,5.55703136817,1.18673181669,4.37029955148
 05/27  09:00:00,1086.5187313,26.942145708,391.421293167,0.0,249.203635341,249.203635341,9.24699611263,0.510747878728,8.7362482339
 05/27  10:00:00,1030.05294245,26.6010566482,384.186602738,0.0,249.203635341,249.203635341,4.38807048703,0.0120176195075,4.37605286753
 05/27  11:00:00,1012.01478799,25.9053280694,366.842468993,0.0,249.203635341,249.203635341,8.74073371723,0.0,8.74073371723
 05/27  12:00:00,1016.13874433,25.8360691809,371.036971624,0.0,249.203635341,249.203635341,6.55556765113,0.0,6.55556765113
 05/27  13:00:00,1016.14906348,25.8360691809,371.047720804,0.0,249.203635341,249.203635341,6.55334337225,0.0,6.55334337225
 05/27  14:00:00,773.318890622,25.8360691809,377.422901142,0.0,74.7610906023,174.442544739,4.36996228423,0.0,4.36996228423
 05/27  15:00:00,765.735355855,25.8975332759,369.778761391,0.0,74.7610906023,174.442544739,4.36798431383,0.0,4.36798431383
 05/27  16:00:00,815.759179932,26.552273473,370.258624121,0.0,74.7610906023,174.442544739,4.36891357668,0.0,4.36891357668
 05/27  17:00:00,778.254437913,26.6192739357,370.784386605,0.0,24.9203635341,149.522181205,2.19010925307,0.0,2.19010925307
 05/27  18:00:00,556.531957813,11.1318514908,198.483309072,0.0,24.9203635341,149.522181205,4.3604274705,0.0,4.3604274705
 05/27  19:00:00,354.100661957,0.669242877331,42.7269129609,0.0,24.9203635341,149.522181205,2.19017978175,0.0,2.19017978175
 05/27  20:00:00,323.485134294,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900921256,0.0,2.1900921256
 05/27  21:00:00,299.041597548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114642285,0.0,2.19114642285
 05/27  22:00:00,274.595484132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870577475,0.0,2.18870577475
 05/27  23:00:00,250.151088654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868874263,0.0,2.18868874263
 05/27  24:00:00,237.928890801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891935572,0.0,2.18891935572
 05/28  01:00:00,237.928459641,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  02:00:00,237.928459717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824009118,0.0,2.18824009118
 05/28  03:00:00,237.928460401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812886109,0.0,2.18812886109
 05/28  04:00:00,250.150657843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822225734,0.0,2.18822225734
 05/28  05:00:00,257.509008191,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012752841,0.0,2.19012752841
 05/28  06:00:00,272.22184404,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  07:00:00,514.367510298,9.61618741015,165.617223533,0.0,24.9203635341,149.522181205,2.1882517606,0.0,2.1882517606
 05/28  08:00:00,690.676688804,18.4425080667,296.473455013,0.0,24.9203635341,149.522181205,2.18824298672,0.0,2.18824298672
 05/28  09:00:00,696.113197321,16.6975218539,341.260814502,0.0,24.9203635341,149.522181205,2.18825428368,0.0,2.18825428368
 05/28  10:00:00,725.105928082,19.788343456,413.008412414,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  11:00:00,594.516764473,14.8721803504,302.243064254,0.0,24.9203635341,149.522181205,2.1895236408,0.0,2.1895236408
 05/28  12:00:00,476.868384155,11.1173178584,212.547728233,0.0,24.9203635341,149.522181205,2.18953998861,0.0,2.18953998861
 05/28  13:00:00,345.066285294,4.79493343957,103.952641178,0.0,24.9203635341,149.522181205,4.36293578942,0.0,4.36293578942
 05/28  14:00:00,427.10398775,8.21490559232,174.189223399,0.0,24.9203635341,149.522181205,2.18954344748,0.0,2.18954344748
 05/28  15:00:00,480.585914467,8.32635643834,208.127914254,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,580.240197677,10.8161585636,251.287248677,0.0,24.9203635341,149.522181205,2.18821330355,0.0,2.18821330355
 05/28  17:00:00,328.116957553,0.334621438666,20.4190805795,0.0,24.9203635341,149.522181205,2.18820395252,0.0,2.18820395252
 05/28  18:00:00,357.246652031,0.669242877331,38.5171393732,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  19:00:00,318.331144017,0.334621438666,17.990330484,0.0,24.9203635341,149.522181205,2.18819483199,0.0,2.18819483199
 05/28  20:00:00,323.483845117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808271804,0.0,2.18808271804
 05/28  21:00:00,299.040736968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010195441,0.0,2.19010195441
 05/28  22:00:00,274.595053728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821399451,0.0,2.18821399451
 05/28  23:00:00,250.150657276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928460035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810242362,0.0,2.18810242362
 05/29  01:00:00,237.928459475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881935975,0.0,2.1881935975
 05/29  02:00:00,237.928458842,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880805205,0.0,2.1880805205
 05/29  03:00:00,237.928458731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150657256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817198625,0.0,2.18817198625
 05/29  05:00:00,257.509006463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018714443,0.0,2.19018714443
 05/29  06:00:00,272.22184406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809472485,0.0,2.18809472485
 05/29  07:00:00,296.666238845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,296.666239099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818595007,0.0,2.18818595007
 05/29  09:00:00,259.999646347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807256841,0.0,2.18807256841
 05/29  10:00:00,211.110854584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816380699,0.0,2.18816380699
 05/29  11:00:00,211.11171275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936541783,0.0,2.18936541783
 05/29  12:00:00,211.11171281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935158625,0.0,2.18935158625
 05/29  13:00:00,211.113000229,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150974566,0.0,2.19150974566
 05/29  14:00:00,211.111712723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950751831,0.0,2.18950751831
 05/29  15:00:00,369.687482655,6.87615093706,123.639394452,0.0,24.9203635341,149.522181205,2.18826702363,0.0,2.18826702363
 05/29  16:00:00,635.420018246,15.7605683073,282.143616212,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,599.416945624,11.6063738702,218.377424636,0.0,24.9203635341,149.522181205,2.1882352762,0.0,2.1882352762
 05/29  18:00:00,600.48705358,14.8230904779,234.78834264,0.0,24.9203635341,149.522181205,2.18822387201,0.0,2.18822387201
 05/29  19:00:00,364.927233227,3.7726969072,58.5469896259,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  20:00:00,323.483843421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821208257,0.0,2.18821208257
 05/29  21:00:00,299.040735432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997124571,0.0,2.18997124571
 05/29  22:00:00,274.595052762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813479343,0.0,2.18813479343
 05/29  23:00:00,250.150657248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822582725,0.0,2.18822582725
 05/29  24:00:00,237.928458573,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769613888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876010434,0.0,2.18876010434
 05/30  02:00:00,287.769614186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873721462,0.0,2.18873721462
 05/30  03:00:00,287.769614336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871426184,0.0,2.18871426184
 05/30  04:00:00,299.99181213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869126936,0.0,2.18869126936
 05/30  05:00:00,332.270523913,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907518823,0.0,2.1907518823
 05/30  06:00:00,799.84906848,29.4508778733,344.957012814,0.0,49.8407270682,199.362908273,3.40760896856,1.2174737572,2.19013521136
 05/30  07:00:00,915.116799762,25.8360691809,339.819465815,0.0,149.522181205,199.362908273,9.33833704642,2.78599842113,6.55233862528
 05/30  08:00:00,1462.08775203,27.9246370619,337.092925741,0.0,448.566543614,448.566543614,10.9585581052,0.0,10.9585581052
 05/30  09:00:00,1430.93083705,29.6583852736,339.967508307,0.0,448.566543614,448.566543614,13.1585230468,0.0,13.1585230468
 05/30  10:00:00,1406.88159105,31.0579792085,359.226139853,0.0,448.566543614,448.566543614,13.158747829,0.0,13.158747829
 05/30  11:00:00,1423.65665626,32.4078279321,373.24574494,0.0,448.566543614,448.566543614,13.1927714169,0.0,13.1927714169
 05/30  12:00:00,1381.39263313,30.0715171305,383.154467904,0.0,448.566543614,398.725816546,19.8426849235,0.0,19.8426849235
 05/30  13:00:00,1426.32795406,34.3314348073,373.990430614,0.0,448.566543614,448.566543614,17.6229753156,0.0,17.6229753156
 05/30  14:00:00,1419.04538426,35.3653218336,365.682553029,0.0,448.566543614,448.566543614,10.9555316039,0.0,10.9555316039
 05/30  15:00:00,1421.32599982,36.953437249,366.37547976,0.0,448.566543614,448.566543614,8.76608195981,0.0,8.76608195981
 05/30  16:00:00,1481.57728515,37.7633448736,377.300963918,0.0,448.566543614,448.566543614,15.3738942073,0.0,15.3738942073
 05/30  17:00:00,1355.51137718,32.5328651643,370.639874969,0.0,348.885089477,398.725816546,8.74810961319,0.0,8.74810961319
 05/30  18:00:00,1141.60007318,27.1730918942,361.592698925,0.0,249.203635341,299.044362409,6.5571985377,0.0,6.5571985377
 05/30  19:00:00,1128.72724683,26.1646755681,357.118361884,0.0,249.203635341,299.044362409,4.37041756274,0.0,4.37041756274
 05/30  20:00:00,1004.91288647,25.8360691809,350.664219958,0.0,149.522181205,249.203635341,6.54907839072,0.0,6.54907839072
 05/30  21:00:00,988.812325522,25.8360691809,356.783845899,0.0,149.522181205,249.203635341,2.19075224085,0.0,2.19075224085
 05/30  22:00:00,349.356571205,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886421547,0.0,2.1886421547
 05/30  23:00:00,299.991812015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889112109,0.0,2.18889112109
 05/30  24:00:00,287.769613964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886783208,0.0,2.18886783208
 05/31  01:00:00,287.769612475,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769612585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884124622,0.0,2.18884124622
 05/31  03:00:00,287.769612913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881621626,0.0,2.18881621626
 05/31  04:00:00,299.991810898,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887911429,0.0,2.1887911429
 05/31  05:00:00,332.270522209,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907197036,0.0,2.1907197036
 05/31  06:00:00,778.104969463,29.7018026508,329.804117794,0.0,49.8407270682,199.362908273,2.20978886471,0.0196429991975,2.19014586551
 05/31  07:00:00,887.260372585,25.8360691809,317.761945314,0.0,149.522181205,199.362908273,6.55334023276,0.0,6.55334023276
 05/31  08:00:00,1445.87290931,29.7760568231,322.349493381,0.0,448.566543614,448.566543614,10.9580262876,0.0,10.9580262876
 05/31  09:00:00,1432.08808213,32.8116289819,337.501367469,0.0,448.566543614,448.566543614,13.160309959,0.0,13.160309959
 05/31  10:00:00,1414.89214908,33.9607945522,363.635034293,0.0,448.566543614,448.566543614,13.1603713124,0.0,13.1603713124
 05/31  11:00:00,1429.67857507,34.2436799045,377.431814167,0.0,448.566543614,448.566543614,15.3907728558,0.0,15.3907728558
 05/31  12:00:00,1382.49277197,30.7642227702,383.561915666,0.0,448.566543614,398.725816546,17.6396233876,0.0,17.6396233876
 05/31  13:00:00,1423.4240694,34.9168108928,370.50118359,0.0,448.566543614,448.566543614,17.6246650071,0.0,17.6246650071
 05/31  14:00:00,1426.61845535,35.9609577199,372.659997726,0.0,448.566543614,448.566543614,10.9550851717,0.0,10.9550851717
 05/31  15:00:00,1425.77123694,38.2427950969,369.531367063,0.0,448.566543614,448.566543614,10.9513258142,0.0,10.9513258142
 05/31  16:00:00,1473.9712836,39.7458166471,367.334890404,0.0,448.566543614,448.566543614,13.1787399947,0.0,13.1787399947
 05/31  17:00:00,1369.19591815,34.2782500246,380.890389268,0.0,348.885089477,398.725816546,8.74772082954,0.0,8.74772082954
 05/31  18:00:00,1150.74126001,27.6056759667,369.151662441,0.0,249.203635341,299.044362409,6.55682552509,0.0,6.55682552509
 05/31  19:00:00,1118.86708053,26.2764023621,349.746095599,0.0,249.203635341,299.044362409,4.37010439381,0.0,4.37010439381
 05/31  20:00:00,986.024504135,25.8471025892,334.891860644,0.0,149.522181205,249.203635341,6.54922185254,0.0,6.54922185254
 05/31  21:00:00,954.919719396,25.8360691809,329.786207399,0.0,149.522181205,249.203635341,2.19055629958,0.0,2.19055629958
 05/31  22:00:00,349.356569939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884745804,0.0,2.18884745804
 05/31  23:00:00,299.991810836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882140962,0.0,2.18882140962
 05/31  24:00:00,287.769612937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879615848,0.0,2.18879615848
 06/01  01:00:00,287.769611481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876789031,0.0,2.18876789031
 06/01  02:00:00,287.769611318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  03:00:00,287.769611576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874093599,0.0,2.18874093599
 06/01  04:00:00,299.99180968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871393982,0.0,2.18871393982
 06/01  05:00:00,332.270520714,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051057138,0.0,2.19051057138
 06/01  06:00:00,777.945892328,29.7829840039,325.571603686,0.0,49.8407270682,199.362908273,4.36005692889,0.0,4.36005692889
 06/01  07:00:00,908.388121843,25.8360691809,332.85864981,0.0,149.522181205,199.362908273,4.37578250302,0.0,4.37578250302
 06/01  08:00:00,1477.79838015,29.7408848428,347.437423945,0.0,448.566543614,448.566543614,13.1456711937,0.0,13.1456711937
 06/01  09:00:00,1469.6328093,33.241653964,369.717327084,0.0,448.566543614,448.566543614,10.9705421308,0.0,10.9705421308
 06/01  10:00:00,1427.34501676,34.2446293389,375.10075452,0.0,448.566543614,448.566543614,13.1609934536,0.0,13.1609934536
 06/01  11:00:00,1428.99071458,34.2396846606,376.747957749,0.0,448.566543614,448.566543614,15.3892986492,0.0,15.3892986492
 06/01  12:00:00,1382.76515071,30.6192343482,383.979297332,0.0,448.566543614,398.725816546,17.6375696049,0.0,17.6375696049
 06/01  13:00:00,1431.98131143,35.0717744024,378.903473751,0.0,448.566543614,448.566543614,17.6226507399,0.0,17.6226507399
 06/01  14:00:00,1429.34977778,36.289430393,375.062856098,0.0,448.566543614,448.566543614,10.9553190064,0.0,10.9553190064
 06/01  15:00:00,1428.44388272,38.0689698984,372.377846182,0.0,448.566543614,448.566543614,10.9515054572,0.0,10.9515054572
 06/01  16:00:00,1479.37684906,36.653005443,376.827803595,0.0,448.566543614,448.566543614,13.1788277967,0.0,13.1788277967
 06/01  17:00:00,1334.22252582,31.2566855813,354.03756924,0.0,348.885089477,398.725816546,8.74779046213,0.0,8.74779046213
 06/01  18:00:00,1104.4600427,26.3490936634,332.040035169,0.0,249.203635341,299.044362409,6.55686433519,0.0,6.55686433519
 06/01  19:00:00,1086.31122073,26.0587120277,323.255619747,0.0,249.203635341,299.044362409,4.37012883678,0.0,4.37012883678
 06/01  20:00:00,964.432038964,25.8360691809,318.411772678,0.0,149.522181205,249.203635341,6.54923627867,0.0,6.54923627867
 06/01  21:00:00,935.17396461,25.8360691809,314.501032851,0.0,149.522181205,249.203635341,2.19056441144,0.0,2.19056441144
 06/01  22:00:00,349.356568757,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885574468,0.0,2.18885574468
 06/01  23:00:00,299.991809669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882772004,0.0,2.18882772004
 06/01  24:00:00,287.769611771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880047997,0.0,2.18880047997
 06/02  01:00:00,287.769610325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877025016,0.0,2.18877025016
 06/02  02:00:00,287.769610152,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  03:00:00,287.769610407,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887413244,0.0,2.1887413244
 06/02  04:00:00,299.991808519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871235822,0.0,2.18871235822
 06/02  05:00:00,332.27051886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050454582,0.0,2.19050454582
 06/02  06:00:00,743.321409292,29.7573633292,297.174926731,0.0,49.8407270682,199.362908273,5.10991827778,0.749878370649,4.36003990713
 06/02  07:00:00,875.277953886,25.8360691809,308.081481217,0.0,149.522181205,199.362908273,5.77227080621,1.39653540233,4.37573540388
 06/02  08:00:00,1432.16063018,28.0968814794,313.488788238,0.0,448.566543614,448.566543614,12.8044857458,0.0,12.8044857458
 06/02  09:00:00,1405.02503563,30.1599838517,318.5311809,0.0,448.566543614,448.566543614,11.311453532,0.0,11.311453532
 06/02  10:00:00,1372.79950406,32.0267675707,330.513295205,0.0,448.566543614,448.566543614,13.1605470334,0.0,13.1605470334
 06/02  11:00:00,1388.12904893,32.7215793158,342.932438481,0.0,448.566543614,448.566543614,15.3906845518,0.0,15.3906845518
 06/02  12:00:00,1344.58072776,29.9509246632,349.850190891,0.0,448.566543614,398.725816546,17.6390808882,0.0,17.6390808882
 06/02  13:00:00,1395.80029038,34.1106025252,348.235924038,0.0,448.566543614,448.566543614,17.623861084,0.0,17.623861084
 06/02  14:00:00,1392.8686019,35.0478156045,345.060339662,0.0,448.566543614,448.566543614,10.9546133637,0.0,10.9546133637
 06/02  15:00:00,1397.34903215,36.5644892913,347.957378738,0.0,448.566543614,448.566543614,10.9522046252,0.0,10.9522046252
 06/02  16:00:00,1452.18784487,37.4635649124,352.092268916,0.0,448.566543614,448.566543614,13.177769241,0.0,13.177769241
 06/02  17:00:00,1329.06659861,31.8378585565,348.306816243,0.0,348.885089477,398.725816546,8.7471083988,0.0,8.7471083988
 06/02  18:00:00,1109.20026432,26.4011980105,335.227386943,0.0,249.203635341,299.044362409,6.55727513136,0.0,6.55727513136
 06/02  19:00:00,1090.12804737,26.0354624408,326.254224435,0.0,249.203635341,299.044362409,4.37045800879,0.0,4.37045800879
 06/02  20:00:00,966.353230631,25.8360691809,319.928555427,0.0,149.522181205,249.203635341,6.54869415651,0.0,6.54869415651
 06/02  21:00:00,938.27002587,25.8360691809,316.909146109,0.0,149.522181205,249.203635341,2.19076219837,0.0,2.19076219837
 06/02  22:00:00,349.356567718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880336322,0.0,2.18880336322
 06/02  23:00:00,299.991808578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889620906,0.0,2.18889620906
 06/02  24:00:00,287.769610505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886697804,0.0,2.18886697804
 06/03  01:00:00,237.928881939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.92888204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883453616,0.0,2.18883453616
 06/03  03:00:00,237.928882378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880361203,0.0,2.18880361203
 06/03  04:00:00,250.151080368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877264722,0.0,2.18877264722
 06/03  05:00:00,257.509426037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068735838,0.0,2.19068735838
 06/03  06:00:00,746.760013568,29.2178642684,300.201717813,0.0,49.8407270682,199.362908273,3.07609135044,0.88598174775,2.19010960269
 06/03  07:00:00,769.22951603,25.8360691809,300.578237087,0.0,49.8407270682,199.362908273,5.75002379589,1.38509662558,4.36492717031
 06/03  08:00:00,1023.9917386,25.8360691809,303.245098646,0.0,249.203635341,249.203635341,4.7323033506,0.362049697275,4.37025365332
 06/03  09:00:00,992.436016155,25.8360691809,307.721634331,0.0,249.203635341,249.203635341,8.76285886329,0.0270410957136,8.73581776758
 06/03  10:00:00,949.080626998,25.8360691809,313.570166298,0.0,249.203635341,249.203635341,4.37576059815,0.0,4.37576059815
 06/03  11:00:00,953.82000575,25.8360691809,317.213628351,0.0,249.203635341,249.203635341,8.73987724619,0.0,8.73987724619
 06/03  12:00:00,960.234725336,25.8360691809,321.746392258,0.0,249.203635341,249.203635341,6.55480350718,0.0,6.55480350718
 06/03  13:00:00,965.632622697,25.8360691809,326.944579637,0.0,249.203635341,249.203635341,6.55246169296,0.0,6.55246169296
 06/03  14:00:00,718.908665812,25.8360691809,329.938846573,0.0,74.7610906023,174.442544739,4.37002263429,0.0,4.37002263429
 06/03  15:00:00,718.042528548,25.8360691809,329.639230203,0.0,74.7610906023,174.442544739,4.36732870328,0.0,4.36732870328
 06/03  16:00:00,763.659367009,25.9407161065,327.240169552,0.0,74.7610906023,174.442544739,4.36881609846,0.0,4.36881609846
 06/03  17:00:00,718.934732259,26.057964075,322.06377749,0.0,24.9203635341,149.522181205,2.21815797693,0.0280622143691,2.19009576256
 06/03  18:00:00,296.66751861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016083194,0.0,2.19016083194
 06/03  19:00:00,289.310456554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989252828,0.0,2.18989252828
 06/03  20:00:00,323.48512315,0.0,0.0,0.0,24.9203635341,149.522181205,4.36014145929,0.0,4.36014145929
 06/03  21:00:00,299.041583005,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113359662,0.0,2.19113359662
 06/03  22:00:00,274.5954759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877772575,0.0,2.18877772575
 06/03  23:00:00,250.151080183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874660652,0.0,2.18874660652
 06/03  24:00:00,237.928882081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871551436,0.0,2.18871551436
 06/04  01:00:00,237.928453094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.92845391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819009486,0.0,2.18819009486
 06/04  03:00:00,237.928453721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806615615,0.0,2.18806615615
 06/04  04:00:00,250.15065072,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  05:00:00,257.508997035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987659916,0.0,2.18987659916
