Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/04  06:00:00,272.221838074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816955698,0.0,2.18816955698
 06/04  07:00:00,296.666234283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778942179,0.0,2.18778942179
 06/04  08:00:00,573.951091601,16.7603223254,207.935731098,0.0,24.9203635341,149.522181205,2.18824658732,0.0,2.18824658732
 06/04  09:00:00,516.273545434,14.5030624273,195.277560182,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,514.858646531,14.2982939288,227.15644984,0.0,24.9203635341,149.522181205,2.18820342518,0.0,2.18820342518
 06/04  11:00:00,285.840761647,3.43807546853,57.634231793,0.0,24.9203635341,149.522181205,2.18941914309,0.0,2.18941914309
 06/04  12:00:00,211.111704653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939189669,0.0,2.18939189669
 06/04  13:00:00,211.112987451,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126718232,0.0,2.19126718232
 06/04  14:00:00,211.111704728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952202979,0.0,2.18952202979
 06/04  15:00:00,499.483419548,13.2960697396,217.030070032,0.0,24.9203635341,149.522181205,2.18824499889,0.0,2.18824499889
 06/04  16:00:00,672.138869848,18.1414384055,314.394094239,0.0,24.9203635341,149.522181205,2.18824266427,0.0,2.18824266427
 06/04  17:00:00,646.316483067,11.987692133,263.02886213,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,551.672281983,10.5029790394,181.485430246,0.0,24.9203635341,149.522181205,2.1882131557,0.0,2.1882131557
 06/04  19:00:00,303.620421765,0.334621438666,11.8887998274,0.0,24.9203635341,149.522181205,2.18815655152,0.0,2.18815655152
 06/04  20:00:00,323.483837875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.040725752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36023397284,0.0,4.36023397284
 06/04  22:00:00,274.595046278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  23:00:00,250.150651512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813169371,0.0,2.18813169371
 06/04  24:00:00,237.928453848,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882105045,0.0,2.1882105045
 06/05  01:00:00,287.769606929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873532212,0.0,2.18873532212
 06/05  02:00:00,287.769606772,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  03:00:00,287.769607072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870063649,0.0,2.18870063649
 06/05  04:00:00,299.991805183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866591311,0.0,2.18866591311
 06/05  05:00:00,332.270513393,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081711894,0.0,2.19081711894
 06/05  06:00:00,776.37828476,28.8436135869,326.54155378,0.0,49.8407270682,199.362908273,6.35209292508,4.16192137866,2.19017154642
 06/05  07:00:00,895.755425968,25.8360691809,324.317824857,0.0,149.522181205,199.362908273,10.8262732585,4.27288921469,6.5533840438
 06/05  08:00:00,1456.72079455,25.8536264001,333.095386089,0.0,448.566543614,448.566543614,10.9591177306,0.0,10.9591177306
 06/05  09:00:00,1458.12415568,27.3661111443,364.024962298,0.0,448.566543614,448.566543614,13.1592947393,0.0,13.1592947393
 06/05  10:00:00,1400.82104286,28.9785073825,353.842932682,0.0,448.566543614,448.566543614,13.1589439387,0.0,13.1589439387
 06/05  11:00:00,1406.28662804,29.8545808434,358.42902276,0.0,448.566543614,448.566543614,13.1922686045,0.0,13.1922686045
 06/05  12:00:00,1363.79568393,27.8818699366,367.747245946,0.0,448.566543614,398.725816546,19.8404110689,0.0,19.8404110689
 06/05  13:00:00,1409.29456721,31.9459397662,359.342613037,0.0,448.566543614,448.566543614,15.4197976972,0.0,15.4197976972
 06/05  14:00:00,1402.5461077,33.2373668772,351.311277264,0.0,448.566543614,448.566543614,10.9554262086,0.0,10.9554262086
 06/05  15:00:00,1396.27870361,33.3888257384,344.89284072,0.0,448.566543614,448.566543614,10.9515624812,0.0,10.9515624812
 06/05  16:00:00,1468.8053835,33.4044564481,368.510394494,0.0,448.566543614,448.566543614,15.3741796217,0.0,15.3741796217
 06/05  17:00:00,1354.29855022,29.1755897815,373.373867402,0.0,348.885089477,398.725816546,8.74723404106,0.0,8.74723404106
 06/05  18:00:00,1123.28670224,25.9988108297,347.422713583,0.0,249.203635341,299.044362409,6.55562640151,0.0,6.55562640151
 06/05  19:00:00,1098.81069232,25.8839256548,339.950694887,0.0,249.203635341,299.044362409,4.37003864127,0.0,4.37003864127
 06/05  20:00:00,985.780138728,25.8360691809,334.734148704,0.0,149.522181205,249.203635341,6.54851073215,0.0,6.54851073215
 06/05  21:00:00,955.971303599,25.8360691809,330.766613851,0.0,149.522181205,249.203635341,2.19058140035,0.0,2.19058140035
 06/05  22:00:00,349.356564171,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888649079,0.0,2.1888649079
 06/05  23:00:00,299.991804658,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.769606922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882994119,0.0,2.18882994119
 06/06  01:00:00,287.769606116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879300335,0.0,2.18879300335
 06/06  02:00:00,287.769606296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875644672,0.0,2.18875644672
 06/06  03:00:00,287.769606313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871983509,0.0,2.18871983509
 06/06  04:00:00,299.991803955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868319196,0.0,2.18868319196
 06/06  05:00:00,332.270511395,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046516258,0.0,2.19046516258
 06/06  06:00:00,778.976705869,29.2509361729,327.307244517,0.0,49.8407270682,199.362908273,3.80018904173,1.61022255025,2.18996649147
 06/06  07:00:00,901.910016277,25.8360691809,328.725614091,0.0,149.522181205,199.362908273,8.38296139779,1.83012163845,6.55283975934
 06/06  08:00:00,1459.61706464,26.8901209196,334.764009378,0.0,448.566543614,448.566543614,10.9601150991,0.0,10.9601150991
 06/06  09:00:00,1457.90180304,29.4397885751,361.947453656,0.0,448.566543614,448.566543614,13.1545593521,0.0,13.1545593521
 06/06  10:00:00,1400.17121169,31.1361566674,351.035460554,0.0,448.566543614,448.566543614,10.972216024,0.0,10.972216024
 06/06  11:00:00,1394.65140357,32.1157790593,344.532618658,0.0,448.566543614,448.566543614,15.3868577641,0.0,15.3868577641
 06/06  12:00:00,1348.50843799,29.5860357986,350.755844589,0.0,448.566543614,398.725816546,17.6360177193,0.0,17.6360177193
 06/06  13:00:00,1399.74100744,33.6661701408,348.06883597,0.0,448.566543614,448.566543614,17.6206649285,0.0,17.6206649285
 06/06  14:00:00,1408.16961097,34.5642166156,355.607938425,0.0,448.566543614,448.566543614,10.9541165439,0.0,10.9541165439
 06/06  15:00:00,1409.70431046,35.9309734227,355.776309718,0.0,448.566543614,448.566543614,10.9515541021,0.0,10.9515541021
 06/06  16:00:00,1464.97324809,36.695056587,361.387674596,0.0,448.566543614,448.566543614,13.1800189674,0.0,13.1800189674
 06/06  17:00:00,1369.12923674,31.7727399383,383.329251893,0.0,348.885089477,398.725816546,8.74748203854,0.0,8.74748203854
 06/06  18:00:00,1156.39655133,26.3539108335,375.565545538,0.0,249.203635341,299.044362409,6.55556163614,0.0,6.55556163614
 06/06  19:00:00,1113.27607173,26.0248221977,353.085767766,0.0,249.203635341,299.044362409,4.36982953473,0.0,4.36982953473
 06/06  20:00:00,992.587496509,25.8360691809,340.223832061,0.0,149.522181205,249.203635341,6.54892788498,0.0,6.54892788498
 06/06  21:00:00,976.874348017,25.8360691809,347.322726128,0.0,149.522181205,249.203635341,2.19072907556,0.0,2.19072907556
 06/06  22:00:00,349.356563098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877624901,0.0,2.18877624901
 06/06  23:00:00,299.991804073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873859615,0.0,2.18873859615
 06/06  24:00:00,287.769606293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870179342,0.0,2.18870179342
 06/07  01:00:00,287.769605014,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886623797,0.0,2.1886623797
 06/07  02:00:00,287.76960464,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769604629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886852463,0.0,2.18886852463
 06/07  04:00:00,299.991802768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882995799,0.0,2.18882995799
 06/07  05:00:00,332.270509934,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060073328,0.0,2.19060073328
 06/07  06:00:00,791.298067393,29.6016872333,337.405625246,0.0,49.8407270682,199.362908273,4.80261573953,0.442539408873,4.36007633066
 06/07  07:00:00,919.483825062,25.8360691809,342.805908128,0.0,149.522181205,199.362908273,5.85360739997,1.47868508287,4.3749223171
 06/07  08:00:00,1474.1481286,27.4460223853,347.26819467,0.0,448.566543614,448.566543614,13.144826432,0.0,13.144826432
 06/07  09:00:00,1446.6891788,29.003281765,353.483615879,0.0,448.566543614,448.566543614,10.9693636793,0.0,10.9693636793
 06/07  10:00:00,1413.64774604,30.1037548981,366.373595371,0.0,448.566543614,448.566543614,13.1591465959,0.0,13.1591465959
 06/07  11:00:00,1425.09478445,31.3688012418,375.746371801,0.0,448.566543614,448.566543614,15.3882675007,0.0,15.3882675007
 06/07  12:00:00,1381.06764983,29.240312968,383.660794774,0.0,448.566543614,398.725816546,17.6353115294,0.0,17.6353115294
 06/07  13:00:00,1418.45132757,33.7573781764,366.687959142,0.0,448.566543614,448.566543614,15.4192488068,0.0,15.4192488068
 06/07  14:00:00,1413.14634895,34.5115954585,360.637304912,0.0,448.566543614,448.566543614,10.955066737,0.0,10.955066737
 06/07  15:00:00,1413.1199386,34.6790173293,360.443899143,0.0,448.566543614,448.566543614,10.9525494231,0.0,10.9525494231
 06/07  16:00:00,1477.5894581,34.2751211869,376.532180727,0.0,448.566543614,448.566543614,15.3751548526,0.0,15.3751548526
 06/07  17:00:00,1346.61692222,29.6592143429,365.815345229,0.0,348.885089477,398.725816546,6.56541136304,0.0,6.56541136304
 06/07  18:00:00,1123.12661378,25.9270241383,346.991308665,0.0,249.203635341,299.044362409,8.73439747331,0.0,8.73439747331
 06/07  19:00:00,1103.36489704,25.8507092317,343.329497237,0.0,249.203635341,299.044362409,4.36975990363,0.0,4.36975990363
 06/07  20:00:00,990.710891889,25.8360691809,338.892960713,0.0,149.522181205,249.203635341,4.37229579507,0.0,4.37229579507
 06/07  21:00:00,959.747867659,25.8360691809,333.278352936,0.0,149.522181205,249.203635341,4.56372049787,0.202569602336,4.36115089553
 06/07  22:00:00,349.356561609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872478725,0.0,2.18872478725
 06/07  23:00:00,299.991802339,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  24:00:00,287.769604855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868612483,0.0,2.18868612483
 06/08  01:00:00,287.769604068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864555007,0.0,2.18864555007
 06/08  02:00:00,287.769604141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888496718,0.0,2.1888496718
 06/08  03:00:00,287.769604002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880929117,0.0,2.18880929117
 06/08  04:00:00,299.991801487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876887533,0.0,2.18876887533
 06/08  05:00:00,332.27050786,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066826643,0.0,2.19066826643
 06/08  06:00:00,773.124951462,29.4158235536,323.715521074,0.0,49.8407270682,199.362908273,11.4757649397,9.28576640948,2.18999853021
 06/08  07:00:00,893.599257698,25.8360691809,322.375800335,0.0,149.522181205,199.362908273,23.8426558494,17.28957864,6.5530772094
 06/08  08:00:00,1450.94233994,27.1523797735,327.907584749,0.0,448.566543614,448.566543614,11.0572780772,0.0991733233888,10.9581047538
 06/08  09:00:00,1427.62672042,28.5897202055,337.613455724,0.0,448.566543614,448.566543614,10.9644811407,0.0,10.9644811407
 06/08  10:00:00,1379.80848272,29.6077293467,338.672462921,0.0,448.566543614,448.566543614,13.1631675288,0.0,13.1631675288
 06/08  11:00:00,1384.95748191,30.7138838161,340.896152323,0.0,448.566543614,448.566543614,15.3877241182,0.0,15.3877241182
 06/08  12:00:00,1340.85087201,28.3218473014,348.268049169,0.0,448.566543614,398.725816546,17.6353353668,0.0,17.6353353668
 06/08  13:00:00,1393.02880305,32.397353419,347.064767442,0.0,448.566543614,448.566543614,17.6196670041,0.0,17.6196670041
 06/08  14:00:00,1395.66636724,33.1020907192,349.090945291,0.0,448.566543614,448.566543614,10.9549975402,0.0,10.9549975402
 06/08  15:00:00,1380.38514241,32.8069762326,337.304453021,0.0,448.566543614,448.566543614,10.9508188263,0.0,10.9508188263
 06/08  16:00:00,1411.46864405,33.2463853884,322.001086415,0.0,448.566543614,448.566543614,13.1771063175,0.0,13.1771063175
 06/08  17:00:00,1288.75804019,29.35547171,316.497463156,0.0,348.885089477,398.725816546,8.74674542398,0.0,8.74674542398
 06/08  18:00:00,1081.75095678,25.8511802742,313.140596505,0.0,249.203635341,299.044362409,6.5569250427,0.0,6.5569250427
 06/08  19:00:00,1060.32698906,25.8360691809,308.781430889,0.0,249.203635341,299.044362409,4.3702197814,0.0,4.3702197814
 06/08  20:00:00,938.510352024,25.8360691809,294.471188007,0.0,149.522181205,249.203635341,6.66296702359,0.113996392871,6.54897063072
 06/08  21:00:00,896.32672174,25.8360691809,277.287099222,0.0,149.522181205,249.203635341,7.24632752033,5.05570730162,2.19062021871
 06/08  22:00:00,349.356560974,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878593359,0.0,2.18878593359
 06/08  23:00:00,299.991801729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874539235,0.0,2.18874539235
 06/08  24:00:00,287.769603604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870487439,0.0,2.18870487439
 06/09  01:00:00,287.769602366,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  02:00:00,287.769602718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866135729,0.0,2.18866135729
 06/09  03:00:00,287.769603013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886326087,0.0,2.18886326087
 06/09  04:00:00,299.991800839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882102051,0.0,2.18882102051
 06/09  05:00:00,332.270505962,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046489238,0.0,2.19046489238
 06/09  06:00:00,612.883634617,29.3118078687,169.939981301,0.0,49.8407270682,199.362908273,24.7517669307,22.5617229318,2.19004399883
 06/09  07:00:00,707.7621,25.8360691809,144.175763271,0.0,149.522181205,199.362908273,43.3817518804,36.8296108844,6.55214099595
 06/09  08:00:00,1303.20550361,26.7609135918,189.377305686,0.0,448.566543614,448.566543614,12.2794778124,1.32236411665,10.9571136957
 06/09  09:00:00,1357.6098025,28.0936933586,277.418830803,0.0,448.566543614,448.566543614,13.374743655,0.218852860567,13.1558907945
 06/09  10:00:00,1345.06171423,28.7517302443,311.040543083,0.0,448.566543614,448.566543614,10.9681297513,0.0,10.9681297513
 06/09  11:00:00,1354.37615648,29.5640139819,317.437428623,0.0,448.566543614,448.566543614,15.385684861,0.0,15.385684861
 06/09  12:00:00,1306.56273456,27.7630513366,320.490138472,0.0,448.566543614,398.725816546,17.6340124515,0.0,17.6340124515
 06/09  13:00:00,1361.90157534,31.3221606222,322.113641619,0.0,448.566543614,448.566543614,17.6184206712,0.0,17.6184206712
 06/09  14:00:00,1364.6839541,32.2481599619,323.945421692,0.0,448.566543614,448.566543614,10.954218663,0.0,10.954218663
 06/09  15:00:00,1362.83694332,32.7544735598,322.739083103,0.0,448.566543614,448.566543614,10.9514990238,0.0,10.9514990238
 06/09  16:00:00,1409.17543552,33.0489348514,319.583720877,0.0,448.566543614,448.566543614,13.1795729494,0.0,13.1795729494
 06/09  17:00:00,1289.90064928,29.2834661281,317.1488911,0.0,348.885089477,398.725816546,8.74722762039,0.0,8.74722762039
 06/09  18:00:00,1084.79934914,25.8897826591,315.888241592,0.0,249.203635341,299.044362409,6.55534285829,0.0,6.55534285829
 06/09  19:00:00,1065.17889503,25.8360691809,313.156153026,0.0,249.203635341,299.044362409,4.36967929907,0.0,4.36967929907
 06/09  20:00:00,946.096960073,25.8360691809,302.150429382,0.0,149.522181205,249.203635341,7.061765519,0.51312584507,6.54863967393
 06/09  21:00:00,900.281053043,25.8360691809,281.313642125,0.0,149.522181205,249.203635341,8.49081679113,6.30017456076,2.19064223037
 06/09  22:00:00,349.356559841,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881291051,0.0,2.18881291051
 06/09  23:00:00,299.991800856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864773995,0.0,2.18864773995
 06/09  24:00:00,287.769602988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884945013,0.0,2.18884945013
 06/10  01:00:00,237.928874511,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888043032,0.0,2.1888043032
 06/10  02:00:00,237.928874196,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  03:00:00,237.92887438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876035259,0.0,2.18876035259
 06/10  04:00:00,250.151072534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871636268,0.0,2.18871636268
 06/10  05:00:00,257.509414045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047467466,0.0,2.19047467466
 06/10  06:00:00,746.893333558,29.0069823539,301.128386711,0.0,49.8407270682,199.362908273,13.8756722043,11.6855442401,2.19012796415
 06/10  07:00:00,776.198908151,25.8360691809,308.298355281,0.0,49.8407270682,199.362908273,25.8503747932,21.4852344143,4.3651403789
 06/10  08:00:00,1030.42090409,25.8360691809,310.996574181,0.0,249.203635341,249.203635341,6.6408620988,2.27116732878,4.36969477002
 06/10  09:00:00,999.525979567,25.8360691809,315.02101505,0.0,249.203635341,249.203635341,9.48792538485,0.753127199128,8.73479818572
 06/10  10:00:00,953.783324158,25.8360691809,318.299307221,0.0,249.203635341,249.203635341,4.61534674654,0.24054061968,4.37480612686
 06/10  11:00:00,956.061048868,25.8360691809,319.700383967,0.0,249.203635341,249.203635341,8.79952358061,0.0601352217893,8.73938835882
 06/10  12:00:00,960.771010361,25.8360691809,321.994700455,0.0,249.203635341,249.203635341,6.55432498364,0.0,6.55432498364
 06/10  13:00:00,970.013290811,25.8360691809,328.654959096,0.0,249.203635341,249.203635341,6.5518713778,0.0,6.5518713778
 06/10  14:00:00,721.65068587,25.8360691809,330.229257336,0.0,74.7610906023,174.442544739,4.37026621964,0.0,4.37026621964
 06/10  15:00:00,715.266951255,25.8360691809,326.866787077,0.0,74.7610906023,174.442544739,4.36687105264,0.0,4.36687105264
 06/10  16:00:00,763.051885653,25.9264007278,326.037496534,0.0,74.7610906023,174.442544739,4.73814199458,0.369855830683,4.36828616389
 06/10  17:00:00,720.471201773,25.9932719376,322.906859535,0.0,24.9203635341,149.522181205,11.5910917966,9.4012428503,2.18984894631
 06/10  18:00:00,429.876826056,6.87615093706,103.071914425,0.0,24.9203635341,149.522181205,2.19006391263,0.0,2.19006391263
 06/10  19:00:00,344.52018274,3.43807546853,48.7482432791,0.0,24.9203635341,149.522181205,2.19014685606,0.0,2.19014685606
 06/10  20:00:00,323.485112315,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899988342,0.0,2.1899988342
 06/10  21:00:00,299.041569371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36254620339,0.0,4.36254620339
 06/10  22:00:00,274.595468025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870242572,0.0,2.18870242572
 06/10  23:00:00,250.151072099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865829794,0.0,2.18865829794
 06/10  24:00:00,237.928874225,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  01:00:00,237.928447522,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881750771,0.0,2.1881750771
 06/11  02:00:00,237.928447796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803942006,0.0,2.18803942006
 06/11  03:00:00,237.928446872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  04:00:00,250.150645083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810543446,0.0,2.18810543446
 06/11  05:00:00,257.508986144,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901382424,0.0,2.1901382424
 06/11  06:00:00,272.22183239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818043739,0.0,2.18818043739
 06/11  07:00:00,296.666227805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804454147,0.0,2.18804454147
 06/11  08:00:00,296.666226986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,259.999634422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811033786,0.0,2.18811033786
 06/11  10:00:00,211.110843333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817593524,0.0,2.18817593524
 06/11  11:00:00,211.111695437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924855359,0.0,2.18924855359
 06/11  12:00:00,211.111695454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949473604,0.0,2.18949473604
 06/11  13:00:00,211.112973377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117931659,0.0,2.19117931659
 06/11  14:00:00,280.998345512,3.43807546853,53.3794348416,0.0,24.9203635341,149.522181205,2.1893104286,0.0,2.1893104286
 06/11  15:00:00,579.303476903,18.2083895832,274.387678194,0.0,24.9203635341,149.522181205,2.18818997366,0.0,2.18818997366
 06/11  16:00:00,600.006235537,16.6150120497,251.040729496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,672.615515468,20.0755617738,282.808663542,0.0,24.9203635341,149.522181205,2.1882151965,0.0,2.1882151965
 06/11  18:00:00,559.354541081,11.987512866,182.925002071,0.0,24.9203635341,149.522181205,2.1881595869,0.0,2.1881595869
 06/11  19:00:00,451.061896354,8.92981011,126.830181282,0.0,24.9203635341,149.522181205,1.21981320387,0.0,1.21981320387
 06/11  20:00:00,323.483831666,0.0,0.0,0.0,24.9203635341,149.522181205,0.987913348026,0.0,0.987913348026
 06/11  21:00:00,299.040714967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992953165,0.0,2.18992953165
 06/11  22:00:00,274.595041086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809795038,0.0,2.18809795038
 06/11  23:00:00,250.150645547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816356811,0.0,2.18816356811
 06/11  24:00:00,237.928446829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769599503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866466461,0.0,2.18866466461
 06/12  02:00:00,287.769599844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844145643,0.0,2.18844145643
 06/12  03:00:00,287.769599864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881304773,0.0,2.18881304773
 06/12  04:00:00,299.991797518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876549206,0.0,2.18876549206
 06/12  05:00:00,332.270500804,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052278945,0.0,2.19052278945
 06/12  06:00:00,621.162565902,28.2922631541,178.401574311,0.0,49.8407270682,199.362908273,9.20771163874,7.0178210617,2.18989057704
 06/12  07:00:00,803.164739143,25.8360691809,236.964516284,0.0,149.522181205,199.362908273,10.0542952479,3.50238282768,6.55191242023
 06/12  08:00:00,1424.47587571,26.2105696502,306.973567287,0.0,448.566543614,448.566543614,10.9653343269,0.00601407805809,10.9593202488
 06/12  09:00:00,1410.02521278,27.3224675094,323.611955191,0.0,448.566543614,448.566543614,13.1531431524,0.0,13.1531431524
 06/12  10:00:00,1387.17760241,28.0878436943,343.96595525,0.0,448.566543614,448.566543614,10.9722882604,0.0,10.9722882604
 06/12  11:00:00,1411.64420394,28.3091942035,365.387005113,0.0,448.566543614,448.566543614,15.3859178722,0.0,15.3859178722
 06/12  12:00:00,1368.3432327,26.474699163,373.702052422,0.0,448.566543614,398.725816546,17.6338176675,0.0,17.6338176675
 06/12  13:00:00,1424.26961272,29.5330011511,376.730676407,0.0,448.566543614,448.566543614,17.6200289226,0.0,17.6200289226
 06/12  14:00:00,1421.60333062,30.5961446613,373.222012559,0.0,448.566543614,448.566543614,10.9537764698,0.0,10.9537764698
 06/12  15:00:00,1424.49103355,32.7813086058,373.760884419,0.0,448.566543614,448.566543614,10.9494258427,0.0,10.9494258427
 06/12  16:00:00,1481.29334998,34.6531224345,379.749766142,0.0,448.566543614,448.566543614,13.1749410207,0.0,13.1749410207
 06/12  17:00:00,1363.7024276,30.8097762279,378.865443643,0.0,348.885089477,398.725816546,8.74762934374,0.0,8.74762934374
 06/12  18:00:00,1139.28947208,26.8310452434,360.636955391,0.0,249.203635341,299.044362409,6.55583875234,0.0,6.55583875234
 06/12  19:00:00,1093.03164847,25.9500193368,336.207699016,0.0,249.203635341,299.044362409,4.36950167247,0.0,4.36950167247
 06/12  20:00:00,959.857060107,25.8360691809,314.717657056,0.0,149.522181205,249.203635341,6.54856401644,0.0,6.54856401644
 06/12  21:00:00,790.616123939,25.8360691809,174.411285466,0.0,149.522181205,249.203635341,2.40492813305,0.214309912854,2.1906182202
 06/12  22:00:00,349.356556711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18866006941,0.0,2.18866006941
 06/12  23:00:00,299.991797202,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  24:00:00,287.769599344,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888556415,0.0,2.1888556415
 06/13  01:00:00,287.769598628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880614122,0.0,2.18880614122
 06/13  02:00:00,287.769598814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875698958,0.0,2.18875698958
 06/13  03:00:00,287.769598834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870778317,0.0,2.18870778317
 06/13  04:00:00,299.991796471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865854712,0.0,2.18865854712
 06/13  05:00:00,332.270499451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041171145,0.0,2.19041171145
 06/13  06:00:00,598.305138389,29.029390888,155.514684292,0.0,49.8407270682,199.362908273,17.7336934823,15.5435882057,2.19010527662
 06/13  07:00:00,840.757414242,25.8360691809,273.164907081,0.0,149.522181205,199.362908273,24.351756854,17.7993889466,6.55236790736
 06/13  08:00:00,1440.2685824,26.2992488973,319.202919058,0.0,448.566543614,448.566543614,10.9939208954,0.0360901129674,10.9578307824
 06/13  09:00:00,1429.56125927,27.9536842155,338.632443253,0.0,448.566543614,448.566543614,10.9663641933,0.0,10.9663641933
 06/13  10:00:00,1413.97541054,29.4005679684,366.70015495,0.0,448.566543614,448.566543614,13.1620200491,0.0,13.1620200491
 06/13  11:00:00,1428.55560071,29.7041840416,380.848472664,0.0,448.566543614,448.566543614,15.3866495307,0.0,15.3866495307
 06/13  12:00:00,1373.65874465,27.5559716558,377.936303662,0.0,448.566543614,398.725816546,17.6320880024,0.0,17.6320880024
 06/13  13:00:00,1429.4393592,31.1643893812,380.269048409,0.0,448.566543614,448.566543614,17.6181785164,0.0,17.6181785164
 06/13  14:00:00,1424.02026172,32.2838191241,373.739039274,0.0,448.566543614,448.566543614,10.9541411907,0.0,10.9541411907
 06/13  15:00:00,1420.26189542,34.3965507935,367.868364153,0.0,448.566543614,448.566543614,8.76446139261,0.0,8.76446139261
 06/13  16:00:00,1469.9086289,36.240695963,366.777475856,0.0,448.566543614,448.566543614,15.3712724189,0.0,15.3712724189
 06/13  17:00:00,1369.98347278,31.6629611791,384.293312874,0.0,348.885089477,398.725816546,8.74657846917,0.0,8.74657846917
 06/13  18:00:00,1153.84073025,26.8981601233,372.818306221,0.0,249.203635341,299.044362409,6.55505505367,0.0,6.55505505367
 06/13  19:00:00,1116.04515651,26.0249543986,354.630918494,0.0,249.203635341,299.044362409,4.36964537361,0.0,4.36964537361
 06/13  20:00:00,991.711812885,25.8360691809,340.036716199,0.0,149.522181205,249.203635341,4.3721137968,0.0,4.3721137968
 06/13  21:00:00,914.769736068,25.8360691809,294.287074517,0.0,149.522181205,249.203635341,4.38946032017,0.0280897040849,4.36137061608
 06/13  22:00:00,349.356555245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864668056,0.0,2.18864668056
 06/13  23:00:00,299.991796033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  24:00:00,287.769598617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884029846,0.0,2.18884029846
 06/14  01:00:00,287.769597769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878888953,0.0,2.18878888953
 06/14  02:00:00,287.769597794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873802179,0.0,2.18873802179
 06/14  03:00:00,287.769597637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868710633,0.0,2.18868710633
 06/14  04:00:00,299.991795082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863616654,0.0,2.18863616654
 06/14  05:00:00,332.270497981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051019928,0.0,2.19051019928
 06/14  06:00:00,758.137701658,29.3390330749,310.780364792,0.0,49.8407270682,199.362908273,7.19392929048,5.00409514297,2.18983414751
 06/14  07:00:00,884.598473815,25.8360691809,315.229132489,0.0,149.522181205,199.362908273,13.8632992277,7.31095952728,6.55233970042
 06/14  08:00:00,1448.88102283,26.9268226544,325.756300376,0.0,448.566543614,448.566543614,10.9585812392,0.0,10.9585812392
 06/14  09:00:00,1442.34808929,28.9011140568,348.761544017,0.0,448.566543614,448.566543614,10.9680705578,0.0,10.9680705578
 06/14  10:00:00,1421.33130766,30.5260473626,372.805742395,0.0,448.566543614,448.566543614,13.159988147,0.0,13.159988147
 06/14  11:00:00,1431.44778713,30.9954767008,382.449371088,0.0,448.566543614,448.566543614,15.3862601574,0.0,15.3862601574
 06/14  12:00:00,1382.56830051,28.635069626,385.76677506,0.0,448.566543614,398.725816546,17.6339837786,0.0,17.6339837786
 06/14  13:00:00,1414.71476798,32.9113311155,363.79752745,0.0,448.566543614,448.566543614,15.4174111214,0.0,15.4174111214
 06/14  14:00:00,1406.03041774,34.1162645128,353.916754431,0.0,448.566543614,448.566543614,10.9538652255,0.0,10.9538652255
 06/14  15:00:00,1404.77625052,36.443080164,350.336198455,0.0,448.566543614,448.566543614,10.9509903866,0.0,10.9509903866
 06/14  16:00:00,1473.71068627,38.1180061141,368.771834595,0.0,448.566543614,448.566543614,15.3758082952,0.0,15.3758082952
 06/14  17:00:00,1368.90580355,33.4647782498,381.413833463,0.0,348.885089477,398.725816546,6.56524881796,0.0,6.56524881796
 06/14  18:00:00,1158.96333128,27.6281294404,376.673042699,0.0,249.203635341,299.044362409,6.55641087802,0.0,6.55641087802
 06/14  19:00:00,1120.78715582,26.2966972635,358.597243076,0.0,249.203635341,299.044362409,6.54491677643,0.0,6.54491677643
 06/14  20:00:00,981.948832618,25.8360815352,333.327422862,0.0,149.522181205,249.203635341,4.37204264157,0.0,4.37204264157
 06/14  21:00:00,839.943484699,25.8360691809,222.641117203,0.0,149.522181205,249.203635341,2.20745996593,0.0168549756098,2.19060499032
 06/14  22:00:00,349.356554286,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888302212,0.0,2.1888302212
 06/14  23:00:00,299.991795442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872933635,0.0,2.18872933635
 06/14  24:00:00,287.769597834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867825848,0.0,2.18867825848
 06/15  01:00:00,287.769596831,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886250291,0.0,2.1886250291
 06/15  02:00:00,287.769596531,0.0,0.0,0.0,24.9203635341,199.362908273,2.188815086,0.0,2.188815086
 06/15  03:00:00,287.769596128,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  04:00:00,299.991794075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876245627,0.0,2.18876245627
 06/15  05:00:00,332.270496855,0.0,0.0,0.0,49.8407270682,199.362908273,4.36120456214,0.0,4.36120456214
 06/15  06:00:00,376.218218432,29.2246228805,0.0,0.0,49.8407270682,199.362908273,15.2872050128,13.0971370768,2.19006793597
 06/15  07:00:00,666.054827347,25.8360691809,113.444686465,0.0,149.522181205,199.362908273,14.2833644049,9.90922951204,4.37413489289
 06/15  08:00:00,1421.01619607,28.2455399496,299.007866627,0.0,448.566543614,448.566543614,13.2422511842,0.0982608584438,13.1439903258
 06/15  09:00:00,1447.74600797,30.6642139408,351.328061238,0.0,448.566543614,448.566543614,10.9680868844,0.0,10.9680868844
 06/15  10:00:00,1414.32493404,31.7003722105,364.62504301,0.0,448.566543614,448.566543614,13.1570756558,0.0,13.1570756558
 06/15  11:00:00,1410.44480178,32.0052549196,360.436626655,0.0,448.566543614,448.566543614,13.1891871738,0.0,13.1891871738
 06/15  12:00:00,1365.46027058,29.1404630024,368.153356845,0.0,448.566543614,398.725816546,17.6344560982,0.0,17.6344560982
 06/15  13:00:00,1411.4328053,33.6230226686,359.803886649,0.0,448.566543614,448.566543614,17.6181175022,0.0,17.6181175022
 06/15  14:00:00,1407.66648778,34.8619619547,354.807132848,0.0,448.566543614,448.566543614,10.9540984047,0.0,10.9540984047
 06/15  15:00:00,1406.1518565,37.3301252936,350.824766716,0.0,448.566543614,448.566543614,10.9502778712,0.0,10.9502778712
 06/15  16:00:00,1462.9833205,39.1122210325,356.980667227,0.0,448.566543614,448.566543614,13.1783452303,0.0,13.1783452303
 06/15  17:00:00,1365.69263397,34.1909465358,377.474492555,0.0,348.885089477,398.725816546,8.74762825685,0.0,8.74762825685
 06/15  18:00:00,1157.45950961,27.8356152532,375.591867252,0.0,249.203635341,299.044362409,6.5547442989,0.0,6.5547442989
 06/15  19:00:00,1105.02510475,26.3672360283,345.841247284,0.0,249.203635341,299.044362409,4.36993298566,0.0,4.36993298566
 06/15  20:00:00,951.921562905,25.8360691809,306.933179871,0.0,149.522181205,249.203635341,6.54866141339,0.0,6.54866141339
 06/15  21:00:00,779.554712553,25.8360691809,163.551046659,0.0,149.522181205,249.203635341,2.19041525419,0.0,2.19041525419
 06/15  22:00:00,349.356553584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883085685,0.0,2.18883085685
 06/15  23:00:00,299.991794445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865610155,0.0,2.18865610155
 06/15  24:00:00,287.769596504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884576281,0.0,2.18884576281
 06/16  01:00:00,287.769595055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  02:00:00,287.769595165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879021187,0.0,2.18879021187
 06/16  03:00:00,287.769595551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873595863,0.0,2.18873595863
 06/16  04:00:00,299.991793571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868167261,0.0,2.18868167261
 06/16  05:00:00,332.270494326,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905415293,0.0,2.1905415293
 06/16  06:00:00,376.347671885,29.3499775404,0.0,0.0,49.8407270682,199.362908273,21.0100465799,18.819935819,2.19011076093
 06/16  07:00:00,624.447787277,25.8360691809,63.1316974153,0.0,149.522181205,199.362908273,18.6678271924,12.1153241782,6.55250301418
 06/16  08:00:00,1382.6673673,27.4560673455,263.804158302,0.0,448.566543614,448.566543614,10.9780284733,0.0203065959405,10.9577218774
 06/16  09:00:00,1435.48225458,30.1758689963,341.41540535,0.0,448.566543614,448.566543614,13.1543514279,0.0,13.1543514279
 06/16  10:00:00,1414.38058948,31.4440625426,364.93700961,0.0,448.566543614,448.566543614,10.9697453329,0.0,10.9697453329
 06/16  11:00:00,1410.94337592,32.1500133888,360.790456888,0.0,448.566543614,448.566543614,15.3844436639,0.0,15.3844436639
 06/16  12:00:00,1369.18958875,29.3795569982,371.643595102,0.0,448.566543614,398.725816546,17.6338125194,0.0,17.6338125194
 06/16  13:00:00,1411.19909935,33.7813538552,359.411854484,0.0,448.566543614,448.566543614,17.6172007467,0.0,17.6172007467
 06/16  14:00:00,1407.74114626,34.9825096554,354.761255413,0.0,448.566543614,448.566543614,10.9535195288,0.0,10.9535195288
 06/16  15:00:00,1401.73847371,37.4087125839,346.332799945,0.0,448.566543614,448.566543614,10.9489853469,0.0,10.9489853469
 06/16  16:00:00,1447.84597674,39.331389809,341.624160363,0.0,448.566543614,448.566543614,13.1739602024,0.0,13.1739602024
 06/16  17:00:00,1342.83460175,34.3321420363,354.47527382,0.0,348.885089477,398.725816546,8.74701301963,0.0,8.74701301963
 06/16  18:00:00,1169.35143099,27.791661933,386.897617586,0.0,249.203635341,299.044362409,6.55534355294,0.0,6.55534355294
 06/16  19:00:00,1145.5264641,26.3849255482,380.505623653,0.0,249.203635341,299.044362409,4.36983167968,0.0,4.36983167968
 06/16  20:00:00,1007.00244382,25.8376969628,353.732820284,0.0,149.522181205,249.203635341,4.37226807245,0.0,4.37226807245
 06/16  21:00:00,958.577702159,25.8360691809,333.538228245,0.0,149.522181205,249.203635341,4.36116976032,0.0,4.36116976032
 06/16  22:00:00,349.356552371,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872896253,0.0,2.18872896253
 06/16  23:00:00,299.991792988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,287.769595474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867456909,0.0,2.18867456909
 06/17  01:00:00,237.928867771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861847585,0.0,2.18861847585
 06/17  02:00:00,237.928867831,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888048117,0.0,2.1888048117
 06/17  03:00:00,237.928867657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874892786,0.0,2.18874892786
 06/17  04:00:00,250.151065096,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869300966,0.0,2.18869300966
 06/17  05:00:00,257.509402492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055540379,0.0,2.19055540379
 06/17  06:00:00,768.233889815,29.2817213312,320.306918583,0.0,49.8407270682,199.362908273,2.75013012557,0.56025392917,2.1898761964
 06/17  07:00:00,790.073653304,25.8360691809,319.626953778,0.0,49.8407270682,199.362908273,5.39262853634,1.02741049058,4.36521804576
 06/17  08:00:00,1051.26208802,25.8652949775,327.586821046,0.0,249.203635341,249.203635341,4.38815662616,0.0180504825393,4.37010614362
 06/17  09:00:00,1042.24236151,26.4228194375,349.247538251,0.0,249.203635341,249.203635341,6.55654320943,0.0,6.55654320943
 06/17  10:00:00,1022.0085581,26.2593026969,376.484069908,0.0,249.203635341,249.203635341,6.55243320664,0.0,6.55243320664
 06/17  11:00:00,1032.41081416,25.8505748543,387.293352176,0.0,249.203635341,249.203635341,6.55959533012,0.0,6.55959533012
 06/17  12:00:00,1036.05751514,25.8360691809,390.955834721,0.0,249.203635341,249.203635341,6.55306780181,0.0,6.55306780181
 06/17  13:00:00,1035.48061254,25.8564439068,390.358981724,0.0,249.203635341,249.203635341,6.55229977404,0.0,6.55229977404
 06/17  14:00:00,785.45975651,25.8360691809,389.563837561,0.0,74.7610906023,174.442544739,4.36974335582,0.0,4.36974335582
 06/17  15:00:00,788.020997397,25.9041555079,392.0578408,0.0,74.7610906023,174.442544739,4.36764510954,0.0,4.36764510954
 06/17  16:00:00,837.740484771,26.5563420951,392.235925221,0.0,74.7610906023,174.442544739,4.36899519915,0.0,4.36899519915
 06/17  17:00:00,794.92351378,26.5467528565,387.526016085,0.0,24.9203635341,149.522181205,2.18989022195,0.0,2.18989022195
 06/17  18:00:00,520.907123103,9.91890204687,167.917605716,0.0,24.9203635341,149.522181205,2.19009118616,0.0,2.19009118616
 06/17  19:00:00,334.652976752,0.836553596664,26.575152333,0.0,24.9203635341,149.522181205,4.35996503261,0.0,4.35996503261
 06/17  20:00:00,323.485102259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003520364,0.0,2.19003520364
 06/17  21:00:00,299.041555908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110280792,0.0,2.19110280792
 06/17  22:00:00,274.595461064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876056373,0.0,2.18876056373
 06/17  23:00:00,250.151065324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870450406,0.0,2.18870450406
 06/17  24:00:00,237.928867181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864846703,0.0,2.18864846703
 06/18  01:00:00,237.928441361,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  02:00:00,237.928442187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810814012,0.0,2.18810814012
 06/18  03:00:00,237.928441846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816191335,0.0,2.18816191335
 06/18  04:00:00,250.15063899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,257.508976342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004204397,0.0,2.19004204397
 06/18  06:00:00,272.221826555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801199379,0.0,2.18801199379
 06/18  07:00:00,296.666222492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816644094,0.0,2.18816644094
 06/18  08:00:00,479.261038409,9.18108990635,140.117379743,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  09:00:00,615.919115946,14.9542841992,264.654407513,0.0,24.9203635341,149.522181205,2.18820032756,0.0,2.18820032756
 06/18  10:00:00,619.833846013,17.9348345566,311.463505163,0.0,24.9203635341,149.522181205,2.18817392249,0.0,2.18817392249
 06/18  11:00:00,211.111687059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942533223,0.0,2.18942533223
 06/18  12:00:00,211.111687007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937392988,0.0,2.18937392988
 06/18  13:00:00,211.112960873,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131600418,0.0,2.19131600418
 06/18  14:00:00,374.452864174,7.74634594466,127.533748772,0.0,24.9203635341,149.522181205,2.18944998969,0.0,2.18944998969
 06/18  15:00:00,572.694418404,15.0046118653,274.678122206,0.0,24.9203635341,149.522181205,2.18816510767,0.0,2.18816510767
 06/18  16:00:00,701.021242069,20.1396153817,340.033609282,0.0,24.9203635341,149.522181205,2.18817865449,0.0,2.18817865449
 06/18  17:00:00,672.384237234,16.7973867668,281.441471531,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,697.13446759,19.0752953684,301.791456379,0.0,24.9203635341,149.522181205,2.1881717919,0.0,2.1881717919
 06/18  19:00:00,357.536345079,3.7726969072,59.2113181691,0.0,24.9203635341,149.522181205,2.18812529877,0.0,2.18812529877
 06/18  20:00:00,323.483825812,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  21:00:00,299.040705183,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000423979,0.0,2.19000423979
 06/18  22:00:00,274.59503537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881747369,0.0,2.1881747369
 06/18  23:00:00,250.15064004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802808772,0.0,2.18802808772
 06/18  24:00:00,237.928441287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769592413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871386747,0.0,2.18871386747
 06/19  02:00:00,287.769592801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865490606,0.0,2.18865490606
 06/19  03:00:00,287.769593011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859590143,0.0,2.18859590143
 06/19  04:00:00,299.991790639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877853585,0.0,2.18877853585
 06/19  05:00:00,332.270489664,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050947824,0.0,2.19050947824
 06/19  06:00:00,809.86146068,29.0484959628,352.992005832,0.0,49.8407270682,199.362908273,2.21403417767,0.0241644070325,2.18986977063
 06/19  07:00:00,929.648301448,25.8360691809,351.266839884,0.0,149.522181205,199.362908273,6.55159448108,0.0,6.55159448108
 06/19  08:00:00,1489.17697324,26.8183189572,359.337831527,0.0,448.566543614,448.566543614,10.9578403138,0.0,10.9578403138
 06/19  09:00:00,1473.67322925,29.7920259003,376.993343148,0.0,448.566543614,448.566543614,10.9632401699,0.0,10.9632401699
 06/19  10:00:00,1413.90050761,31.257102806,364.64392512,0.0,448.566543614,448.566543614,13.1605732149,0.0,13.1605732149
 06/19  11:00:00,1398.69457377,32.161542974,348.530139436,0.0,448.566543614,448.566543614,15.3862634332,0.0,15.3862634332
 06/19  12:00:00,1361.9361501,29.2161657604,364.55358322,0.0,448.566543614,398.725816546,17.6331324943,0.0,17.6331324943
 06/19  13:00:00,1410.5372111,33.4974270614,359.033928212,0.0,448.566543614,448.566543614,15.4162057914,0.0,15.4162057914
 06/19  14:00:00,1404.7841788,34.5348123529,352.252000352,0.0,448.566543614,448.566543614,10.9530793466,0.0,10.9530793466
 06/19  15:00:00,1403.34614126,35.0561765508,350.29302557,0.0,448.566543614,448.566543614,10.9499722687,0.0,10.9499722687
 06/19  16:00:00,1451.25505855,35.6849879635,348.679667391,0.0,448.566543614,448.566543614,13.1800706323,0.0,13.1800706323
 06/19  17:00:00,1362.80351763,30.4932161964,378.283131456,0.0,348.885089477,398.725816546,8.74649241066,0.0,8.74649241066
 06/19  18:00:00,1158.10847367,26.3500555196,377.307022076,0.0,249.203635341,299.044362409,6.55555669945,0.0,6.55555669945
 06/19  19:00:00,1129.02597648,26.0277046954,365.097404614,0.0,249.203635341,299.044362409,6.54437354049,0.0,6.54437354049
 06/19  20:00:00,1014.89626635,25.8360691809,359.233035458,0.0,149.522181205,249.203635341,4.37214759978,0.0,4.37214759978
 06/19  21:00:00,979.377233738,25.8360691809,350.054116726,0.0,149.522181205,249.203635341,2.19067017932,0.0,2.19067017932
 06/19  22:00:00,349.356549719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872314946,0.0,2.18872314946
 06/19  23:00:00,299.991790716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866312473,0.0,2.18866312473
 06/19  24:00:00,287.769592945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886039437,0.0,2.1886039437
 06/20  01:00:00,287.769591659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878402686,0.0,2.18878402686
 06/20  02:00:00,287.769591274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769591475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872345909,0.0,2.18872345909
 06/20  04:00:00,299.991789666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866285196,0.0,2.18866285196
 06/20  05:00:00,332.270488685,0.0,0.0,0.0,49.8407270682,199.362908273,2.19038356737,0.0,2.19038356737
 06/20  06:00:00,791.428770557,29.5436360831,337.428472316,0.0,49.8407270682,199.362908273,2.47572981132,0.285641817236,2.19008799409
 06/20  07:00:00,911.640006554,25.8360691809,336.228130805,0.0,149.522181205,199.362908273,7.62958048597,1.07702511096,6.55255537501
 06/20  08:00:00,1468.62180342,27.3917427903,342.386606333,0.0,448.566543614,448.566543614,10.9562348071,0.0,10.9562348071
 06/20  09:00:00,1444.81953296,28.9997368568,351.781431161,0.0,448.566543614,448.566543614,13.1545693665,0.0,13.1545693665
 06/20  10:00:00,1412.74546352,30.1650628921,365.174648113,0.0,448.566543614,448.566543614,10.9680194043,0.0,10.9680194043
 06/20  11:00:00,1425.26330744,31.7574648848,375.502973992,0.0,448.566543614,448.566543614,15.3839009002,0.0,15.3839009002
 06/20  12:00:00,1378.06778052,29.5198495468,380.381537521,0.0,448.566543614,398.725816546,17.6325086481,0.0,17.6325086481
 06/20  13:00:00,1429.63413833,33.29324102,378.335047014,0.0,448.566543614,448.566543614,17.6178062222,0.0,17.6178062222
 06/20  14:00:00,1432.81919611,33.7329965362,381.088844442,0.0,448.566543614,448.566543614,10.9524659475,0.0,10.9524659475
 06/20  15:00:00,1428.2880597,33.3969241205,377.615584424,0.0,448.566543614,448.566543614,8.76408573458,0.0,8.76408573458
 06/20  16:00:00,1458.91770426,33.5638858605,362.137205598,0.0,448.566543614,448.566543614,15.3694738594,0.0,15.3694738594
 06/20  17:00:00,1321.50867853,29.4463974122,344.283388695,0.0,348.885089477,398.725816546,6.56473188001,0.0,6.56473188001
 06/20  18:00:00,1107.12006057,25.8946182533,333.606565831,0.0,249.203635341,299.044362409,8.73340487773,0.0,8.73340487773
 06/20  19:00:00,1088.35750907,25.8384404884,331.399632713,0.0,249.203635341,299.044362409,4.36984216314,0.0,4.36984216314
 06/20  20:00:00,977.510183233,25.8360691809,328.432368974,0.0,149.522181205,249.203635341,4.42647659464,0.0541519131656,4.37232468147
 06/20  21:00:00,948.923220338,25.8360691809,325.148617204,0.0,149.522181205,249.203635341,7.18614454767,2.82527286229,4.36087168538
 06/20  22:00:00,349.356548206,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/20  23:00:00,299.991789454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863736861,0.0,2.18863736861
 06/20  24:00:00,287.769591993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881794654,0.0,2.18881794654
 06/21  01:00:00,287.769591076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875522946,0.0,2.18875522946
 06/21  02:00:00,287.76959091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869316951,0.0,2.18869316951
 06/21  03:00:00,287.76959054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863106875,0.0,2.18863106875
 06/21  04:00:00,299.991788228,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  05:00:00,332.270487522,0.0,0.0,0.0,49.8407270682,199.362908273,4.36100469584,0.0,4.36100469584
 06/21  06:00:00,773.940535177,29.4073121475,323.110490606,0.0,49.8407270682,199.362908273,8.12556003898,5.93574522781,2.18981481117
 06/21  07:00:00,895.724242499,25.8360691809,323.928177311,0.0,149.522181205,199.362908273,21.4010356553,14.8499845352,6.55105112013
 06/21  08:00:00,1449.70795064,27.1158269158,326.998810752,0.0,448.566543614,448.566543614,11.0286638987,0.0732147912728,10.9554491074
 06/21  09:00:00,1425.56005713,28.5400266557,335.932872749,0.0,448.566543614,448.566543614,10.9672254806,0.0,10.9672254806
 06/21  10:00:00,1392.5569911,29.3733759696,349.119710826,0.0,448.566543614,448.566543614,13.1556816416,0.0,13.1556816416
 06/21  11:00:00,1404.96977063,30.2722048434,359.210535947,0.0,448.566543614,448.566543614,13.1871202966,0.0,13.1871202966
