Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  12:00:00,1352.04347986,28.1668561991,358.267276623,0.0,448.566543614,398.725816546,17.6307578692,0.0,17.6307578692
 06/21  13:00:00,1416.65697735,32.1736755916,367.05435857,0.0,448.566543614,448.566543614,17.6161647599,0.0,17.6161647599
 06/21  14:00:00,1432.82102941,33.1359699872,381.687708463,0.0,448.566543614,448.566543614,10.9529085901,0.0,10.9529085901
 06/21  15:00:00,1429.47661079,34.9430472725,376.536635126,0.0,448.566543614,448.566543614,10.9496095993,0.0,10.9496095993
 06/21  16:00:00,1478.0669615,36.7212933347,374.455284924,0.0,448.566543614,448.566543614,13.1741898643,0.0,13.1741898643
 06/21  17:00:00,1365.44282143,32.1460623744,379.512032832,0.0,348.885089477,398.725816546,8.74609011916,0.0,8.74609011916
 06/21  18:00:00,1144.73998605,26.7720000609,364.922458881,0.0,249.203635341,299.044362409,6.55544476831,0.0,6.55544476831
 06/21  19:00:00,1120.56966894,25.9749212499,357.930165265,0.0,249.203635341,299.044362409,4.36923266185,0.0,4.36923266185
 06/21  20:00:00,1007.82246151,25.8360691809,353.5594695,0.0,149.522181205,249.203635341,6.54799118234,0.0,6.54799118234
 06/21  21:00:00,968.301491108,25.8360691809,341.138292471,0.0,149.522181205,249.203635341,4.04662468123,1.85617310433,2.1904515769
 06/21  22:00:00,349.356547682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873921435,0.0,2.18873921435
 06/21  23:00:00,299.991788235,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.769590699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867697454,0.0,2.18867697454
 06/22  01:00:00,287.769590167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861317142,0.0,2.18861317142
 06/22  02:00:00,287.769590257,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887906371,0.0,2.1887906371
 06/22  03:00:00,287.769590069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872704645,0.0,2.18872704645
 06/22  04:00:00,299.991787491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866342027,0.0,2.18866342027
 06/22  05:00:00,332.270485677,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905074496,0.0,2.1905074496
 06/22  06:00:00,789.739626574,29.6709389855,335.260590158,0.0,49.8407270682,199.362908273,2.89184777251,0.702024248657,2.18982352385
 06/22  07:00:00,907.627578008,25.8360691809,332.729324652,0.0,149.522181205,199.362908273,6.58854987858,0.0361065223984,6.55244335618
 06/22  08:00:00,1473.53566079,28.2599064231,344.525195535,0.0,448.566543614,448.566543614,10.9566387749,0.0,10.9566387749
 06/22  09:00:00,1462.21796518,31.7535036035,364.361517138,0.0,448.566543614,448.566543614,10.9654875272,0.0,10.9654875272
 06/22  10:00:00,1424.376636,32.8944240183,373.482751136,0.0,448.566543614,448.566543614,13.1573747701,0.0,13.1573747701
 06/22  11:00:00,1418.96232446,33.2008731046,367.758589262,0.0,448.566543614,448.566543614,13.1888322186,0.0,13.1888322186
 06/22  12:00:00,1380.36271118,29.9312447389,382.265092529,0.0,448.566543614,398.725816546,17.6327565552,0.0,17.6327565552
 06/22  13:00:00,1416.58924149,34.2950793506,364.288337774,0.0,448.566543614,448.566543614,17.6157021308,0.0,17.6157021308
 06/22  14:00:00,1415.0350558,35.4969996694,361.540709524,0.0,448.566543614,448.566543614,10.9526388287,0.0,10.9526388287
 06/22  15:00:00,1412.27769714,37.8000273555,356.480748861,0.0,448.566543614,448.566543614,10.9493232041,0.0,10.9493232041
 06/22  16:00:00,1456.1950935,39.4348315176,349.869888149,0.0,448.566543614,448.566543614,13.1754718484,0.0,13.1754718484
 06/22  17:00:00,1360.24854648,34.4774041461,371.743981602,0.0,348.885089477,398.725816546,8.74582114376,0.0,8.74582114376
 06/22  18:00:00,1159.66758574,27.6793461968,377.923570062,0.0,249.203635341,299.044362409,6.55607455282,0.0,6.55607455282
 06/22  19:00:00,1125.89290637,26.1832602111,362.234418596,0.0,249.203635341,299.044362409,4.36964516661,0.0,4.36964516661
 06/22  20:00:00,1004.78537859,25.8429270854,351.58227124,0.0,149.522181205,249.203635341,6.54785219714,0.0,6.54785219714
 06/22  21:00:00,952.822389237,25.8360691809,329.602432944,0.0,149.522181205,249.203635341,2.190653427,0.0,2.190653427
 06/22  22:00:00,349.356547013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869970512,0.0,2.18869970512
 06/22  23:00:00,299.991787508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863598681,0.0,2.18863598681
 06/22  24:00:00,287.769589562,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  01:00:00,287.769589091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881158702,0.0,2.18881158702
 06/23  02:00:00,287.76958928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874660592,0.0,2.18874660592
 06/23  03:00:00,287.769589302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868156682,0.0,2.18868156682
 06/23  04:00:00,299.991786934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861649713,0.0,2.18861649713
 06/23  05:00:00,332.270484185,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069840352,0.0,2.19069840352
 06/23  06:00:00,783.486754127,29.7022524172,329.702935964,0.0,49.8407270682,199.362908273,2.49032421194,0.300310979415,2.19001323252
 06/23  07:00:00,907.59900795,25.8360691809,333.093029921,0.0,149.522181205,199.362908273,7.48333126469,0.930766927395,6.55256433729
 06/23  08:00:00,1463.35536512,27.8253806271,337.391308108,0.0,448.566543614,448.566543614,10.9581092067,0.0,10.9581092067
 06/23  09:00:00,1458.22977129,30.6971153482,361.553380441,0.0,448.566543614,448.566543614,10.9662592249,0.0,10.9662592249
 06/23  10:00:00,1409.66027781,32.7357356999,358.925091096,0.0,448.566543614,448.566543614,13.1582208596,0.0,13.1582208596
 06/23  11:00:00,1401.3242741,33.2050693423,350.116347431,0.0,448.566543614,448.566543614,15.3851046092,0.0,15.3851046092
 06/23  12:00:00,1358.24125437,30.1390022969,359.935891279,0.0,448.566543614,398.725816546,17.6288407578,0.0,17.6288407578
 06/23  13:00:00,1399.30048686,34.5496093697,346.745062972,0.0,448.566543614,448.566543614,15.4144184492,0.0,15.4144184492
 06/23  14:00:00,1396.2739023,35.8522170548,342.424343488,0.0,448.566543614,448.566543614,10.953168503,0.0,10.953168503
 06/23  15:00:00,1400.57824454,38.1003682143,344.480961624,0.0,448.566543614,448.566543614,10.9497992649,0.0,10.9497992649
 06/23  16:00:00,1457.11339129,39.5998130337,350.623212646,0.0,448.566543614,448.566543614,13.1759478216,0.0,13.1759478216
 06/23  17:00:00,1363.84961346,34.2819291662,375.540528361,0.0,348.885089477,398.725816546,8.74614104985,0.0,8.74614104985
 06/23  18:00:00,1148.3562663,27.6307247457,368.416993828,0.0,249.203635341,299.044362409,6.55630578656,0.0,6.55630578656
 06/23  19:00:00,1102.15782757,26.143817115,343.016091115,0.0,249.203635341,299.044362409,4.36979535566,0.0,4.36979535566
 06/23  20:00:00,985.080230076,25.8395810305,334.386041649,0.0,149.522181205,249.203635341,6.54806077931,0.0,6.54806077931
 06/23  21:00:00,955.873313256,25.8360691809,330.637827285,0.0,149.522181205,249.203635341,2.19035952277,0.0,2.19035952277
 06/23  22:00:00,349.356546166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877135623,0.0,2.18877135623
 06/23  23:00:00,299.991786661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870616309,0.0,2.18870616309
 06/23  24:00:00,287.769588591,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.928860988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863963197,0.0,2.18863963197
 06/24  02:00:00,237.92886137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881368879,0.0,2.18881368879
 06/24  03:00:00,237.928861373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874721888,0.0,2.18874721888
 06/24  04:00:00,250.151059002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868070691,0.0,2.18868070691
 06/24  05:00:00,257.509392069,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039444326,0.0,2.19039444326
 06/24  06:00:00,779.740287028,29.3172751237,327.956549037,0.0,49.8407270682,199.362908273,2.71857475448,0.528501498516,2.19007325596
 06/24  07:00:00,804.388361553,25.8360691809,330.382640934,0.0,49.8407270682,199.362908273,7.47120088036,3.10640025719,4.36480062317
 06/24  08:00:00,1060.03046156,25.8360691809,334.966197285,0.0,249.203635341,249.203635341,4.40913080729,0.0391165839498,4.37001422334
 06/24  09:00:00,1040.34273616,25.8360691809,348.399102467,0.0,249.203635341,249.203635341,6.55582749657,0.0,6.55582749657
 06/24  10:00:00,1020.75661807,25.8558151694,375.635641575,0.0,249.203635341,249.203635341,6.55253403028,0.0,6.55253403028
 06/24  11:00:00,1026.46789477,25.8360691809,381.364968628,0.0,249.203635341,249.203635341,6.55952948161,0.0,6.55952948161
 06/24  12:00:00,1033.21885607,25.8360691809,388.117201908,0.0,249.203635341,249.203635341,6.5529372404,0.0,6.5529372404
 06/24  13:00:00,1037.69349876,25.8360691809,392.592266898,0.0,249.203635341,249.203635341,6.55206530141,0.0,6.55206530141
 06/24  14:00:00,788.709955182,25.8360691809,392.814055449,0.0,74.7610906023,174.442544739,4.36956336366,0.0,4.36956336366
 06/24  15:00:00,782.246660431,25.8367279903,386.350948131,0.0,74.7610906023,174.442544739,4.36743218578,0.0,4.36743218578
 06/24  16:00:00,827.394060675,26.2763842847,382.169477151,0.0,74.7610906023,174.442544739,4.36872395682,0.0,4.36872395682
 06/24  17:00:00,784.171971035,26.3517866475,376.969448331,0.0,24.9203635341,149.522181205,2.18977095915,0.0,2.18977095915
 06/24  18:00:00,502.139632529,9.60648114387,153.270211151,0.0,24.9203635341,149.522181205,2.19006701252,0.0,2.19006701252
 06/24  19:00:00,280.766760008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998342351,0.0,2.18998342351
 06/24  20:00:00,323.485093273,0.0,0.0,0.0,24.9203635341,149.522181205,4.35987560721,0.0,4.35987560721
 06/24  21:00:00,299.041544913,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132337143,0.0,2.19132337143
 06/24  22:00:00,274.595454643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858088409,0.0,2.18858088409
 06/24  23:00:00,250.151058682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875485491,0.0,2.18875485491
 06/24  24:00:00,237.92886054,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,237.928436635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805754044,0.0,2.18805754044
 06/25  02:00:00,237.928437153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881007333,0.0,2.1881007333
 06/25  03:00:00,237.928436359,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150634272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814376527,0.0,2.18814376527
 06/25  05:00:00,257.508967433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980049728,0.0,2.18980049728
 06/25  06:00:00,272.221821763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817217409,0.0,2.18817217409
 06/25  07:00:00,296.666217169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801612647,0.0,2.18801612647
 06/25  08:00:00,296.666216305,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  09:00:00,519.187148765,11.0954280523,195.655043906,0.0,24.9203635341,149.522181205,2.18805914539,0.0,2.18805914539
 06/25  10:00:00,211.110832633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810201178,0.0,2.18810201178
 06/25  11:00:00,452.420776421,10.3142264056,188.903246916,0.0,24.9203635341,149.522181205,2.18941761404,0.0,2.18941761404
 06/25  12:00:00,211.111679309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935448617,0.0,2.18935448617
 06/25  13:00:00,211.112949709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098887229,0.0,2.19098887229
 06/25  14:00:00,455.716583617,12.1216124153,190.391668114,0.0,24.9203635341,149.522181205,2.18940832027,0.0,2.18940832027
 06/25  15:00:00,517.888772029,15.0851001948,239.078309747,0.0,24.9203635341,149.522181205,2.18815837123,0.0,2.18815837123
 06/25  16:00:00,671.847054966,20.4733619044,321.221364115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,629.22804308,16.4799451853,259.959715818,0.0,24.9203635341,149.522181205,2.18816143494,0.0,2.18816143494
 06/25  18:00:00,714.871823532,19.5330859474,328.519814169,0.0,24.9203635341,149.522181205,2.18812441324,0.0,2.18812441324
 06/25  19:00:00,280.765487314,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,323.483821435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816665107,0.0,2.18816665107
 06/25  21:00:00,299.04069619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994650523,0.0,2.18994650523
 06/25  22:00:00,274.59503062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799563462,0.0,2.18799563462
 06/25  23:00:00,250.150634344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803863069,0.0,2.18803863069
 06/25  24:00:00,237.928436283,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/26  01:00:00,287.769586743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879128691,0.0,2.18879128691
 06/26  02:00:00,287.769586753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872209858,0.0,2.18872209858
 06/26  03:00:00,287.76958658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865285829,0.0,2.18865285829
 06/26  04:00:00,299.991783997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858359207,0.0,2.18858359207
 06/26  05:00:00,332.270480351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041405414,0.0,2.19041405414
 06/26  06:00:00,817.688978824,29.1744603505,361.816981087,0.0,49.8407270682,199.362908273,2.37553146693,0.185482055184,2.19004941174
 06/26  07:00:00,926.49845284,25.8360691809,349.621233957,0.0,149.522181205,199.362908273,7.27006671605,0.71846600943,6.55160070662
 06/26  08:00:00,1481.43355002,26.3140041303,353.910474178,0.0,448.566543614,448.566543614,10.9559560363,0.0,10.9559560363
 06/26  09:00:00,1466.90654439,27.7592697058,372.272383366,0.0,448.566543614,448.566543614,10.9658475585,0.0,10.9658475585
 06/26  10:00:00,1416.61227906,29.2113108368,369.401529524,0.0,448.566543614,448.566543614,13.1556586532,0.0,13.1556586532
 06/26  11:00:00,1402.83429177,30.9079097391,353.923557878,0.0,448.566543614,448.566543614,13.1866640448,0.0,13.1866640448
 06/26  12:00:00,1364.60935211,28.6801322737,367.762884564,0.0,448.566543614,398.725816546,17.6293742797,0.0,17.6293742797
 06/26  13:00:00,1414.21952727,32.4995702064,363.714165766,0.0,448.566543614,448.566543614,17.6143056707,0.0,17.6143056707
 06/26  14:00:00,1414.5232965,33.7623405866,362.763634839,0.0,448.566543614,448.566543614,10.9517801193,0.0,10.9517801193
 06/26  15:00:00,1415.20834141,35.8648829358,361.346557354,0.0,448.566543614,448.566543614,10.948297863,0.0,10.948297863
 06/26  16:00:00,1411.84866055,34.849482627,319.225959309,0.0,448.566543614,448.566543614,13.1721357198,0.0,13.1721357198
 06/26  17:00:00,1224.94805172,30.1665458061,256.214786675,0.0,348.885089477,398.725816546,8.74588173577,0.0,8.74588173577
 06/26  18:00:00,1091.29265575,26.4988717005,319.901870568,0.0,249.203635341,299.044362409,6.55441839621,0.0,6.55441839621
 06/26  19:00:00,1090.79043014,26.0006222547,332.365346323,0.0,249.203635341,299.044362409,4.36986439727,0.0,4.36986439727
 06/26  20:00:00,984.982189878,25.8360691809,334.648152539,0.0,149.522181205,249.203635341,4.38633628977,0.0140517436873,4.37228454609
 06/26  21:00:00,955.380600644,25.8360691809,330.040990583,0.0,149.522181205,249.203635341,5.15551793558,0.794657798058,4.36086013752
 06/26  22:00:00,349.356542934,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,299.991784182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862856645,0.0,2.18862856645
 06/26  24:00:00,287.769586752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879923479,0.0,2.18879923479
 06/27  01:00:00,287.769585934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872811955,0.0,2.18872811955
 06/27  02:00:00,287.769585761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865758244,0.0,2.18865758244
 06/27  03:00:00,287.769585377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858700681,0.0,2.18858700681
 06/27  04:00:00,299.991783106,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  05:00:00,332.270479325,0.0,0.0,0.0,49.8407270682,199.362908273,4.36086763818,0.0,4.36086763818
 06/27  06:00:00,773.131860914,29.5014078561,323.201947522,0.0,49.8407270682,199.362908273,2.26227499129,0.0722160863409,2.19005890495
 06/27  07:00:00,898.319409345,25.8360691809,325.53346558,0.0,149.522181205,199.362908273,4.64168190346,0.26780163521,4.37388026826
 06/27  08:00:00,1459.1872935,27.6716013728,333.616348787,0.0,448.566543614,448.566543614,10.9564567819,0.0,10.9564567819
 06/27  09:00:00,1447.98478712,30.9831526382,352.42563724,0.0,448.566543614,448.566543614,13.1552878971,0.0,13.1552878971
 06/27  10:00:00,1421.20612784,32.3656400552,370.894499469,0.0,448.566543614,448.566543614,10.9648908299,0.0,10.9648908299
 06/27  11:00:00,1430.22673405,32.7042219849,379.519701801,0.0,448.566543614,448.566543614,15.3814632346,0.0,15.3814632346
 06/27  12:00:00,1384.0274954,29.6848434064,386.176326405,0.0,448.566543614,398.725816546,17.6309549015,0.0,17.6309549015
 06/27  13:00:00,1424.59626361,34.0333824724,372.557097014,0.0,448.566543614,448.566543614,17.615560429,0.0,17.615560429
 06/27  14:00:00,1422.86487205,35.1178110013,369.749745507,0.0,448.566543614,448.566543614,10.9511365362,0.0,10.9511365362
 06/27  15:00:00,1423.10619536,37.3948577576,367.714441736,0.0,448.566543614,448.566543614,8.76281831693,0.0,8.76281831693
 06/27  16:00:00,1481.82260929,38.6171054205,376.687171454,0.0,448.566543614,448.566543614,15.3731173538,0.0,15.3731173538
 06/27  17:00:00,1346.79813995,33.5336701904,362.778014343,0.0,348.885089477,398.725816546,6.56459519436,0.0,6.56459519436
 06/27  18:00:00,1113.75646984,27.2192405207,339.002936399,0.0,249.203635341,299.044362409,6.55567346195,0.0,6.55567346195
 06/27  19:00:00,1077.44974812,26.1369670141,323.470403437,0.0,249.203635341,299.044362409,6.54445769668,0.0,6.54445769668
 06/27  20:00:00,920.925092414,25.8399151885,277.654220893,0.0,149.522181205,249.203635341,4.37211673152,0.0,4.37211673152
 06/27  21:00:00,763.21165492,25.8360691809,147.567738288,0.0,149.522181205,249.203635341,2.19067784243,0.0,2.19067784243
 06/27  22:00:00,349.356542675,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873367185,0.0,2.18873367185
 06/27  23:00:00,299.991783717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866217017,0.0,2.18866217017
 06/27  24:00:00,287.769585956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885914633,0.0,2.1885914633
 06/28  01:00:00,287.769584811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875869931,0.0,2.18875869931
 06/28  02:00:00,287.769584401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  03:00:00,287.769584639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868683987,0.0,2.18868683987
 06/28  04:00:00,299.99178286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861494075,0.0,2.18861494075
 06/28  05:00:00,332.270477626,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067350834,0.0,2.19067350834
 06/28  06:00:00,692.139984478,29.5494479874,246.714164145,0.0,49.8407270682,199.362908273,2.8748565594,0.684851955836,2.19000460357
 06/28  07:00:00,874.279109347,25.896143588,306.20644104,0.0,149.522181205,199.362908273,7.54803959885,0.995988471801,6.55205112705
 06/28  08:00:00,1444.422705,29.6926088875,320.347398826,0.0,448.566543614,448.566543614,10.9552300119,0.0,10.9552300119
 06/28  09:00:00,1429.8643079,32.2434589835,336.619650075,0.0,448.566543614,448.566543614,13.152248606,0.0,13.152248606
 06/28  10:00:00,1409.38461407,33.3008228096,359.329426067,0.0,448.566543614,448.566543614,10.968984283,0.0,10.968984283
 06/28  11:00:00,1421.98343589,33.7329249624,370.247697932,0.0,448.566543614,448.566543614,15.3838600443,0.0,15.3838600443
 06/28  12:00:00,1372.05811044,30.1987960681,373.693000096,0.0,448.566543614,398.725816546,17.631367857,0.0,17.631367857
 06/28  13:00:00,1413.0581255,34.651882452,360.400472955,0.0,448.566543614,448.566543614,15.4139325148,0.0,15.4139325148
 06/28  14:00:00,1411.0373324,35.71433752,357.325681072,0.0,448.566543614,448.566543614,10.9530377592,0.0,10.9530377592
 06/28  15:00:00,1412.2918387,37.8534498718,356.441502314,0.0,448.566543614,448.566543614,10.9495128441,0.0,10.9495128441
 06/28  16:00:00,1463.95727854,39.2191738322,357.847774875,0.0,448.566543614,448.566543614,13.1768630212,0.0,13.1768630212
 06/28  17:00:00,1362.35858144,34.2055247666,374.125923086,0.0,348.885089477,398.725816546,8.74677026384,0.0,8.74677026384
 06/28  18:00:00,1158.8453174,27.5009918301,377.160297761,0.0,249.203635341,299.044362409,6.55491930729,0.0,6.55491930729
 06/28  19:00:00,1114.86573348,26.17486532,353.60986007,0.0,249.203635341,299.044362409,4.36942039868,0.0,4.36942039868
 06/28  20:00:00,990.820624418,25.8417422263,339.21963936,0.0,149.522181205,249.203635341,6.54766823962,0.0,6.54766823962
 06/28  21:00:00,951.043847023,25.8360691809,327.679687225,0.0,149.522181205,249.203635341,2.19048567826,0.0,2.19048567826
 06/28  22:00:00,349.356541946,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865792822,0.0,2.18865792822
 06/28  23:00:00,299.99178269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858590261,0.0,2.18858590261
 06/28  24:00:00,287.769584419,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.76958373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875245903,0.0,2.18875245903
 06/29  02:00:00,287.769584147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867935708,0.0,2.18867935708
 06/29  03:00:00,287.76958439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886062073,0.0,2.1886062073
 06/29  04:00:00,299.991782131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877256254,0.0,2.18877256254
 06/29  05:00:00,332.270475952,0.0,0.0,0.0,49.8407270682,199.362908273,2.190471255,0.0,2.190471255
 06/29  06:00:00,785.382083002,29.7752599651,330.834672272,0.0,49.8407270682,199.362908273,2.19283147243,0.00300903626159,2.18982243617
 06/29  07:00:00,915.122220679,25.8360691809,338.737602392,0.0,149.522181205,199.362908273,6.55196670063,0.0,6.55196670063
 06/29  08:00:00,1489.03325718,29.0049290789,357.425846939,0.0,448.566543614,448.566543614,10.9564720341,0.0,10.9564720341
 06/29  09:00:00,1464.24447778,32.8364686904,364.520213759,0.0,448.566543614,448.566543614,10.9642288381,0.0,10.9642288381
 06/29  10:00:00,1393.87769047,34.3525020614,341.525775625,0.0,448.566543614,448.566543614,13.1573954893,0.0,13.1573954893
 06/29  11:00:00,1386.31455224,34.7222906756,334.736635284,0.0,448.566543614,448.566543614,13.1882496902,0.0,13.1882496902
 06/29  12:00:00,1332.34681453,31.1483123307,336.167314795,0.0,448.566543614,398.725816546,17.6309333618,0.0,17.6309333618
 06/29  13:00:00,1389.54406158,36.2827113878,337.063857081,0.0,448.566543614,448.566543614,17.6132757136,0.0,17.6132757136
 06/29  14:00:00,1398.27194418,41.858978109,338.415660146,0.0,448.566543614,448.566543614,10.9526158089,0.0,10.9526158089
 06/29  15:00:00,1392.09098334,39.2510950895,335.465969689,0.0,448.566543614,448.566543614,10.9490021988,0.0,10.9490021988
 06/29  16:00:00,1432.33667871,37.9843981933,330.929749601,0.0,448.566543614,448.566543614,13.1727206365,0.0,13.1727206365
 06/29  17:00:00,1331.86378635,33.8851268834,344.271847306,0.0,348.885089477,398.725816546,8.74629846003,0.0,8.74629846003
 06/29  18:00:00,1153.56126822,27.6993595291,371.199804787,0.0,249.203635341,299.044362409,6.55469999511,0.0,6.55469999511
 06/29  19:00:00,1143.07352958,26.229147032,378.08554392,0.0,249.203635341,299.044362409,4.36939227505,0.0,4.36939227505
 06/29  20:00:00,1041.32434175,25.8394102404,383.529096124,0.0,149.522181205,249.203635341,4.37170398578,0.0,4.37170398578
 06/29  21:00:00,1024.16626158,25.8360691809,390.905025147,0.0,149.522181205,249.203635341,4.36103068346,0.0,4.36103068346
 06/29  22:00:00,349.356540659,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/29  23:00:00,299.991781699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871196972,0.0,2.18871196972
 06/29  24:00:00,287.769584296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863869928,0.0,2.18863869928
 06/30  01:00:00,287.769583753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833742567,0.0,2.18833742567
 06/30  02:00:00,287.769583536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872908248,0.0,2.18872908248
 06/30  03:00:00,287.769583125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865468061,0.0,2.18865468061
 06/30  04:00:00,299.991780709,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,332.270475536,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098073805,0.0,4.36098073805
 06/30  06:00:00,784.211944549,29.827707895,335.225437945,0.0,49.8407270682,199.362908273,2.31015004052,0.120361501195,2.18978853932
 06/30  07:00:00,889.731049487,25.8360691809,319.902576576,0.0,149.522181205,199.362908273,4.79219038863,0.418256957763,4.37393343086
 06/30  08:00:00,1449.04145364,28.4278091132,325.235866398,0.0,448.566543614,448.566543614,10.9556136713,0.0,10.9556136713
 06/30  09:00:00,1438.21350941,30.5963567193,344.68218123,0.0,448.566543614,448.566543614,13.1550104241,0.0,13.1550104241
 06/30  10:00:00,1417.47667458,32.2203590785,367.357641844,0.0,448.566543614,448.566543614,10.966036699,0.0,10.966036699
 06/30  11:00:00,1402.70361493,34.1003958456,350.600430433,0.0,448.566543614,448.566543614,15.380651684,0.0,15.380651684
 06/30  12:00:00,1351.89190595,31.4015983448,352.324008996,0.0,448.566543614,398.725816546,17.6295974231,0.0,17.6295974231
 06/30  13:00:00,1398.48351332,35.752490094,344.725264816,0.0,448.566543614,448.566543614,17.6139557403,0.0,17.6139557403
 06/30  14:00:00,1396.66194155,36.7517801503,341.91286004,0.0,448.566543614,448.566543614,8.76597515773,0.0,8.76597515773
 06/30  15:00:00,1393.20732913,39.1165966757,336.09385392,0.0,448.566543614,448.566543614,10.949826637,0.0,10.949826637
 06/30  16:00:00,1444.58108368,40.6097992248,337.080962249,0.0,448.566543614,448.566543614,13.1788066524,0.0,13.1788066524
 06/30  17:00:00,1346.67190334,35.4446368901,357.20014589,0.0,348.885089477,398.725816546,8.74577308877,0.0,8.74577308877
 06/30  18:00:00,1171.70807397,28.2315436288,388.814431449,0.0,249.203635341,299.044362409,6.5549297786,0.0,6.5549297786
 06/30  19:00:00,1144.62224262,26.2713390959,379.62869085,0.0,249.203635341,299.044362409,4.36938100855,0.0,4.36938100855
 06/30  20:00:00,1018.89653987,25.8414697392,362.988211828,0.0,149.522181205,249.203635341,6.5478257534,0.0,6.5478257534
 06/30  21:00:00,975.21156945,25.8360691809,347.029037292,0.0,149.522181205,249.203635341,2.19042171961,0.0,2.19042171961
 06/30  22:00:00,349.356540453,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871845329,0.0,2.18871845329
 06/30  23:00:00,299.991781316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864312792,0.0,2.18864312792
 06/30  24:00:00,287.769583367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856859354,0.0,2.18856859354
 07/01  01:00:00,237.928855047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  02:00:00,237.928855183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873150214,0.0,2.18873150214
 07/01  03:00:00,237.92885561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865590104,0.0,2.18865590104
 07/01  04:00:00,250.151053661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858026716,0.0,2.18858026716
 07/01  05:00:00,257.509383043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038993209,0.0,2.19038993209
 07/01  06:00:00,789.767953582,29.4566638515,336.225339929,0.0,49.8407270682,199.362908273,2.21825905004,0.0283160569289,2.18994299311
 07/01  07:00:00,807.265617411,25.8360691809,332.839014989,0.0,49.8407270682,199.362908273,4.94158327013,0.577109469903,4.36447380023
 07/01  08:00:00,1070.34401562,25.9100627943,343.131333963,0.0,249.203635341,249.203635341,4.369930459,0.0,4.369930459
 07/01  09:00:00,1066.84214326,26.4779460736,372.209420407,0.0,249.203635341,249.203635341,6.55471636255,0.0,6.55471636255
 07/01  10:00:00,1026.76836468,26.3360893172,381.167132998,0.0,249.203635341,249.203635341,6.55110593942,0.0,6.55110593942
 07/01  11:00:00,1021.44949787,25.890766113,376.291901146,0.0,249.203635341,249.203635341,6.55804986182,0.0,6.55804986182
 07/01  12:00:00,1022.71659215,25.989500189,377.461529693,0.0,249.203635341,249.203635341,6.55338257856,0.0,6.55338257856
 07/01  13:00:00,1022.73522605,26.1196449206,377.350438841,0.0,249.203635341,249.203635341,6.55078003901,0.0,6.55078003901
 07/01  14:00:00,775.244034571,25.8360691809,379.348150996,0.0,74.7610906023,174.442544739,4.36977997927,0.0,4.36977997927
 07/01  15:00:00,778.362464186,25.8896065427,382.413887291,0.0,74.7610906023,174.442544739,4.36705005885,0.0,4.36705005885
 07/01  16:00:00,814.849202747,26.2778241704,369.623194696,0.0,74.7610906023,174.442544739,4.3682498765,0.0,4.3682498765
 07/01  17:00:00,787.400324968,25.8360691809,380.713527824,0.0,24.9203635341,149.522181205,2.18985298122,0.0,2.18985298122
 07/01  18:00:00,356.049604981,0.669242877331,37.4201710492,0.0,24.9203635341,149.522181205,2.19003018855,0.0,2.19003018855
 07/01  19:00:00,307.559200824,0.334621438666,15.8264956746,0.0,24.9203635341,149.522181205,4.35977980059,0.0,4.35977980059
 07/01  20:00:00,323.485085425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991112154,0.0,2.18991112154
 07/01  21:00:00,299.041534614,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094219293,0.0,2.19094219293
 07/01  22:00:00,274.595449041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861125087,0.0,2.18861125087
 07/01  23:00:00,250.151053228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877462845,0.0,2.18877462845
 07/01  24:00:00,237.928854976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  01:00:00,237.928432223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807236879,0.0,2.18807236879
 07/02  02:00:00,237.928432828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810631711,0.0,2.18810631711
 07/02  03:00:00,237.928432042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  04:00:00,250.150629905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814014212,0.0,2.18814014212
 07/02  05:00:00,257.508959819,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897772393,0.0,2.1897772393
 07/02  06:00:00,272.221817419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814971529,0.0,2.18814971529
 07/02  07:00:00,296.666212814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808511934,0.0,2.18808511934
 07/02  08:00:00,664.898570109,17.6470063944,280.072661026,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,657.916849657,17.0324524549,302.923796739,0.0,24.9203635341,149.522181205,2.1881389892,0.0,2.1881389892
 07/02  10:00:00,674.310949268,19.1985840202,362.794702109,0.0,24.9203635341,149.522181205,2.18813318764,0.0,2.18813318764
 07/02  11:00:00,588.966371241,13.8092635057,288.377210128,0.0,24.9203635341,149.522181205,2.18940796675,0.0,2.18940796675
 07/02  12:00:00,460.25942864,9.50282268808,191.636995442,0.0,24.9203635341,149.522181205,2.18939285171,0.0,2.18939285171
 07/02  13:00:00,411.738346048,6.51090913777,145.84237796,0.0,24.9203635341,149.522181205,2.19129967255,0.0,2.19129967255
 07/02  14:00:00,515.147580383,10.6034551045,221.167001788,0.0,24.9203635341,149.522181205,2.18918525311,0.0,2.18918525311
 07/02  15:00:00,606.307621923,15.1048459199,303.606901301,0.0,24.9203635341,149.522181205,2.18814062108,0.0,2.18814062108
 07/02  16:00:00,725.567576342,20.2030356905,364.158097892,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,736.336604582,16.6986455922,344.812740252,0.0,24.9203635341,149.522181205,2.18813473696,0.0,2.18813473696
 07/02  18:00:00,702.587324952,17.5374876348,311.892230052,0.0,24.9203635341,149.522181205,2.18816835009,0.0,2.18816835009
 07/02  19:00:00,391.941222299,4.44211905159,82.0159740813,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,323.483817225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804290556,0.0,2.18804290556
 07/02  21:00:00,299.040688623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980222208,0.0,2.18980222208
 07/02  22:00:00,274.595026191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805223489,0.0,2.18805223489
 07/02  23:00:00,250.150629707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928432194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808594528,0.0,2.18808594528
 07/03  01:00:00,287.769581484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862729446,0.0,2.18862729446
 07/03  02:00:00,287.769581504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878817825,0.0,2.18878817825
 07/03  03:00:00,287.769581056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871025415,0.0,2.18871025415
 07/03  04:00:00,299.991778509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  05:00:00,332.270472038,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107137359,0.0,4.36107137359
 07/03  06:00:00,792.74351083,29.294875513,340.629359184,0.0,49.8407270682,199.362908273,2.18982966442,0.0,2.18982966442
 07/03  07:00:00,903.338422226,25.8360691809,330.348592039,0.0,149.522181205,199.362908273,6.55074851173,0.0,6.55074851173
 07/03  08:00:00,1457.13941009,26.0281097213,333.683505449,0.0,448.566543614,448.566543614,8.76780973991,0.0,8.76780973991
 07/03  09:00:00,1444.1826978,27.8605432849,351.494175618,0.0,448.566543614,448.566543614,13.1547576633,0.0,13.1547576633
 07/03  10:00:00,1422.70705079,30.362944635,374.344699225,0.0,448.566543614,448.566543614,10.9658714927,0.0,10.9658714927
 07/03  11:00:00,1419.35397881,31.3816825601,369.969527407,0.0,448.566543614,448.566543614,15.3799222325,0.0,15.3799222325
 07/03  12:00:00,1374.35025002,28.7996410764,377.384335103,0.0,448.566543614,398.725816546,17.6283663547,0.0,17.6283663547
 07/03  13:00:00,1415.74228994,33.3726129368,364.363942108,0.0,448.566543614,448.566543614,17.6124966917,0.0,17.6124966917
 07/03  14:00:00,1417.82418736,34.6579803783,365.168920212,0.0,448.566543614,448.566543614,8.76527071314,0.0,8.76527071314
 07/03  15:00:00,1418.05682095,36.5142448416,363.545712489,0.0,448.566543614,448.566543614,10.9488519406,0.0,10.9488519406
 07/03  16:00:00,1468.91136391,37.9720391747,364.049025394,0.0,448.566543614,448.566543614,13.1773580697,0.0,13.1773580697
 07/03  17:00:00,1369.65894798,31.6294121334,384.002423374,0.0,348.885089477,398.725816546,8.74600003118,0.0,8.74600003118
 07/03  18:00:00,1150.2185507,26.5147297031,369.919576656,0.0,249.203635341,299.044362409,6.554240771,0.0,6.554240771
 07/03  19:00:00,1111.86761829,26.089232014,351.182250694,0.0,249.203635341,299.044362409,4.36956890036,0.0,4.36956890036
 07/03  20:00:00,988.824884079,25.8360691809,337.513932027,0.0,149.522181205,249.203635341,6.54782246461,0.0,6.54782246461
 07/03  21:00:00,963.818876234,25.8360691809,336.181552643,0.0,149.522181205,249.203635341,2.19054517884,0.0,2.19054517884
 07/03  22:00:00,349.356538305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871837946,0.0,2.18871837946
 07/03  23:00:00,299.991779024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864031955,0.0,2.18864031955
 07/03  24:00:00,287.769580838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856226514,0.0,2.18856226514
 07/04  01:00:00,237.92843098,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928431778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800913694,0.0,2.18800913694
 07/04  03:00:00,237.928431171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804080561,0.0,2.18804080561
 07/04  04:00:00,250.150628623,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,257.508957878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987084647,0.0,2.18987084647
 07/04  06:00:00,272.221816221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804563526,0.0,2.18804563526
 07/04  07:00:00,296.66621185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807713822,0.0,2.18807713822
 07/04  08:00:00,296.666210888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,259.999618299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810856825,0.0,2.18810856825
 07/04  10:00:00,348.902218939,6.85813725481,104.610366371,0.0,24.9203635341,149.522181205,2.18814084924,0.0,2.18814084924
 07/04  11:00:00,286.774379888,3.77287617426,58.2864930464,0.0,24.9203635341,149.522181205,2.18915314661,0.0,2.18915314661
 07/04  12:00:00,211.111671189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935939179,0.0,2.18935939179
 07/04  13:00:00,211.112937363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096866146,0.0,2.19096866146
 07/04  14:00:00,363.363217619,8.01422236265,116.714564458,0.0,24.9203635341,149.522181205,2.18938634321,0.0,2.18938634321
 07/04  15:00:00,479.192404564,14.2088412924,205.961242466,0.0,24.9203635341,149.522181205,2.188136372,0.0,2.188136372
 07/04  16:00:00,504.384014739,11.6528914273,182.100312836,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,491.114242708,8.43819569634,131.840561463,0.0,24.9203635341,149.522181205,2.18811493326,0.0,2.18811493326
 07/04  18:00:00,368.060261815,3.7726969072,54.7055448978,0.0,24.9203635341,149.522181205,2.18807968397,0.0,2.18807968397
 07/04  19:00:00,280.76548185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,323.483816032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811101438,0.0,2.18811101438
 07/04  21:00:00,299.040686663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986530381,0.0,2.18986530381
 07/04  22:00:00,274.595025141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811545248,0.0,2.18811545248
 07/04  23:00:00,250.150628765,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928430977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814675757,0.0,2.18814675757
 07/05  01:00:00,287.769580104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868506225,0.0,2.18868506225
 07/05  02:00:00,287.769580137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860498463,0.0,2.18860498463
 07/05  03:00:00,287.769579873,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887633692,0.0,2.1887633692
 07/05  04:00:00,299.991777185,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  05:00:00,332.270469908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36116496748,0.0,4.36116496748
 07/05  06:00:00,777.828988525,30.525845217,325.633358499,0.0,49.8407270682,199.362908273,2.18987382264,0.0,2.18987382264
 07/05  07:00:00,899.269745095,25.8360691809,326.310543843,0.0,149.522181205,199.362908273,6.6348427291,0.0840096253424,6.55083310376
 07/05  08:00:00,1460.18122381,29.7881033535,333.315228484,0.0,448.566543614,448.566543614,10.9540282761,0.0,10.9540282761
 07/05  09:00:00,1434.87025122,31.9815094645,341.516206659,0.0,448.566543614,448.566543614,10.9650925246,0.0,10.9650925246
 07/05  10:00:00,1409.1908615,34.1054524749,358.807287068,0.0,448.566543614,448.566543614,10.9657473743,0.0,10.9657473743
 07/05  11:00:00,1424.58646978,34.8888946489,371.694818805,0.0,448.566543614,448.566543614,15.3795846547,0.0,15.3795846547
 07/05  12:00:00,1376.39340387,31.342054697,376.885090384,0.0,448.566543614,398.725816546,17.6277372232,0.0,17.6277372232
 07/05  13:00:00,1418.6186995,35.8532071001,364.759771965,0.0,448.566543614,448.566543614,17.6118727702,0.0,17.6118727702
 07/05  14:00:00,1422.12205729,36.9117919118,367.212987587,0.0,448.566543614,448.566543614,8.76489734046,0.0,8.76489734046
 07/05  15:00:00,1418.65113069,38.7349078609,361.919368183,0.0,448.566543614,448.566543614,10.9483273541,0.0,10.9483273541
 07/05  16:00:00,1470.87013932,38.1345301045,365.845323542,0.0,448.566543614,448.566543614,13.176558717,0.0,13.176558717
 07/05  17:00:00,1364.08608108,32.0981057509,378.622635817,0.0,348.885089477,398.725816546,8.74550654159,0.0,8.74550654159
 07/05  18:00:00,1138.99136956,26.5123631031,360.278285266,0.0,249.203635341,299.044362409,6.55386316788,0.0,6.55386316788
 07/05  19:00:00,1109.36684452,26.0506297668,348.8286018,0.0,249.203635341,299.044362409,4.36931211814,0.0,4.36931211814
 07/05  20:00:00,989.591277424,25.8360691809,338.153510147,0.0,149.522181205,249.203635341,6.54814682213,0.0,6.54814682213
 07/05  21:00:00,954.4418064,25.8360691809,329.858248286,0.0,149.522181205,249.203635341,2.19041270111,0.0,2.19041270111
 07/05  22:00:00,349.35653692,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858674455,0.0,2.18858674455
 07/05  23:00:00,299.991777517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874503402,0.0,2.18874503402
 07/05  24:00:00,287.769579292,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  01:00:00,287.769578914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866380741,0.0,2.18866380741
 07/06  02:00:00,287.769579372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858268254,0.0,2.18858268254
 07/06  03:00:00,287.769579487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873993527,0.0,2.18873993527
 07/06  04:00:00,299.991777095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865874444,0.0,2.18865874444
 07/06  05:00:00,332.270468321,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033883526,0.0,2.19033883526
 07/06  06:00:00,781.250363603,30.2066562605,327.897692109,0.0,49.8407270682,199.362908273,2.82014918423,0.630143955445,2.19000522879
 07/06  07:00:00,909.097003751,25.8360691809,333.800419153,0.0,149.522181205,199.362908273,7.87847893379,1.32630245294,6.55217648086
 07/06  08:00:00,1481.26376347,28.5669222385,350.904814335,0.0,448.566543614,448.566543614,10.9565070156,0.0,10.9565070156
 07/06  09:00:00,1471.95998357,31.6043944173,373.46783743,0.0,448.566543614,448.566543614,10.9656795997,0.0,10.9656795997
 07/06  10:00:00,1411.66337169,33.5683694308,360.095622648,0.0,448.566543614,448.566543614,13.1549467291,0.0,13.1549467291
 07/06  11:00:00,1396.48012978,34.6495666668,343.827807278,0.0,448.566543614,448.566543614,13.1851780003,0.0,13.1851780003
 07/06  12:00:00,1347.97801199,31.4006441217,348.411115037,0.0,448.566543614,398.725816546,17.6261548932,0.0,17.6261548932
 07/06  13:00:00,1396.03576546,36.165954345,341.864095822,0.0,448.566543614,448.566543614,17.6125881841,0.0,17.6125881841
 07/06  14:00:00,1402.34393866,37.0152317007,347.33143677,0.0,448.566543614,448.566543614,10.9507662591,0.0,10.9507662591
 07/06  15:00:00,1408.90925286,37.31490199,353.597497442,0.0,448.566543614,448.566543614,8.76231359265,0.0,8.76231359265
 07/06  16:00:00,1468.55392152,36.9531447262,364.710487416,0.0,448.566543614,448.566543614,13.1789130544,0.0,13.1789130544
 07/06  17:00:00,1366.84495582,32.128407228,381.293196483,0.0,348.885089477,398.725816546,8.74586192458,0.0,8.74586192458
 07/06  18:00:00,1140.30831532,26.3429843746,361.441620568,0.0,249.203635341,299.044362409,6.55542147856,0.0,6.55542147856
 07/06  19:00:00,1114.54721155,25.9936493049,353.110341069,0.0,249.203635341,299.044362409,4.36939793513,0.0,4.36939793513
 07/06  20:00:00,999.127950018,25.8360691809,345.894403723,0.0,149.522181205,249.203635341,6.54777439401,0.0,6.54777439401
 07/06  21:00:00,975.898237016,25.8360691809,346.365634151,0.0,149.522181205,249.203635341,2.19041518033,0.0,2.19041518033
 07/06  22:00:00,349.356536302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871264225,0.0,2.18871264225
 07/06  23:00:00,299.991777174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863058122,0.0,2.18863058122
 07/06  24:00:00,287.769579224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854929304,0.0,2.18854929304
 07/07  01:00:00,287.769578066,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  02:00:00,287.769578236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870483003,0.0,2.18870483003
 07/07  03:00:00,287.769578685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862266024,0.0,2.18862266024
 07/07  04:00:00,299.991776733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877859646,0.0,2.18877859646
 07/07  05:00:00,340.814133908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033444968,0.0,2.19033444968
 07/07  06:00:00,818.68680694,30.4083153193,358.666353059,0.0,49.8407270682,199.362908273,2.30121912835,0.111336547388,2.18988258096
 07/07  07:00:00,951.97292773,25.8360691809,370.885502866,0.0,149.522181205,199.362908273,6.89081065497,0.34002834776,6.55078230721
 07/07  08:00:00,1507.54322346,28.777394862,375.212751491,0.0,448.566543614,448.566543614,10.9554895817,0.0,10.9554895817
 07/07  09:00:00,1451.63274328,32.1106213565,352.634371994,0.0,448.566543614,448.566543614,10.962506745,0.0,10.962506745
 07/07  10:00:00,1391.73843662,34.5197261721,339.260615418,0.0,448.566543614,448.566543614,13.1569146443,0.0,13.1569146443
 07/07  11:00:00,1388.51071142,35.6902859202,335.517039533,0.0,448.566543614,448.566543614,13.1871691032,0.0,13.1871691032
 07/07  12:00:00,1345.89534227,31.8304189996,346.008838167,0.0,448.566543614,398.725816546,17.6285493692,0.0,17.6285493692
 07/07  13:00:00,1390.82510077,36.8628869549,336.18834815,0.0,448.566543614,448.566543614,17.6126155134,0.0,17.6126155134
 07/07  14:00:00,1384.47991736,37.7731337957,330.907018707,0.0,448.566543614,448.566543614,10.9507905529,0.0,10.9507905529
 07/07  15:00:00,1383.26480695,38.2999454752,330.745088268,0.0,448.566543614,448.566543614,8.76205732598,0.0,8.76205732598
 07/07  16:00:00,1434.93881567,39.0567411075,331.397951041,0.0,448.566543614,448.566543614,15.3666370513,0.0,15.3666370513
 07/07  17:00:00,1331.92436691,33.5505264119,344.508846338,0.0,348.885089477,398.725816546,6.56364986244,0.0,6.56364986244
 07/07  18:00:00,1152.71261857,27.1859580822,370.864580859,0.0,249.203635341,299.044362409,6.5557829418,0.0,6.5557829418
 07/07  19:00:00,1151.29944315,26.1745569491,386.366065158,0.0,249.203635341,299.044362409,6.54387973478,0.0,6.54387973478
 07/07  20:00:00,1049.38793298,25.8360691809,391.596047701,0.0,149.522181205,249.203635341,4.37207842692,0.0,4.37207842692
 07/07  21:00:00,1022.2503967,25.8360691809,388.906702575,0.0,149.522181205,249.203635341,2.1903210915,0.0,2.1903210915
 07/07  22:00:00,349.356535521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874118308,0.0,2.18874118308
 07/07  23:00:00,299.991776603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865815286,0.0,2.18865815286
 07/07  24:00:00,287.769578852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857586741,0.0,2.18857586741
 07/08  01:00:00,237.928850831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873034725,0.0,2.18873034725
 07/08  02:00:00,237.928850408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  03:00:00,237.928850695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864721796,0.0,2.18864721796
 07/08  04:00:00,250.151048952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856404967,0.0,2.18856404967
 07/08  05:00:00,266.053042544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059451018,0.0,2.19059451018
 07/08  06:00:00,843.904701069,29.9164836405,382.820800358,0.0,49.8407270682,199.362908273,2.18998132991,0.0,2.18998132991
 07/08  07:00:00,868.082602625,25.8360691809,386.632999558,0.0,49.8407270682,199.362908273,4.41296328588,0.0481456698652,4.36481761601
 07/08  08:00:00,1108.86884731,25.8360691809,378.21395695,0.0,249.203635341,249.203635341,4.36923664863,0.0,4.36923664863
 07/08  09:00:00,1057.50249937,26.13651039,363.211232189,0.0,249.203635341,249.203635341,6.55502594394,0.0,6.55502594394
 07/08  10:00:00,1008.46034943,26.3504695777,362.844756059,0.0,249.203635341,249.203635341,6.55096376541,0.0,6.55096376541
 07/08  11:00:00,1018.101291,26.2227193983,372.611761805,0.0,249.203635341,249.203635341,6.5581831252,0.0,6.5581831252
 07/08  12:00:00,1017.42410969,26.4715918242,371.686973465,0.0,249.203635341,249.203635341,6.55345987653,0.0,6.55345987653
 07/08  13:00:00,1016.97907983,26.5894261133,371.124529396,0.0,249.203635341,249.203635341,6.55078707681,0.0,6.55078707681
 07/08  14:00:00,771.31281676,25.8996109171,375.353404804,0.0,74.7610906023,174.442544739,4.36976280274,0.0,4.36976280274
 07/08  15:00:00,770.418756881,25.8398302335,374.519968268,0.0,74.7610906023,174.442544739,4.36701147992,0.0,4.36701147992
 07/08  16:00:00,810.093832663,25.9395154514,365.206146224,0.0,74.7610906023,174.442544739,4.36817008049,0.0,4.36817008049
 07/08  17:00:00,778.480198273,25.8361775727,371.793299215,0.0,24.9203635341,149.522181205,2.18982270623,0.0,2.18982270623
 07/08  18:00:00,404.237792764,1.003864316,74.4753835419,0.0,24.9203635341,149.522181205,2.18999092395,0.0,2.18999092395
 07/08  19:00:00,280.766745723,0.0,0.0,0.0,24.9203635341,149.522181205,2.189658659,0.0,2.189658659
 07/08  20:00:00,323.485078925,0.0,0.0,0.0,24.9203635341,149.522181205,4.3598488803,0.0,4.3598488803
