Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/08  21:00:00,299.041526481,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126652095,0.0,2.19126652095
 07/08  22:00:00,274.595444427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877563632,0.0,2.18877563632
 07/08  23:00:00,250.15104841,0.0,0.0,0.0,24.9203635341,149.522181205,2.188692371,0.0,2.188692371
 07/08  24:00:00,237.928850302,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  01:00:00,237.928428809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798605183,0.0,2.18798605183
 07/09  02:00:00,237.928429204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801256707,0.0,2.18801256707
 07/09  03:00:00,237.928428251,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  04:00:00,250.150626492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803898301,0.0,2.18803898301
 07/09  05:00:00,266.052620163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997944017,0.0,2.18997944017
 07/09  06:00:00,272.221813881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813197602,0.0,2.18813197602
 07/09  07:00:00,582.320927797,13.2200848306,216.15297466,0.0,24.9203635341,149.522181205,2.1881388652,0.0,2.1881388652
 07/09  08:00:00,727.675046293,20.4559428903,329.703172071,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,592.697143333,12.9877281297,253.471479137,0.0,24.9203635341,149.522181205,2.18815179044,0.0,2.18815179044
 07/09  10:00:00,610.089660318,13.6977230262,309.243774092,0.0,24.9203635341,149.522181205,2.18815189111,0.0,2.18815189111
 07/09  11:00:00,295.860666242,3.43807546853,67.2803823392,0.0,24.9203635341,149.522181205,2.1891969314,0.0,2.1891969314
 07/09  12:00:00,461.910020012,10.3142264056,198.392502583,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  13:00:00,311.654597368,1.003864316,67.4467422023,0.0,24.9203635341,149.522181205,4.36238282104,0.0,4.36238282104
 07/09  14:00:00,350.26319328,6.42148824011,106.244262932,0.0,24.9203635341,149.522181205,2.18927269252,0.0,2.18927269252
 07/09  15:00:00,556.08087321,14.2331531815,261.639005023,0.0,24.9203635341,149.522181205,0.577777779799,0.0,0.577777779799
 07/09  16:00:00,681.615701125,19.4597050631,324.112757816,0.0,24.9203635341,149.522181205,1.6300275763,0.0,1.6300275763
 07/09  17:00:00,692.278554774,16.8015816893,301.294556544,0.0,24.9203635341,149.522181205,2.18814441693,0.0,2.18814441693
 07/09  18:00:00,739.100534776,19.8856062908,341.698996454,0.0,24.9203635341,149.522181205,2.18813123804,0.0,2.18813123804
 07/09  19:00:00,391.347786374,4.44211905159,81.4275128082,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,323.483813819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803837342,0.0,2.18803837342
 07/09  21:00:00,299.040682307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990313192,0.0,2.18990313192
 07/09  22:00:00,274.595022415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803212508,0.0,2.18803212508
 07/09  23:00:00,250.150625896,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928429005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805835663,0.0,2.18805835663
 07/10  01:00:00,287.769577147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863029041,0.0,2.18863029041
 07/10  02:00:00,287.769576966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854532471,0.0,2.18854532471
 07/10  03:00:00,287.76957641,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.991774365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869828475,0.0,2.18869828475
 07/10  05:00:00,340.814131971,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107328535,0.0,4.36107328535
 07/10  06:00:00,793.522920773,29.2808177454,340.781455974,0.0,49.8407270682,199.362908273,2.23500748358,0.0451365806535,2.18987090293
 07/10  07:00:00,936.060178068,25.8646932877,356.095526527,0.0,149.522181205,199.362908273,4.42528199732,0.0511548090195,4.3741271883
 07/10  08:00:00,1488.80980955,27.868350042,357.415690772,0.0,448.566543614,448.566543614,10.9549433228,0.0,10.9549433228
 07/10  09:00:00,1441.57496339,30.0433760668,345.018331477,0.0,448.566543614,448.566543614,13.1518698761,0.0,13.1518698761
 07/10  10:00:00,1399.53471553,31.5970709232,349.938276231,0.0,448.566543614,448.566543614,10.9668555448,0.0,10.9668555448
 07/10  11:00:00,1396.07584475,32.0218040383,346.051302708,0.0,448.566543614,448.566543614,15.381762578,0.0,15.381762578
 07/10  12:00:00,1350.52504186,29.5678634737,352.790958317,0.0,448.566543614,398.725816546,17.6275038589,0.0,17.6275038589
 07/10  13:00:00,1393.53169377,34.8482040213,341.567798735,0.0,448.566543614,448.566543614,15.4121434346,0.0,15.4121434346
 07/10  14:00:00,1384.98974262,36.0806809664,333.042180532,0.0,448.566543614,448.566543614,10.9516732057,0.0,10.9516732057
 07/10  15:00:00,1386.88830645,36.495016196,333.955339918,0.0,448.566543614,448.566543614,10.9477558401,0.0,10.9477558401
 07/10  16:00:00,1437.75181823,37.620767759,334.073160399,0.0,448.566543614,448.566543614,13.1721255641,0.0,13.1721255641
 07/10  17:00:00,1330.98393958,33.1104926977,343.917817238,0.0,348.885089477,398.725816546,8.74486529035,0.0,8.74486529035
 07/10  18:00:00,1148.67751135,27.4930546149,366.522382999,0.0,249.203635341,299.044362409,6.55438905966,0.0,6.55438905966
 07/10  19:00:00,1146.52084577,26.4302054357,381.331823576,0.0,249.203635341,299.044362409,4.36982141146,0.0,4.36982141146
 07/10  20:00:00,1051.79600142,25.8360691809,394.004121307,0.0,149.522181205,249.203635341,4.37141130157,0.0,4.37141130157
 07/10  21:00:00,1025.22803495,25.8360691809,391.88434305,0.0,149.522181205,249.203635341,4.36077215886,0.0,4.36077215886
 07/10  22:00:00,349.35653336,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/10  23:00:00,299.991774648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857912658,0.0,2.18857912658
 07/10  24:00:00,287.769577155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873189092,0.0,2.18873189092
 07/11  01:00:00,287.769576617,0.0,0.0,0.0,24.9203635341,199.362908273,2.188645687,0.0,2.188645687
 07/11  02:00:00,287.769576432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855985074,0.0,2.18855985074
 07/11  03:00:00,287.769575902,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  04:00:00,299.991773817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871176446,0.0,2.18871176446
 07/11  05:00:00,340.814131154,0.0,0.0,0.0,49.8407270682,199.362908273,4.36091280994,0.0,4.36091280994
 07/11  06:00:00,844.102058158,30.3458028018,382.588840627,0.0,49.8407270682,199.362908273,2.18988080803,0.0,2.18988080803
 07/11  07:00:00,965.473670822,25.8360691809,384.339281091,0.0,149.522181205,199.362908273,4.37413504737,0.0,4.37413504737
 07/11  08:00:00,1497.81849966,28.4227115383,365.84272726,0.0,448.566543614,448.566543614,10.9549145089,0.0,10.9549145089
 07/11  09:00:00,1447.97377397,30.8753638191,350.210684876,0.0,448.566543614,448.566543614,13.1517945176,0.0,13.1517945176
 07/11  10:00:00,1391.38700623,32.7442488358,340.900861667,0.0,448.566543614,448.566543614,10.9670335935,0.0,10.9670335935
 07/11  11:00:00,1384.22984931,34.3307545731,334.218464444,0.0,448.566543614,448.566543614,15.3815651288,0.0,15.3815651288
 07/11  12:00:00,1332.86418974,31.8078094178,336.012449836,0.0,448.566543614,398.725816546,17.6271784356,0.0,17.6271784356
 07/11  13:00:00,1396.20774339,37.1847129858,341.760849673,0.0,448.566543614,448.566543614,15.4118119463,0.0,15.4118119463
 07/11  14:00:00,1402.62943517,38.799323397,345.832857204,0.0,448.566543614,448.566543614,10.9514441194,0.0,10.9514441194
 07/11  15:00:00,1402.75703695,41.289166383,343.471039269,0.0,448.566543614,448.566543614,10.9475065279,0.0,10.9475065279
 07/11  16:00:00,1451.41533881,43.082124866,341.44295827,0.0,448.566543614,448.566543614,13.1717662207,0.0,13.1717662207
 07/11  17:00:00,1330.07372182,37.148314975,340.385210635,0.0,348.885089477,398.725816546,8.74483514465,0.0,8.74483514465
 07/11  18:00:00,1120.03159561,28.4243012091,340.312005848,0.0,249.203635341,299.044362409,6.5542091703,0.0,6.5542091703
 07/11  19:00:00,1127.7335387,26.6539958583,362.487372422,0.0,249.203635341,299.044362409,4.36969591267,0.0,4.36969591267
 07/11  20:00:00,1041.78646602,25.8465922166,383.984064865,0.0,149.522181205,249.203635341,4.37201637156,0.0,4.37201637156
 07/11  21:00:00,1024.16680893,25.8360691809,390.823117804,0.0,149.522181205,249.203635341,4.36064805676,0.0,4.36064805676
 07/11  22:00:00,349.356532853,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/11  23:00:00,299.991774202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875465555,0.0,2.18875465555
 07/11  24:00:00,287.769576604,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886687281,0.0,2.1886687281
 07/12  01:00:00,287.769576116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858169153,0.0,2.18858169153
 07/12  02:00:00,287.769575792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873261248,0.0,2.18873261248
 07/12  03:00:00,287.769575325,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  04:00:00,299.991773395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864591806,0.0,2.18864591806
 07/12  05:00:00,340.814130156,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054546607,0.0,2.19054546607
 07/12  06:00:00,809.042453412,30.299756796,354.332256456,0.0,49.8407270682,199.362908273,4.35978391304,0.0,4.35978391304
 07/12  07:00:00,947.815835791,25.8360691809,367.088664158,0.0,149.522181205,199.362908273,4.37479746123,0.0,4.37479746123
 07/12  08:00:00,1495.98279546,28.9828240808,363.446914316,0.0,448.566543614,448.566543614,10.9544852506,0.0,10.9544852506
 07/12  09:00:00,1440.11107637,32.0851482785,341.366547322,0.0,448.566543614,448.566543614,13.1512486874,0.0,13.1512486874
 07/12  10:00:00,1383.463775,35.1211117399,333.444628194,0.0,448.566543614,448.566543614,10.9675949452,0.0,10.9675949452
 07/12  11:00:00,1393.41894379,36.4153349924,341.25696387,0.0,448.566543614,448.566543614,15.3815254285,0.0,15.3815254285
 07/12  12:00:00,1354.46781411,32.7190206399,353.5825869,0.0,448.566543614,398.725816546,17.6262152675,0.0,17.6262152675
 07/12  13:00:00,1403.58957317,37.5851361741,347.998765003,0.0,448.566543614,448.566543614,15.4109339656,0.0,15.4109339656
 07/12  14:00:00,1395.49530426,38.835535595,339.9830544,0.0,448.566543614,448.566543614,10.9508282919,0.0,10.9508282919
 07/12  15:00:00,1391.26025453,41.6003152855,333.4125388,0.0,448.566543614,448.566543614,10.9468796831,0.0,10.9468796831
 07/12  16:00:00,1448.87351179,47.5805370932,334.40272208,0.0,448.566543614,448.566543614,13.170954233,0.0,13.170954233
 07/12  17:00:00,1323.29060219,36.8008840632,333.618030101,0.0,348.885089477,398.725816546,8.74519982698,0.0,8.74519982698
 07/12  18:00:00,1141.80404186,28.7126948637,359.834817181,0.0,249.203635341,299.044362409,6.55380885405,0.0,6.55380885405
 07/12  19:00:00,1156.49615858,26.8418505429,390.895495498,0.0,249.203635341,299.044362409,4.36943282369,0.0,4.36943282369
 07/12  20:00:00,1049.05716782,25.8672929822,391.23406843,0.0,149.522181205,249.203635341,4.3717432031,0.0,4.3717432031
 07/12  21:00:00,1021.9273585,25.8360691809,388.623426537,0.0,149.522181205,249.203635341,2.19052761804,0.0,2.19052761804
 07/12  22:00:00,349.356532545,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887578415,0.0,2.1887578415
 07/12  23:00:00,299.991773776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862235493,0.0,2.18862235493
 07/12  24:00:00,287.769576223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854452557,0.0,2.18854452557
 07/13  01:00:00,287.769575482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868516816,0.0,2.18868516816
 07/13  02:00:00,287.769575047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859769267,0.0,2.18859769267
 07/13  03:00:00,287.769574875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,299.991773153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874760458,0.0,2.18874760458
 07/13  05:00:00,340.814129072,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040763195,0.0,2.19040763195
 07/13  06:00:00,843.678597434,30.7816565206,381.729527345,0.0,49.8407270682,199.362908273,2.18996119257,0.0,2.18996119257
 07/13  07:00:00,968.747571912,25.8360691809,387.613186806,0.0,149.522181205,199.362908273,6.55196794809,0.0,6.55196794809
 07/13  08:00:00,1489.02234809,30.9869286092,354.482365011,0.0,448.566543614,448.566543614,10.9547950713,0.0,10.9547950713
 07/13  09:00:00,1435.08469808,35.5331527504,333.662069484,0.0,448.566543614,448.566543614,13.1502466101,0.0,13.1502466101
 07/13  10:00:00,1385.14952203,37.0978284783,333.055100282,0.0,448.566543614,448.566543614,10.9683453612,0.0,10.9683453612
 07/13  11:00:00,1401.66208726,37.3849898736,346.279155741,0.0,448.566543614,448.566543614,15.3818626205,0.0,15.3818626205
 07/13  12:00:00,1354.34622165,33.3287448117,352.851275479,0.0,448.566543614,398.725816546,17.6246623523,0.0,17.6246623523
 07/13  13:00:00,1402.65349795,38.376775798,346.271055176,0.0,448.566543614,448.566543614,15.409531319,0.0,15.409531319
 07/13  14:00:00,1394.2687813,39.1749332677,338.235630469,0.0,448.566543614,448.566543614,10.9512760609,0.0,10.9512760609
 07/13  15:00:00,1388.57442571,41.4175754732,331.616087325,0.0,448.566543614,448.566543614,10.9472783702,0.0,10.9472783702
 07/13  16:00:00,1443.10690597,44.53766801,331.678985976,0.0,448.566543614,448.566543614,13.1696985006,0.0,13.1696985006
 07/13  17:00:00,1318.64880837,37.2228450435,330.359290947,0.0,348.885089477,398.725816546,6.56373005647,0.0,6.56373005647
 07/13  18:00:00,1133.97798119,29.0531245308,350.811341862,0.0,249.203635341,299.044362409,6.55583165939,0.0,6.55583165939
 07/13  19:00:00,1134.4561587,26.992508386,368.704838832,0.0,249.203635341,299.044362409,6.54424032903,0.0,6.54424032903
 07/13  20:00:00,1041.53300184,25.8735796715,383.703617595,0.0,149.522181205,249.203635341,4.37205744001,0.0,4.37205744001
 07/13  21:00:00,1020.87225906,25.8360691809,387.528570236,0.0,149.522181205,249.203635341,2.19032256053,0.0,2.19032256053
 07/13  22:00:00,349.356532222,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887427387,0.0,2.1887427387
 07/13  23:00:00,299.99177332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865442453,0.0,2.18865442453
 07/13  24:00:00,287.769575573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856683264,0.0,2.18856683264
 07/14  01:00:00,287.769574742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871556658,0.0,2.18871556658
 07/14  02:00:00,287.769574317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769574631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862732303,0.0,2.18862732303
 07/14  04:00:00,299.991772907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853904222,0.0,2.18853904222
 07/14  05:00:00,340.814128052,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055675513,0.0,2.19055675513
 07/14  06:00:00,848.205739878,31.1662238836,385.872103358,0.0,49.8407270682,199.362908273,2.18994023938,0.0,2.18994023938
 07/14  07:00:00,973.598657914,25.8360691809,392.464274755,0.0,149.522181205,199.362908273,6.55130320692,0.0,6.55130320692
 07/14  08:00:00,1492.93567391,30.1078779203,359.27474637,0.0,448.566543614,448.566543614,10.9545218026,0.0,10.9545218026
 07/14  09:00:00,1437.24191767,34.7142635647,336.091075498,0.0,448.566543614,448.566543614,10.9610743724,0.0,10.9610743724
 07/14  10:00:00,1386.54032557,37.3729179186,333.035164115,0.0,448.566543614,448.566543614,13.1570182854,0.0,13.1570182854
 07/14  11:00:00,1401.4126103,38.0267808195,345.383107134,0.0,448.566543614,448.566543614,13.1868727382,0.0,13.1868727382
 07/14  12:00:00,1355.2603754,32.4865694619,355.278752486,0.0,448.566543614,398.725816546,17.6274872823,0.0,17.6274872823
 07/14  13:00:00,1416.7484119,36.7061766356,362.036570532,0.0,448.566543614,448.566543614,17.6111593082,0.0,17.6111593082
 07/14  14:00:00,1389.11251927,38.717625966,332.546071085,0.0,448.566543614,448.566543614,10.9499121872,0.0,10.9499121872
 07/14  15:00:00,1398.32495154,41.9977762575,338.330350583,0.0,448.566543614,448.566543614,8.76263295084,0.0,8.76263295084
 07/14  16:00:00,1436.42471915,43.3603013468,328.197556541,0.0,448.566543614,448.566543614,15.3703297573,0.0,15.3703297573
 07/14  17:00:00,1328.0335675,36.368221333,338.326632243,0.0,348.885089477,398.725816546,6.56393671938,0.0,6.56393671938
 07/14  18:00:00,1154.48899643,28.2646918875,371.562242273,0.0,249.203635341,299.044362409,6.5549384596,0.0,6.5549384596
 07/14  19:00:00,1156.99376379,26.5327144147,391.702239287,0.0,249.203635341,299.044362409,4.36937578107,0.0,4.36937578107
 07/14  20:00:00,1039.48864561,25.8619775127,381.670863771,0.0,149.522181205,249.203635341,6.54766582754,0.0,6.54766582754
 07/14  21:00:00,1004.91940577,25.8360691809,371.575718108,0.0,149.522181205,249.203635341,2.19038837322,0.0,2.19038837322
 07/14  22:00:00,349.35653196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868666719,0.0,2.18868666719
 07/14  23:00:00,299.991772825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859753108,0.0,2.18859753108
 07/14  24:00:00,287.76957479,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887464651,0.0,2.1887464651
 07/15  01:00:00,237.928846776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  02:00:00,237.928847028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865692073,0.0,2.18865692073
 07/15  03:00:00,237.928847504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856793101,0.0,2.18856793101
 07/15  04:00:00,250.151045419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871620573,0.0,2.18871620573
 07/15  05:00:00,266.053036653,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061632594,0.0,2.19061632594
 07/15  06:00:00,781.146489002,29.8129848841,332.096208242,0.0,49.8407270682,199.362908273,2.29828489532,0.108327890444,2.18995700488
 07/15  07:00:00,822.425945123,25.8382134077,343.788718979,0.0,49.8407270682,199.362908273,4.85807374545,0.493494681634,4.36457906381
 07/15  08:00:00,1101.86665366,26.7675804894,370.280263346,0.0,249.203635341,249.203635341,4.36911236689,0.0,4.36911236689
 07/15  09:00:00,1050.05042428,27.1357407052,354.759939486,0.0,249.203635341,249.203635341,6.55377544248,0.0,6.55377544248
 07/15  10:00:00,1013.36530339,26.9049495837,367.195244346,0.0,249.203635341,249.203635341,6.55128861019,0.0,6.55128861019
 07/15  11:00:00,1017.82228534,26.4145270545,372.140964594,0.0,249.203635341,249.203635341,6.55874765131,0.0,6.55874765131
 07/15  12:00:00,1016.99125274,26.3156488184,371.410072844,0.0,249.203635341,249.203635341,6.55202349925,0.0,6.55202349925
 07/15  13:00:00,1019.0466321,26.3075569126,373.473966908,0.0,249.203635341,249.203635341,6.55173358003,0.0,6.55173358003
 07/15  14:00:00,763.563663575,25.852539804,367.651333378,0.0,74.7610906023,174.442544739,4.36940292304,0.0,4.36940292304
 07/15  15:00:00,757.033121296,25.8360691809,361.138103428,0.0,74.7610906023,174.442544739,4.3665548921,0.0,4.3665548921
 07/15  16:00:00,822.631659075,25.8363948746,377.847103604,0.0,74.7610906023,174.442544739,4.36772360103,0.0,4.36772360103
 07/15  17:00:00,775.573510594,25.9424895811,368.780304529,0.0,24.9203635341,149.522181205,2.18994403993,0.0,2.18994403993
 07/15  18:00:00,296.667469156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994530565,0.0,2.18994530565
 07/15  19:00:00,280.766740272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994361017,0.0,2.18994361017
 07/15  20:00:00,323.485073695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978405892,0.0,2.18978405892
 07/15  21:00:00,299.041520828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197736822,0.0,4.36197736822
 07/15  22:00:00,274.595440312,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  23:00:00,250.151044832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870046029,0.0,2.18870046029
 07/15  24:00:00,237.928847476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861140808,0.0,2.18861140808
 07/16  01:00:00,237.928426465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801737842,0.0,2.18801737842
 07/16  02:00:00,237.928425521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928425925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803804077,0.0,2.18803804077
 07/16  04:00:00,250.150624297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805863807,0.0,2.18805863807
 07/16  05:00:00,266.052615385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971350796,0.0,2.18971350796
 07/16  06:00:00,272.221810566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813957228,0.0,2.18813957228
 07/16  07:00:00,561.011109245,10.4026822413,208.102728525,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  08:00:00,743.25524747,19.0297946818,349.231578855,0.0,24.9203635341,149.522181205,2.18806195225,0.0,2.18806195225
 07/16  09:00:00,710.924155364,17.1369030658,355.55719709,0.0,24.9203635341,149.522181205,2.18812204267,0.0,2.18812204267
 07/16  10:00:00,685.245899898,19.8481418177,373.080083111,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,643.015741872,15.9388896609,338.02479446,0.0,24.9203635341,149.522181205,2.18933942947,0.0,2.18933942947
 07/16  12:00:00,534.269387682,10.7301264973,239.736714147,0.0,24.9203635341,149.522181205,2.18932877686,0.0,2.18932877686
 07/16  13:00:00,495.038635474,10.9834692829,220.153603214,0.0,24.9203635341,149.522181205,4.36238583078,0.0,4.36238583078
 07/16  14:00:00,403.79587503,7.63898036739,143.581074968,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  15:00:00,606.609456187,14.3335754665,305.368902649,0.0,24.9203635341,149.522181205,2.18813844366,0.0,2.18813844366
 07/16  16:00:00,727.367842224,20.2220487364,365.939341917,0.0,24.9203635341,149.522181205,2.18811976736,0.0,2.18811976736
 07/16  17:00:00,741.474833825,16.8014643874,349.776735681,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,761.916795275,20.1472849354,363.967892846,0.0,24.9203635341,149.522181205,2.18814027294,0.0,2.18814027294
 07/16  19:00:00,395.194948488,4.10731834586,85.5945950953,0.0,24.9203635341,149.522181205,2.1881215618,0.0,2.1881215618
 07/16  20:00:00,323.483810525,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879841163,0.0,2.1879841163
 07/16  21:00:00,299.040677637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988146173,0.0,2.18988146173
 07/16  22:00:00,274.595018807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,250.150624234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796597967,0.0,2.18796597967
 07/16  24:00:00,237.928426269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798658921,0.0,2.18798658921
 07/17  01:00:00,287.769573064,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  02:00:00,287.769573266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867197594,0.0,2.18867197594
 07/17  03:00:00,287.769573734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858165081,0.0,2.18858165081
 07/17  04:00:00,299.991771694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872834544,0.0,2.18872834544
 07/17  05:00:00,340.814125982,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904464598,0.0,2.1904464598
 07/17  06:00:00,844.821304357,29.629994522,384.023899026,0.0,49.8407270682,199.362908273,2.18996506614,0.0,2.18996506614
 07/17  07:00:00,972.105198134,25.8360691809,390.970817822,0.0,149.522181205,199.362908273,6.55119077619,0.0,6.55119077619
 07/17  08:00:00,1520.61209509,26.2009154222,390.858138501,0.0,448.566543614,448.566543614,10.9552105174,0.0,10.9552105174
 07/17  09:00:00,1464.18403182,29.3248120362,367.971508923,0.0,448.566543614,448.566543614,10.9634612001,0.0,10.9634612001
 07/17  10:00:00,1396.80077921,31.7066477492,347.094799321,0.0,448.566543614,448.566543614,13.1547973033,0.0,13.1547973033
 07/17  11:00:00,1397.76047662,32.885852105,346.871920648,0.0,448.566543614,448.566543614,13.1844535701,0.0,13.1844535701
 07/17  12:00:00,1353.25607838,29.7374166546,355.352473112,0.0,448.566543614,398.725816546,17.6242157499,0.0,17.6242157499
 07/17  13:00:00,1393.09159576,34.1478593126,341.011244271,0.0,448.566543614,448.566543614,17.6122897612,0.0,17.6122897612
 07/17  14:00:00,1402.56712986,35.7787901849,348.791105429,0.0,448.566543614,448.566543614,8.76522762885,0.0,8.76522762885
 07/17  15:00:00,1391.61877588,38.3969803367,335.745390229,0.0,448.566543614,448.566543614,10.9484854965,0.0,10.9484854965
 07/17  16:00:00,1441.9010721,39.9364916711,335.257384935,0.0,448.566543614,448.566543614,13.1760361166,0.0,13.1760361166
 07/17  17:00:00,1337.04205229,33.6532733299,349.361706377,0.0,348.885089477,398.725816546,8.74522079644,0.0,8.74522079644
 07/17  18:00:00,1157.56634494,27.5330621781,375.371221317,0.0,249.203635341,299.044362409,6.55359763283,0.0,6.55359763283
 07/17  19:00:00,1157.99455547,26.3594972673,392.876252958,0.0,249.203635341,299.044362409,4.36976965692,0.0,4.36976965692
 07/17  20:00:00,1040.41863078,25.8493166187,382.613514604,0.0,149.522181205,249.203635341,6.54811204271,0.0,6.54811204271
 07/17  21:00:00,1013.3286037,25.8360691809,379.984917721,0.0,149.522181205,249.203635341,2.19029537248,0.0,2.19029537248
 07/17  22:00:00,349.356530541,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870872947,0.0,2.18870872947
 07/17  23:00:00,299.991771011,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886183175,0.0,2.1886183175
 07/17  24:00:00,287.769573008,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  01:00:00,287.769573152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864713128,0.0,2.18864713128
 07/18  02:00:00,287.769573379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867327832,0.0,2.18867327832
 07/18  03:00:00,287.76957343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858232427,0.0,2.18858232427
 07/18  04:00:00,299.991770943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872829844,0.0,2.18872829844
 07/18  05:00:00,340.814125364,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050759402,0.0,2.19050759402
 07/18  06:00:00,845.136613113,30.6731861222,383.296016924,0.0,49.8407270682,199.362908273,2.18980673039,0.0,2.18980673039
 07/18  07:00:00,971.863274174,25.8360691809,390.728897074,0.0,149.522181205,199.362908273,6.55135452265,0.0,6.55135452265
 07/18  08:00:00,1510.96130291,28.5873858604,378.820879971,0.0,448.566543614,448.566543614,10.9535726921,0.0,10.9535726921
 07/18  09:00:00,1457.9321522,31.3071062553,359.737340686,0.0,448.566543614,448.566543614,10.9634332713,0.0,10.9634332713
 07/18  10:00:00,1398.00960652,33.8736421603,346.136621844,0.0,448.566543614,448.566543614,10.963573178,0.0,10.963573178
 07/18  11:00:00,1393.15984548,35.0395736357,340.117577428,0.0,448.566543614,448.566543614,15.3780695009,0.0,15.3780695009
 07/18  12:00:00,1348.19160389,31.5597708149,348.46564921,0.0,448.566543614,398.725816546,17.6248056061,0.0,17.6248056061
 07/18  13:00:00,1391.15641299,36.3479350658,336.968243859,0.0,448.566543614,448.566543614,15.411365827,0.0,15.411365827
 07/18  14:00:00,1387.42729984,37.7396954686,332.787511786,0.0,448.566543614,448.566543614,10.9513255484,0.0,10.9513255484
 07/18  15:00:00,1388.27433276,40.0531225992,331.33850233,0.0,448.566543614,448.566543614,10.947277082,0.0,10.947277082
 07/18  16:00:00,1438.3125004,41.7107076147,330.50442781,0.0,448.566543614,448.566543614,13.1728287766,0.0,13.1728287766
 07/18  17:00:00,1330.02324977,35.5296719676,340.722424397,0.0,348.885089477,398.725816546,8.74536664991,0.0,8.74536664991
 07/18  18:00:00,1153.91621398,27.89239768,371.36175841,0.0,249.203635341,299.044362409,6.55472189714,0.0,6.55472189714
 07/18  19:00:00,1156.78234009,26.4346981508,391.588835966,0.0,249.203635341,299.044362409,4.36938349959,0.0,4.36938349959
 07/18  20:00:00,1040.56216366,25.8524392683,382.75392593,0.0,149.522181205,249.203635341,4.37158867642,0.0,4.37158867642
 07/18  21:00:00,1015.55701899,25.8360691809,382.213332746,0.0,149.522181205,249.203635341,4.36096551631,0.0,4.36096551631
 07/18  22:00:00,349.35652979,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991770828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867320146,0.0,2.18867320146
 07/18  24:00:00,287.76957346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858221834,0.0,2.18858221834
 07/19  01:00:00,287.769573236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872741425,0.0,2.18872741425
 07/19  02:00:00,287.769572998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863593535,0.0,2.18863593535
 07/19  03:00:00,287.769572559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854441019,0.0,2.18854441019
 07/19  04:00:00,299.991770268,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  05:00:00,340.814125503,0.0,0.0,0.0,49.8407270682,199.362908273,4.36066137271,0.0,4.36066137271
 07/19  06:00:00,843.387919514,31.2213404407,380.999169233,0.0,49.8407270682,199.362908273,2.1899274582,0.0,2.1899274582
 07/19  07:00:00,965.325946923,25.8360691809,384.19157031,0.0,149.522181205,199.362908273,4.37415223373,0.0,4.37415223373
 07/19  08:00:00,1507.52769363,29.3994892252,374.575167966,0.0,448.566543614,448.566543614,10.9546389379,0.0,10.9546389379
 07/19  09:00:00,1453.95667922,31.9141103072,355.1548699,0.0,448.566543614,448.566543614,13.1511959031,0.0,13.1511959031
 07/19  10:00:00,1397.09469413,33.6785425722,345.416815877,0.0,448.566543614,448.566543614,10.967380411,0.0,10.967380411
 07/19  11:00:00,1392.57443081,35.4089598571,339.162768103,0.0,448.566543614,448.566543614,15.3812599255,0.0,15.3812599255
 07/19  12:00:00,1346.87616595,32.286849641,346.423143784,0.0,448.566543614,398.725816546,17.6249173164,0.0,17.6249173164
 07/19  13:00:00,1393.5760499,37.2780514494,338.292358334,0.0,448.566543614,448.566543614,15.4095323614,0.0,15.4095323614
 07/19  14:00:00,1391.91684393,38.3302470771,335.589366919,0.0,448.566543614,448.566543614,10.9513005106,0.0,10.9513005106
 07/19  15:00:00,1391.75170264,40.177501062,333.577391249,0.0,448.566543614,448.566543614,10.9471818049,0.0,10.9471818049
 07/19  16:00:00,1443.04518345,41.5149189085,334.640034465,0.0,448.566543614,448.566543614,13.1693157692,0.0,13.1693157692
 07/19  17:00:00,1338.30854826,35.0188737882,349.262608493,0.0,348.885089477,398.725816546,6.56356261485,0.0,6.56356261485
 07/19  18:00:00,1164.53418123,27.8407670509,382.031357768,0.0,249.203635341,299.044362409,6.55564233185,0.0,6.55564233185
 07/19  19:00:00,1153.52124167,26.3656763983,388.396761051,0.0,249.203635341,299.044362409,6.54404324081,0.0,6.54404324081
 07/19  20:00:00,1035.01432237,25.836349002,377.222177216,0.0,149.522181205,249.203635341,4.37189464139,0.0,4.37189464139
 07/19  21:00:00,1006.03679681,25.8360691809,373.024325167,0.0,149.522181205,249.203635341,2.19060967069,0.0,2.19060967069
 07/19  22:00:00,349.356529803,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867103196,0.0,2.18867103196
 07/19  23:00:00,299.991770878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857863857,0.0,2.18857863857
 07/19  24:00:00,287.769573021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872390255,0.0,2.18872390255
 07/20  01:00:00,287.769572229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863148935,0.0,2.18863148935
 07/20  02:00:00,287.769571975,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  03:00:00,287.769572469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853942,0.0,2.18853942
 07/20  04:00:00,299.991770528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868424794,0.0,2.18868424794
 07/20  05:00:00,340.814124155,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045538524,0.0,2.19045538524
 07/20  06:00:00,820.995612543,30.5162473233,361.43027693,0.0,49.8407270682,199.362908273,2.20356212168,0.0135668787968,2.18999524288
 07/20  07:00:00,940.726807164,25.8360691809,361.132530854,0.0,149.522181205,199.362908273,6.78697025927,0.236063893041,6.55090636623
 07/20  08:00:00,1494.30045259,28.9141106564,363.284107733,0.0,448.566543614,448.566543614,10.953609907,0.0,10.953609907
 07/20  09:00:00,1471.52304764,30.9891270217,373.832362096,0.0,448.566543614,448.566543614,10.9617867968,0.0,10.9617867968
 07/20  10:00:00,1433.07199934,32.15342153,382.919255436,0.0,448.566543614,448.566543614,13.1556009287,0.0,13.1556009287
 07/20  11:00:00,1429.00397435,33.3350423202,377.666235726,0.0,448.566543614,448.566543614,13.1851717403,0.0,13.1851717403
 07/20  12:00:00,1376.07402971,30.8919486835,377.015906766,0.0,448.566543614,398.725816546,17.6249234177,0.0,17.6249234177
 07/20  13:00:00,1412.24755329,35.8637171721,358.37819243,0.0,448.566543614,448.566543614,17.6092887279,0.0,17.6092887279
 07/20  14:00:00,1408.7023151,36.8314781342,353.873611911,0.0,448.566543614,448.566543614,10.9495959875,0.0,10.9495959875
 07/20  15:00:00,1404.79187903,38.9487486989,347.846323048,0.0,448.566543614,448.566543614,8.76254352393,0.0,8.76254352393
 07/20  16:00:00,1456.49773157,40.6989549763,348.908552513,0.0,448.566543614,448.566543614,13.1763616468,0.0,13.1763616468
 07/20  17:00:00,1359.38158028,35.2712566742,370.083257799,0.0,348.885089477,398.725816546,8.74543191712,0.0,8.74543191712
 07/20  18:00:00,1159.8878838,27.7176410575,378.107340326,0.0,249.203635341,299.044362409,6.55374531068,0.0,6.55374531068
 07/20  19:00:00,1110.03578359,26.2253174166,350.004834395,0.0,249.203635341,299.044362409,4.36922142531,0.0,4.36922142531
 07/20  20:00:00,976.448241595,25.8360691809,328.660553279,0.0,149.522181205,249.203635341,6.54824061923,0.0,6.54824061923
 07/20  21:00:00,939.48399867,25.8360691809,318.310573175,0.0,149.522181205,249.203635341,2.9322728982,0.741932418055,2.19034048014
 07/20  22:00:00,349.356529561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875371234,0.0,2.18875371234
 07/20  23:00:00,299.99177,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886615916,0.0,2.1886615916
 07/20  24:00:00,287.769571895,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  01:00:00,287.769572026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856897133,0.0,2.18856897133
 07/21  02:00:00,287.769572387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871315549,0.0,2.18871315549
 07/21  03:00:00,287.769572418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862058924,0.0,2.18862058924
 07/21  04:00:00,299.991770052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852799043,0.0,2.18852799043
 07/21  05:00:00,340.814123754,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054039823,0.0,2.19054039823
 07/21  06:00:00,782.195127518,30.169675692,327.992956153,0.0,49.8407270682,199.362908273,4.07819428141,1.88835579754,2.18983848387
 07/21  07:00:00,906.436458348,25.8360691809,332.293207976,0.0,149.522181205,199.362908273,11.7169229179,5.16550886654,6.55141405139
 07/21  08:00:00,1463.52860651,28.3155370673,337.395849116,0.0,448.566543614,448.566543614,10.9537854568,0.0,10.9537854568
 07/21  09:00:00,1437.80949032,30.1346528218,345.758338523,0.0,448.566543614,448.566543614,10.9632813768,0.0,10.9632813768
 07/21  10:00:00,1405.49129372,31.2467265331,358.3088032,0.0,448.566543614,448.566543614,10.9634715338,0.0,10.9634715338
 07/21  11:00:00,1427.71036269,32.6686983303,377.038979205,0.0,448.566543614,448.566543614,15.3778043819,0.0,15.3778043819
 07/21  12:00:00,1382.07948384,30.2143127882,383.698998377,0.0,448.566543614,398.725816546,17.624323682,0.0,17.624323682
 07/21  13:00:00,1416.26776165,34.7104390373,363.551688762,0.0,448.566543614,448.566543614,15.4108447451,0.0,15.4108447451
 07/21  14:00:00,1408.37976401,35.745745035,354.636792029,0.0,448.566543614,448.566543614,10.9509719123,0.0,10.9509719123
 07/21  15:00:00,1404.58712199,37.8869752916,348.703343517,0.0,448.566543614,448.566543614,10.9468575214,0.0,10.9468575214
 07/21  16:00:00,1451.06317274,39.1682969607,345.004658979,0.0,448.566543614,448.566543614,13.1722357974,0.0,13.1722357974
 07/21  17:00:00,1349.04137194,33.2725114299,361.741791631,0.0,348.885089477,398.725816546,8.74498682423,0.0,8.74498682423
 07/21  18:00:00,1172.12306829,27.1619189869,390.299095323,0.0,249.203635341,299.044362409,6.55443042195,0.0,6.55443042195
 07/21  19:00:00,1140.93081648,26.1553676978,376.393831238,0.0,249.203635341,299.044362409,4.36918877115,0.0,4.36918877115
 07/21  20:00:00,1012.23288887,25.8360691809,357.340263309,0.0,149.522181205,249.203635341,4.37138422,0.0,4.37138422
 07/21  21:00:00,976.505839827,25.8360691809,347.688143773,0.0,149.522181205,249.203635341,4.53198919478,0.171222669706,4.36076652507
 07/21  22:00:00,349.356528725,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  23:00:00,299.991769994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857361775,0.0,2.18857361775
 07/21  24:00:00,287.769572524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871774077,0.0,2.18871774077
 07/22  01:00:00,237.928845161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862454114,0.0,2.18862454114
 07/22  02:00:00,237.928844967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853152065,0.0,2.18853152065
 07/22  03:00:00,237.928844389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151042359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867527531,0.0,2.18867527531
 07/22  05:00:00,266.053033413,0.0,0.0,0.0,24.9203635341,149.522181205,2.190559579,0.0,2.190559579
 07/22  06:00:00,795.373980385,29.5339749091,340.329516308,0.0,49.8407270682,199.362908273,5.42868536928,1.06888859162,4.35979677766
 07/22  07:00:00,818.223274808,25.8360691809,341.594101443,0.0,49.8407270682,199.362908273,4.17267369414,1.98037734649,2.19229634765
 07/22  08:00:00,1077.84038508,25.8360691809,349.201388416,0.0,249.203635341,249.203635341,4.43443923215,0.0650219257871,4.36941730636
 07/22  09:00:00,1064.6229824,25.8371970685,370.631052754,0.0,249.203635341,249.203635341,6.55563175047,0.0,6.55563175047
 07/22  10:00:00,1027.66460242,25.8448379285,382.554665458,0.0,249.203635341,249.203635341,6.55146735329,0.0,6.55146735329
 07/22  11:00:00,1016.39004049,25.8364654,371.286792937,0.0,249.203635341,249.203635341,6.55853328767,0.0,6.55853328767
 07/22  12:00:00,1012.22798082,25.8404638205,367.121996317,0.0,249.203635341,249.203635341,6.55373662411,0.0,6.55373662411
 07/22  13:00:00,1018.92462375,25.8690760904,373.790447932,0.0,249.203635341,249.203635341,6.55096940008,0.0,6.55096940008
 07/22  14:00:00,779.679752386,25.8360691809,383.78389993,0.0,74.7610906023,174.442544739,4.36921104552,0.0,4.36921104552
 07/22  15:00:00,781.36271838,25.858080511,385.445695705,0.0,74.7610906023,174.442544739,4.36651479361,0.0,4.36651479361
 07/22  16:00:00,828.244867023,26.4476791151,382.849033941,0.0,74.7610906023,174.442544739,4.36758037022,0.0,4.36758037022
 07/22  17:00:00,779.579999995,26.6516260711,372.077660817,0.0,24.9203635341,149.522181205,2.18984243714,0.0,2.18984243714
 07/22  18:00:00,513.680071393,10.8417267326,168.756102079,0.0,24.9203635341,149.522181205,2.18968460085,0.0,2.18968460085
 07/22  19:00:00,521.47529162,10.6304756279,188.915849136,0.0,24.9203635341,149.522181205,2.18996286134,0.0,2.18996286134
 07/22  20:00:00,323.485070449,0.0,0.0,0.0,24.9203635341,149.522181205,4.35981129319,0.0,4.35981129319
 07/22  21:00:00,299.041515538,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122202941,0.0,2.19122202941
 07/22  22:00:00,274.595438326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873780526,0.0,2.18873780526
 07/22  23:00:00,250.151042286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864471198,0.0,2.18864471198
 07/22  24:00:00,237.928844218,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  01:00:00,237.928424279,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881292402,0.0,2.1881292402
 07/23  02:00:00,237.928424603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794989473,0.0,2.18794989473
 07/23  03:00:00,237.928423536,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150622018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796670223,0.0,2.18796670223
 07/23  05:00:00,266.052611998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988455657,0.0,2.18988455657
 07/23  06:00:00,272.22180929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813742947,0.0,2.18813742947
 07/23  07:00:00,467.259349658,7.71315270138,130.43780628,0.0,24.9203635341,149.522181205,2.18805618122,0.0,2.18805618122
 07/23  08:00:00,697.683718069,15.7042843066,308.058829929,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  09:00:00,725.051660995,20.217648245,363.644206406,0.0,24.9203635341,149.522181205,2.18813186327,0.0,2.18813186327
 07/23  10:00:00,638.739648739,16.5668929499,333.007944857,0.0,24.9203635341,149.522181205,2.1881093534,0.0,2.1881093534
 07/23  11:00:00,596.034225024,15.6265404648,296.176725957,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  12:00:00,380.868733384,6.87615093706,134.92019386,0.0,24.9203635341,149.522181205,2.18933763724,0.0,2.18933763724
 07/23  13:00:00,470.545772552,11.1842421461,206.15698489,0.0,24.9203635341,149.522181205,4.36204704217,0.0,4.36204704217
 07/23  14:00:00,433.847733747,7.05943111932,158.162991591,0.0,24.9203635341,149.522181205,2.18912465782,0.0,2.18912465782
 07/23  15:00:00,602.835690587,15.0381636427,300.255293779,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,727.247931103,20.2343769078,365.819297779,0.0,24.9203635341,149.522181205,2.18810406315,0.0,2.18810406315
 07/23  17:00:00,726.225025939,16.8169578048,334.539690589,0.0,24.9203635341,149.522181205,2.18812065438,0.0,2.18812065438
 07/23  18:00:00,764.598613461,19.8889093356,366.836668024,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,481.819058122,5.31249332624,149.052570848,0.0,24.9203635341,149.522181205,2.18813723197,0.0,2.18813723197
 07/23  20:00:00,323.483809225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803546476,0.0,2.18803546476
 07/23  21:00:00,299.040674421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968154119,0.0,2.18968154119
 07/23  22:00:00,274.595017367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800968657,0.0,2.18800968657
 07/23  23:00:00,250.150621449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  24:00:00,237.928424576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802632588,0.0,2.18802632588
 07/24  01:00:00,287.769571511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862583039,0.0,2.18862583039
 07/24  02:00:00,287.76957108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853197628,0.0,2.18853197628
 07/24  03:00:00,287.76957101,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  04:00:00,299.991769247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867477716,0.0,2.18867477716
 07/24  05:00:00,349.357789429,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032030461,0.0,2.19032030461
 07/24  06:00:00,793.418751145,28.6713723299,340.762306946,0.0,49.8407270682,199.362908273,2.18999582807,0.0,2.18999582807
 07/24  07:00:00,928.947147375,25.9263961991,349.687997697,0.0,149.522181205,199.362908273,6.55155184496,0.0,6.55155184496
 07/24  08:00:00,1501.80098488,27.6859450138,370.562013834,0.0,448.566543614,448.566543614,10.9545675522,0.0,10.9545675522
 07/24  09:00:00,1456.98257518,29.9793800887,360.11550012,0.0,448.566543614,448.566543614,10.9610542403,0.0,10.9610542403
 07/24  10:00:00,1405.05067621,32.2884078192,354.762953631,0.0,448.566543614,448.566543614,13.1566042677,0.0,13.1566042677
 07/24  11:00:00,1407.41209797,33.4047877622,356.004621165,0.0,448.566543614,448.566543614,13.1860739263,0.0,13.1860739263
 07/24  12:00:00,1357.57993397,30.698268412,358.715506779,0.0,448.566543614,398.725816546,17.6258530475,0.0,17.6258530475
 07/24  13:00:00,1404.37301431,36.0717910341,350.295594011,0.0,448.566543614,448.566543614,17.6091729109,0.0,17.6091729109
 07/24  14:00:00,1402.26813601,38.1467008968,346.124216987,0.0,448.566543614,448.566543614,10.950125335,0.0,10.950125335
 07/24  15:00:00,1404.4522669,40.8275641227,345.627900703,0.0,448.566543614,448.566543614,8.76293573047,0.0,8.76293573047
 07/24  16:00:00,1454.77089184,42.7406371361,345.140038142,0.0,448.566543614,448.566543614,13.1768335707,0.0,13.1768335707
 07/24  17:00:00,1340.423983,36.6001511034,349.796773459,0.0,348.885089477,398.725816546,8.74573442572,0.0,8.74573442572
 07/24  18:00:00,1147.66377427,29.5118461238,363.489878927,0.0,249.203635341,299.044362409,6.55396058985,0.0,6.55396058985
 07/24  19:00:00,1126.8430976,27.2449671241,360.839331357,0.0,249.203635341,299.044362409,4.3693652134,0.0,4.3693652134
 07/24  20:00:00,1023.22242458,25.9125060073,365.354125789,0.0,149.522181205,249.203635341,6.54734687361,0.0,6.54734687361
 07/24  21:00:00,997.389882308,25.8363986377,364.045870675,0.0,149.522181205,249.203635341,2.19040859352,0.0,2.19040859352
 07/24  22:00:00,349.35652846,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858530906,0.0,2.18858530906
 07/24  23:00:00,299.9917691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872788151,0.0,2.18872788151
 07/24  24:00:00,287.769570814,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  01:00:00,287.769570884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863365657,0.0,2.18863365657
 07/25  02:00:00,287.769571383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853944574,0.0,2.18853944574
 07/25  03:00:00,287.769571439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868181489,0.0,2.18868181489
 07/25  04:00:00,299.991769046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858759455,0.0,2.18858759455
 07/25  05:00:00,349.357788897,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059592663,0.0,2.19059592663
 07/25  06:00:00,840.124282128,31.3133163094,378.596645878,0.0,49.8407270682,199.362908273,2.1898929004,0.0,2.1898929004
 07/25  07:00:00,951.261673471,26.2283618898,369.738609978,0.0,149.522181205,199.362908273,6.55154236085,0.0,6.55154236085
 07/25  08:00:00,1501.38367715,33.0523369628,364.778317681,0.0,448.566543614,448.566543614,10.9539016484,0.0,10.9539016484
 07/25  09:00:00,1451.75409036,37.9192344951,346.947165192,0.0,448.566543614,448.566543614,10.9633407692,0.0,10.9633407692
 07/25  10:00:00,1400.25094329,39.6273031323,342.624314156,0.0,448.566543614,448.566543614,10.9634716047,0.0,10.9634716047
 07/25  11:00:00,1401.22820214,39.7472731237,343.478253121,0.0,448.566543614,448.566543614,15.377686687,0.0,15.377686687
 07/25  12:00:00,1353.29198814,35.2155213044,349.910305406,0.0,448.566543614,398.725816546,17.6240068454,0.0,17.6240068454
 07/25  13:00:00,1403.53081241,41.1594571868,344.365732522,0.0,448.566543614,448.566543614,15.410470265,0.0,15.410470265
 07/25  14:00:00,1403.74226419,43.1107726522,342.634271404,0.0,448.566543614,448.566543614,10.9507189154,0.0,10.9507189154
 07/25  15:00:00,1404.93581217,45.3699013264,341.5691144,0.0,448.566543614,448.566543614,10.9479753779,0.0,10.9479753779
 07/25  16:00:00,1454.22245655,46.788341311,340.544433027,0.0,448.566543614,448.566543614,13.1717589046,0.0,13.1717589046
 07/25  17:00:00,1337.42446878,39.3089196396,344.113976697,0.0,348.885089477,398.725816546,8.74468162876,0.0,8.74468162876
 07/25  18:00:00,1123.25952086,30.1189057383,340.787899313,0.0,249.203635341,299.044362409,6.55419401592,0.0,6.55419401592
 07/25  19:00:00,1108.8576301,27.3966060805,344.599397252,0.0,249.203635341,299.044362409,4.3696746551,0.0,4.3696746551
 07/25  20:00:00,1016.0290196,26.0111225883,358.40717755,0.0,149.522181205,249.203635341,4.37194152299,0.0,4.37194152299
 07/25  21:00:00,1007.36374232,25.8731933935,373.982935249,0.0,149.522181205,249.203635341,4.36060113024,0.0,4.36060113024
 07/25  22:00:00,349.356527695,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/25  23:00:00,299.991769058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872717568,0.0,2.18872717568
 07/25  24:00:00,287.769571476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863295994,0.0,2.18863295994
 07/26  01:00:00,287.769571322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853830594,0.0,2.18853830594
 07/26  02:00:00,287.769570878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868033875,0.0,2.18868033875
 07/26  03:00:00,287.769570481,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.99176866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858581809,0.0,2.18858581809
 07/26  05:00:00,349.357788948,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046651862,0.0,2.19046651862
 07/26  06:00:00,848.077848074,31.4700126712,385.440427948,0.0,49.8407270682,199.362908273,4.35967091849,0.0,4.35967091849
 07/26  07:00:00,971.713933799,25.8360691809,390.579565224,0.0,149.522181205,199.362908273,4.37449890319,0.0,4.37449890319
