Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  08:00:00,1499.62508987,30.3202977625,365.751768716,0.0,448.566543614,448.566543614,10.9533117375,0.0,10.9533117375
 07/26  09:00:00,1445.10217207,34.2274231579,343.987059345,0.0,448.566543614,448.566543614,13.1494892642,0.0,13.1494892642
 07/26  10:00:00,1387.1997597,37.5500123347,332.572836468,0.0,448.566543614,448.566543614,10.9674302343,0.0,10.9674302343
 07/26  11:00:00,1395.76735813,38.3394051486,340.110462884,0.0,448.566543614,448.566543614,15.3817619079,0.0,15.3817619079
 07/26  12:00:00,1352.61288168,33.8856480253,350.561081203,0.0,448.566543614,398.725816546,15.4235995521,0.0,15.4235995521
 07/26  13:00:00,1395.30636801,38.7933324529,338.507413108,0.0,448.566543614,448.566543614,17.6100886033,0.0,17.6100886033
 07/26  14:00:00,1394.11270228,40.3755566035,335.73992988,0.0,448.566543614,448.566543614,10.9507100316,0.0,10.9507100316
 07/26  15:00:00,1394.09361792,42.4237123175,333.673106303,0.0,448.566543614,448.566543614,8.76199020289,0.0,8.76199020289
 07/26  16:00:00,1442.09587864,43.9866268392,331.219034525,0.0,448.566543614,448.566543614,13.1775085621,0.0,13.1775085621
 07/26  17:00:00,1334.93581052,37.6896967067,343.219060657,0.0,348.885089477,398.725816546,8.74504428282,0.0,8.74504428282
 07/26  18:00:00,1163.56358069,29.0703143401,379.831219965,0.0,249.203635341,299.044362409,6.55427322316,0.0,6.55427322316
 07/26  19:00:00,1157.70045268,26.6926628075,383.851392729,0.0,249.203635341,299.044362409,4.36892937186,0.0,4.36892937186
 07/26  20:00:00,1015.64079778,25.9104347942,360.474921396,0.0,149.522181205,249.203635341,6.54764588058,0.0,6.54764588058
 07/26  21:00:00,971.086325432,25.8368321093,343.54549012,0.0,149.522181205,249.203635341,2.19051042855,0.0,2.19051042855
 07/26  22:00:00,349.35652813,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868691446,0.0,2.18868691446
 07/26  23:00:00,299.991768827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859235207,0.0,2.18859235207
 07/26  24:00:00,287.769570574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  01:00:00,287.769570422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873390071,0.0,2.18873390071
 07/27  02:00:00,287.769570871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863913082,0.0,2.18863913082
 07/27  03:00:00,287.769571149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854432106,0.0,2.18854432106
 07/27  04:00:00,299.991768787,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886859902,0.0,2.1886859902
 07/27  05:00:00,349.357788132,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033499476,0.0,2.19033499476
 07/27  06:00:00,807.284484119,31.0618201715,348.137931723,0.0,49.8407270682,199.362908273,2.18998978123,0.0,2.18998978123
 07/27  07:00:00,930.379837627,25.8360691809,352.06537313,0.0,149.522181205,199.362908273,6.55146288252,0.0,6.55146288252
 07/27  08:00:00,1489.21310093,30.1153024414,356.988619894,0.0,448.566543614,448.566543614,10.9558429537,0.0,10.9558429537
 07/27  09:00:00,1474.50089416,34.0121173386,373.616310376,0.0,448.566543614,448.566543614,10.9645568661,0.0,10.9645568661
 07/27  10:00:00,1422.69717173,36.2678523219,368.429998364,0.0,448.566543614,448.566543614,10.9638447711,0.0,10.9638447711
 07/27  11:00:00,1408.66176756,36.9046172023,353.754477788,0.0,448.566543614,448.566543614,15.3781886212,0.0,15.3781886212
 07/27  12:00:00,1364.15282066,32.8201998489,363.166463376,0.0,448.566543614,398.725816546,17.624506125,0.0,17.624506125
 07/27  13:00:00,1412.03901581,37.7496858088,356.283709885,0.0,448.566543614,448.566543614,15.4108818373,0.0,15.4108818373
 07/27  14:00:00,1420.39713571,38.6126446754,363.787273623,0.0,448.566543614,448.566543614,10.9510031206,0.0,10.9510031206
 07/27  15:00:00,1422.34714917,40.8841974883,363.466157822,0.0,448.566543614,448.566543614,10.9468498642,0.0,10.9468498642
 07/27  16:00:00,1468.38559764,42.200253715,359.295139212,0.0,448.566543614,448.566543614,13.1720467023,0.0,13.1720467023
 07/27  17:00:00,1368.84708243,34.8523667278,379.967653923,0.0,348.885089477,398.725816546,8.74487486604,0.0,8.74487486604
 07/27  18:00:00,1153.36869189,27.8091572808,371.574684124,0.0,249.203635341,299.044362409,6.55433332725,0.0,6.55433332725
 07/27  19:00:00,1128.5527818,26.3482662009,357.670998975,0.0,249.203635341,299.044362409,4.36945041566,0.0,4.36945041566
 07/27  20:00:00,1001.82801937,25.8617645286,348.189470434,0.0,149.522181205,249.203635341,4.37130371348,0.0,4.37130371348
 07/27  21:00:00,972.898879205,25.8360691809,344.312095411,0.0,149.522181205,249.203635341,4.3606930164,0.0,4.3606930164
 07/27  22:00:00,349.356527314,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/27  23:00:00,299.991768669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853626908,0.0,2.18853626908
 07/27  24:00:00,287.769571112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867795629,0.0,2.18867795629
 07/28  01:00:00,287.769570986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858283175,0.0,2.18858283175
 07/28  02:00:00,287.769570693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872413823,0.0,2.18872413823
 07/28  03:00:00,287.76957018,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  04:00:00,299.991768256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862912095,0.0,2.18862912095
 07/28  05:00:00,349.357788561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050857693,0.0,2.19050857693
 07/28  06:00:00,789.480722616,30.7747246275,334.84711259,0.0,49.8407270682,199.362908273,4.35975349731,0.0,4.35975349731
 07/28  07:00:00,912.118385154,25.8454547113,335.992879865,0.0,149.522181205,199.362908273,4.3745818275,0.0,4.3745818275
 07/28  08:00:00,1490.32002268,32.3397198983,356.229751181,0.0,448.566543614,448.566543614,10.9534753432,0.0,10.9534753432
 07/28  09:00:00,1476.90056732,36.0231499909,374.019535832,0.0,448.566543614,448.566543614,13.1496566915,0.0,13.1496566915
 07/28  10:00:00,1414.6585165,37.3947249826,359.26447848,0.0,448.566543614,448.566543614,10.9675584239,0.0,10.9675584239
 07/28  11:00:00,1402.67616257,37.7403683902,346.933109828,0.0,448.566543614,448.566543614,15.3818919847,0.0,15.3818919847
 07/28  12:00:00,1357.62426998,33.3763246288,356.081796661,0.0,448.566543614,398.725816546,15.423683285,0.0,15.423683285
 07/28  13:00:00,1401.45927078,38.4560844308,344.997567673,0.0,448.566543614,448.566543614,17.6101458143,0.0,17.6101458143
 07/28  14:00:00,1399.66071815,39.4243719306,342.239132556,0.0,448.566543614,448.566543614,10.9493482563,0.0,10.9493482563
 07/28  15:00:00,1399.65704448,41.7575928623,339.902654419,0.0,448.566543614,448.566543614,8.76201485021,0.0,8.76201485021
 07/28  16:00:00,1450.72145945,42.7676872059,341.06355737,0.0,448.566543614,448.566543614,13.1775137448,0.0,13.1775137448
 07/28  17:00:00,1349.37677815,36.7975872529,358.552139653,0.0,348.885089477,398.725816546,8.74504857365,0.0,8.74504857365
 07/28  18:00:00,1170.42582425,28.6247107273,387.139068533,0.0,249.203635341,299.044362409,6.55427398978,0.0,6.55427398978
 07/28  19:00:00,1145.51946282,26.5254760938,372.415558047,0.0,249.203635341,299.044362409,4.36892952151,0.0,4.36892952151
 07/28  20:00:00,1008.73722953,25.868273894,354.422470939,0.0,149.522181205,249.203635341,6.54764009594,0.0,6.54764009594
 07/28  21:00:00,968.606284407,25.8360691809,341.43447045,0.0,149.522181205,249.203635341,2.19050924456,0.0,2.19050924456
 07/28  22:00:00,349.356527815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868583247,0.0,2.18868583247
 07/28  23:00:00,299.991768511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859076272,0.0,2.18859076272
 07/28  24:00:00,287.769570256,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928843086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873180558,0.0,2.18873180558
 07/29  02:00:00,237.928843537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863659319,0.0,2.18863659319
 07/29  03:00:00,237.928843816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854134366,0.0,2.18854134366
 07/29  04:00:00,250.151041446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868251902,0.0,2.18868251902
 07/29  05:00:00,274.596697107,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033051115,0.0,2.19033051115
 07/29  06:00:00,712.771661466,29.61040015,267.341180944,0.0,49.8407270682,199.362908273,3.243907503,1.05392255872,2.18998494428
 07/29  07:00:00,785.242572302,25.8360691809,315.096374395,0.0,49.8407270682,199.362908273,5.97744070059,1.61300643492,4.36443426567
 07/29  08:00:00,1061.97318614,26.4038877019,335.533988278,0.0,249.203635341,249.203635341,5.01290052295,0.644001728889,4.36889879406
 07/29  09:00:00,1065.85729502,26.8789727688,370.851897517,0.0,249.203635341,249.203635341,6.66667732697,0.111346352914,6.55533097406
 07/29  10:00:00,1020.18301777,26.6755144156,374.242408984,0.0,249.203635341,249.203635341,6.55092384235,0.0,6.55092384235
 07/29  11:00:00,1017.59074923,25.9992266288,372.324747303,0.0,249.203635341,249.203635341,6.55844363846,0.0,6.55844363846
 07/29  12:00:00,1026.98313584,25.8407026085,381.876918196,0.0,249.203635341,249.203635341,6.55326291319,0.0,6.55326291319
 07/29  13:00:00,1027.75299754,25.9103532933,382.577548389,0.0,249.203635341,249.203635341,6.55036196796,0.0,6.55036196796
 07/29  14:00:00,774.554904285,25.8360691809,378.659056138,0.0,74.7610906023,174.442544739,4.36911807914,0.0,4.36911807914
 07/29  15:00:00,762.414743577,25.8458932038,366.50991205,0.0,74.7610906023,174.442544739,4.36673560153,0.0,4.36673560153
 07/29  16:00:00,812.43355778,26.1292451735,367.356162738,0.0,74.7610906023,174.442544739,4.36795088358,0.0,4.36795088358
 07/29  17:00:00,777.756410646,25.8682420064,371.03745694,0.0,24.9203635341,149.522181205,2.1897809826,0.0,2.1897809826
 07/29  18:00:00,296.66746411,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899326264,0.0,2.1899326264
 07/29  19:00:00,289.310401732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976688459,0.0,2.18976688459
 07/29  20:00:00,323.485068354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991860538,0.0,2.18991860538
 07/29  21:00:00,299.041513086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115073007,0.0,2.19115073007
 07/29  22:00:00,274.595437016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845420125,0.0,2.18845420125
 07/29  23:00:00,250.151041601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865956527,0.0,2.18865956527
 07/29  24:00:00,237.928843824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856431691,0.0,2.18856431691
 07/30  01:00:00,237.928422838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928423007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808222592,0.0,2.18808222592
 07/30  03:00:00,237.928423724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809686243,0.0,2.18809686243
 07/30  04:00:00,250.150620711,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596277006,0.0,0.0,0.0,24.9203635341,149.522181205,4.35976067559,0.0,4.35976067559
 07/30  06:00:00,272.221807271,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.66620387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807977668,0.0,2.18807977668
 07/30  08:00:00,296.666203546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809495067,0.0,2.18809495067
 07/30  09:00:00,589.848150582,12.5547599061,258.813714444,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,655.95172481,17.9573338707,347.257640763,0.0,24.9203635341,149.522181205,2.1881099413,0.0,2.1881099413
 07/30  11:00:00,560.803446507,11.987692133,263.52406902,0.0,24.9203635341,149.522181205,2.18922478968,0.0,2.18922478968
 07/30  12:00:00,211.111659292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911836627,0.0,2.18911836627
 07/30  13:00:00,211.112919255,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908469248,0.0,2.1908469248
 07/30  14:00:00,450.103352728,12.255568551,184.644501271,0.0,24.9203635341,149.522181205,2.18910960767,0.0,2.18910960767
 07/30  15:00:00,492.733870126,14.3092815041,218.206875058,0.0,24.9203635341,149.522181205,2.18809615622,0.0,2.18809615622
 07/30  16:00:00,671.992315712,20.5387612493,321.301238627,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  17:00:00,633.629566773,16.3665521556,264.474646534,0.0,24.9203635341,149.522181205,2.18811160402,0.0,2.18811160402
 07/30  18:00:00,709.518257068,20.3366076412,322.362739315,0.0,24.9203635341,149.522181205,2.18812624822,0.0,2.18812624822
 07/30  19:00:00,360.673469174,1.003864316,38.4974253786,0.0,24.9203635341,149.522181205,2.18804280027,0.0,2.18804280027
 07/30  20:00:00,323.483807482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040672697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973611216,0.0,2.18973611216
 07/30  22:00:00,274.595017059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811035675,0.0,2.18811035675
 07/30  23:00:00,250.1506212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812493546,0.0,2.18812493546
 07/30  24:00:00,237.928422578,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769570503,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886011003,0.0,2.1886011003
 07/31  02:00:00,287.769570745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874178593,0.0,2.18874178593
 07/31  03:00:00,287.769570502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864628926,0.0,2.18864628926
 07/31  04:00:00,299.991767865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855075561,0.0,2.18855075561
 07/31  05:00:00,349.357787872,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031877266,0.0,2.19031877266
 07/31  06:00:00,770.271343657,29.3875995817,321.846279086,0.0,49.8407270682,199.362908273,3.04420038974,0.854267662421,2.18993272732
 07/31  07:00:00,901.450264815,25.8360691809,327.508735992,0.0,149.522181205,199.362908273,7.41483185751,0.864158574047,6.55067328347
 07/31  08:00:00,1488.85595629,26.8950407289,358.921219469,0.0,448.566543614,448.566543614,8.76843810054,0.0,8.76843810054
 07/31  09:00:00,1463.46683912,30.1739451665,366.405212704,0.0,448.566543614,448.566543614,13.1526178213,0.0,13.1526178213
 07/31  10:00:00,1397.5467144,32.1759391501,347.371454287,0.0,448.566543614,448.566543614,10.9651363251,0.0,10.9651363251
 07/31  11:00:00,1396.84646851,33.7986206919,345.059071642,0.0,448.566543614,448.566543614,15.3792693804,0.0,15.3792693804
 07/31  12:00:00,1352.62729532,30.6921130771,353.882919298,0.0,448.566543614,398.725816546,17.6258237235,0.0,17.6258237235
 07/31  13:00:00,1386.79557453,35.4562218688,334.951663268,0.0,448.566543614,448.566543614,15.4100721012,0.0,15.4100721012
 07/31  14:00:00,1390.37136454,36.3251406208,336.662940368,0.0,448.566543614,448.566543614,10.9502732044,0.0,10.9502732044
 07/31  15:00:00,1387.8995291,37.6374272876,333.368650742,0.0,448.566543614,448.566543614,10.9460839562,0.0,10.9460839562
 07/31  16:00:00,1432.47715301,39.6200837211,329.774150424,0.0,448.566543614,448.566543614,13.1694038398,0.0,13.1694038398
 07/31  17:00:00,1324.40805538,34.0451629168,337.947863191,0.0,348.885089477,398.725816546,6.56363502644,0.0,6.56363502644
 07/31  18:00:00,1155.19342499,27.3609342458,373.170443741,0.0,249.203635341,299.044362409,6.55569101745,0.0,6.55569101745
 07/31  19:00:00,1162.86914707,26.1420020322,389.424682381,0.0,249.203635341,299.044362409,6.54375034248,0.0,6.54375034248
 07/31  20:00:00,1051.88387772,25.8360691809,394.092020286,0.0,149.522181205,249.203635341,4.37188795722,0.0,4.37188795722
 07/31  21:00:00,1023.7550093,25.8360691809,390.411328308,0.0,149.522181205,249.203635341,2.19025620541,0.0,2.19025620541
 07/31  22:00:00,349.356527335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867679031,0.0,2.18867679031
 07/31  23:00:00,299.991768422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858046365,0.0,2.18858046365
 07/31  24:00:00,287.769570585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872117714,0.0,2.18872117714
 08/01  01:00:00,287.769570064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862552658,0.0,2.18862552658
 08/01  02:00:00,287.769569798,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  03:00:00,287.769570303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852990401,0.0,2.18852990401
 08/01  04:00:00,299.991768359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867069117,0.0,2.18867069117
 08/01  05:00:00,349.357787336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043348719,0.0,2.19043348719
 08/01  06:00:00,848.096495646,30.8915911789,386.037498202,0.0,49.8407270682,199.362908273,2.18997070122,0.0,2.18997070122
 08/01  07:00:00,972.884649079,25.8360691809,391.750282382,0.0,149.522181205,199.362908273,6.55075569426,0.0,6.55075569426
 08/01  08:00:00,1511.96698382,28.9573844089,379.456580402,0.0,448.566543614,448.566543614,10.9539994815,0.0,10.9539994815
 08/01  09:00:00,1454.57714425,33.2186575315,354.47079894,0.0,448.566543614,448.566543614,10.9619991051,0.0,10.9619991051
 08/01  10:00:00,1390.97837018,36.0915671282,336.957084478,0.0,448.566543614,448.566543614,13.1547363865,0.0,13.1547363865
 08/01  11:00:00,1384.44778836,36.777945341,331.588803519,0.0,448.566543614,448.566543614,13.1840583246,0.0,13.1840583246
 08/01  12:00:00,1338.62403146,32.6213240565,339.622457162,0.0,448.566543614,398.725816546,17.623131734,0.0,17.623131734
 08/01  13:00:00,1402.55479619,37.9037777533,346.645400502,0.0,448.566543614,448.566543614,17.6108355014,0.0,17.6108355014
 08/01  14:00:00,1395.44933781,39.3579706066,338.521185253,0.0,448.566543614,448.566543614,8.76453740219,0.0,8.76453740219
 08/01  15:00:00,1386.32190288,41.5057623294,328.864248889,0.0,448.566543614,448.566543614,10.9474869781,0.0,10.9474869781
 08/01  16:00:00,1436.07101585,42.8033238631,328.462502858,0.0,448.566543614,448.566543614,13.1744426735,0.0,13.1744426735
 08/01  17:00:00,1333.70418331,36.1835867349,343.671778676,0.0,348.885089477,398.725816546,8.74533306609,0.0,8.74533306609
 08/01  18:00:00,1165.72490197,27.729752928,383.333101766,0.0,249.203635341,299.044362409,6.55549966368,0.0,6.55549966368
 08/01  19:00:00,1164.46906533,26.2853669851,390.881235862,0.0,249.203635341,299.044362409,4.36924568797,0.0,4.36924568797
 08/01  20:00:00,1039.49932451,25.8640747169,381.67946036,0.0,149.522181205,249.203635341,6.54690100447,0.0,6.54690100447
 08/01  21:00:00,1006.66686002,25.8360691809,373.654391842,0.0,149.522181205,249.203635341,2.19038323456,0.0,2.19038323456
 08/01  22:00:00,349.356527176,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867555215,0.0,2.18867555215
 08/01  23:00:00,299.991767658,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  24:00:00,287.769570233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857994823,0.0,2.18857994823
 08/02  01:00:00,287.769570593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872054082,0.0,2.18872054082
 08/02  02:00:00,287.769570594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862491154,0.0,2.18862491154
 08/02  03:00:00,287.769570406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852925028,0.0,2.18852925028
 08/02  04:00:00,299.991767634,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  05:00:00,349.357787932,0.0,0.0,0.0,49.8407270682,199.362908273,4.36107969153,0.0,4.36107969153
 08/02  06:00:00,837.484284554,30.8587027099,375.458175937,0.0,49.8407270682,199.362908273,2.18981332827,0.0,2.18981332827
 08/02  07:00:00,958.269279963,25.8360691809,377.13491322,0.0,149.522181205,199.362908273,4.76013493505,0.0,4.76013493505
 08/02  08:00:00,1494.90091903,29.392877863,364.466594331,0.0,448.566543614,448.566543614,10.5652421867,0.0,10.5652421867
 08/02  09:00:00,1463.60876821,31.9500375983,365.616463394,0.0,448.566543614,448.566543614,13.1518204848,0.0,13.1518204848
 08/02  10:00:00,1400.37199866,34.5610390713,347.811640834,0.0,448.566543614,448.566543614,10.9661137642,0.0,10.9661137642
 08/02  11:00:00,1388.23514811,36.4952356726,334.036740229,0.0,448.566543614,448.566543614,15.3803410157,0.0,15.3803410157
 08/02  12:00:00,1336.00997938,32.9673255545,336.420441531,0.0,448.566543614,398.725816546,17.6247128211,0.0,17.6247128211
 08/02  13:00:00,1384.22855437,38.1457546976,331.243165951,0.0,448.566543614,448.566543614,15.4091159633,0.0,15.4091159633
 08/02  14:00:00,1384.86887129,39.4796762537,331.569045273,0.0,448.566543614,448.566543614,10.95102734,0.0,10.95102734
 08/02  15:00:00,1389.95265086,40.6990468421,332.973318634,0.0,448.566543614,448.566543614,10.9467960951,0.0,10.9467960951
 08/02  16:00:00,1433.76124846,39.3838433708,330.36202296,0.0,448.566543614,448.566543614,13.1685827037,0.0,13.1685827037
 08/02  17:00:00,1332.55858949,33.0963884775,346.059947437,0.0,348.885089477,398.725816546,6.56321670912,0.0,6.56321670912
 08/02  18:00:00,1164.9062053,26.5866871245,383.657473559,0.0,249.203635341,299.044362409,6.55527576645,0.0,6.55527576645
 08/02  19:00:00,1167.6164372,26.0588347582,394.255139313,0.0,249.203635341,299.044362409,6.54398850933,0.0,6.54398850933
 08/02  20:00:00,1038.70866723,25.8360691809,380.916809861,0.0,149.522181205,249.203635341,4.37161490454,0.0,4.37161490454
 08/02  21:00:00,997.538935675,25.8360691809,366.039323089,0.0,149.522181205,249.203635341,2.19047908501,0.0,2.19047908501
 08/02  22:00:00,349.356527407,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886598246,0.0,2.1886598246
 08/02  23:00:00,299.991768347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868145913,0.0,2.18868145913
 08/02  24:00:00,287.769570351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858579479,0.0,2.18858579479
 08/03  01:00:00,287.769569883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,287.769569915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872634902,0.0,2.18872634902
 08/03  03:00:00,287.769570367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863070285,0.0,2.18863070285
 08/03  04:00:00,299.991768449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853502742,0.0,2.18853502742
 08/03  05:00:00,349.357787325,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029757124,0.0,2.19029757124
 08/03  06:00:00,833.347555281,30.6938342711,371.48625834,0.0,49.8407270682,199.362908273,2.26864961907,0.0788142940506,2.18983532502
 08/03  07:00:00,956.865715541,25.8360691809,375.731088842,0.0,149.522181205,199.362908273,6.91147489655,0.361127641454,6.5503472551
 08/03  08:00:00,1513.94000081,29.0553818574,381.331603273,0.0,448.566543614,448.566543614,10.9539245052,0.0,10.9539245052
 08/03  09:00:00,1470.58899971,31.6582890895,372.043023999,0.0,448.566543614,448.566543614,10.9620950859,0.0,10.9620950859
 08/03  10:00:00,1398.50932737,34.439885017,346.070133011,0.0,448.566543614,448.566543614,13.1539254942,0.0,13.1539254942
 08/03  11:00:00,1389.64335474,35.9180758512,335.898993792,0.0,448.566543614,448.566543614,13.1831966702,0.0,13.1831966702
 08/03  12:00:00,1342.62171355,32.6173004904,342.021832265,0.0,448.566543614,398.725816546,17.6244185171,0.0,17.6244185171
 08/03  13:00:00,1390.15865792,37.5298695215,335.127610063,0.0,448.566543614,448.566543614,17.6097095822,0.0,17.6097095822
 08/03  14:00:00,1389.08912796,38.5369338887,333.392405428,0.0,448.566543614,448.566543614,8.76398459525,0.0,8.76398459525
 08/03  15:00:00,1389.54789627,40.670523205,331.624775566,0.0,448.566543614,448.566543614,10.9481752106,0.0,10.9481752106
 08/03  16:00:00,1441.08001492,42.1609803674,332.223385519,0.0,448.566543614,448.566543614,13.1735863553,0.0,13.1735863553
 08/03  17:00:00,1336.32952842,36.1627357019,346.139734481,0.0,348.885089477,398.725816546,8.74478266418,0.0,8.74478266418
 08/03  18:00:00,1165.9141122,27.8605212997,383.39154443,0.0,249.203635341,299.044362409,6.55508454902,0.0,6.55508454902
 08/03  19:00:00,1159.18090186,26.2359412319,385.740205731,0.0,249.203635341,299.044362409,4.36930079801,0.0,4.36930079801
 08/03  20:00:00,1017.44094306,25.8445153112,362.538230201,0.0,149.522181205,249.203635341,4.37179382023,0.0,4.37179382023
 08/03  21:00:00,969.030767285,25.8360691809,342.430445982,0.0,149.522181205,249.203635341,4.36054084995,0.0,4.36054084995
 08/03  22:00:00,349.35652693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854379098,0.0,2.18854379098
 08/03  23:00:00,299.991767708,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  24:00:00,287.769570355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868448499,0.0,2.18868448499
 08/04  01:00:00,287.769570627,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885888715,0.0,2.1885888715
 08/04  02:00:00,287.769570601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872946359,0.0,2.18872946359
 08/04  03:00:00,287.769570112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863385576,0.0,2.18863385576
 08/04  04:00:00,299.99176762,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  05:00:00,349.357787972,0.0,0.0,0.0,49.8407270682,199.362908273,4.36081626387,0.0,4.36081626387
 08/04  06:00:00,804.810711818,30.3028653501,347.241807422,0.0,49.8407270682,199.362908273,2.35658887799,0.166906986755,2.18968189124
 08/04  07:00:00,929.868141438,25.8360691809,351.598005205,0.0,149.522181205,199.362908273,4.65672926437,0.282884255178,4.37384500919
 08/04  08:00:00,1499.17108228,29.8361284712,366.273721931,0.0,448.566543614,448.566543614,10.9531787202,0.0,10.9531787202
 08/04  09:00:00,1468.59081828,33.5226318909,368.180506681,0.0,448.566543614,448.566543614,13.151014161,0.0,13.151014161
 08/04  10:00:00,1396.01512125,35.262675036,342.753129948,0.0,448.566543614,448.566543614,10.9670776049,0.0,10.9670776049
 08/04  11:00:00,1398.80413385,36.3335189559,344.46793549,0.0,448.566543614,448.566543614,15.3814171939,0.0,15.3814171939
 08/04  12:00:00,1356.21327266,32.5168658415,355.530262641,0.0,448.566543614,398.725816546,17.6236367528,0.0,17.6236367528
 08/04  13:00:00,1403.16487725,37.6959804908,347.463283254,0.0,448.566543614,448.566543614,15.4081888483,0.0,15.4081888483
 08/04  14:00:00,1401.87203097,39.1392987094,344.735520881,0.0,448.566543614,448.566543614,10.9503627442,0.0,10.9503627442
 08/04  15:00:00,1395.52295715,41.2823625297,336.825351618,0.0,448.566543614,448.566543614,8.76144255307,0.0,8.76144255307
 08/04  16:00:00,1435.95543186,42.6606342886,328.468452067,0.0,448.566543614,448.566543614,15.364803003,0.0,15.364803003
 08/04  17:00:00,1330.05509408,36.5193330939,339.959812955,0.0,348.885089477,398.725816546,6.56389137372,0.0,6.56389137372
 08/04  18:00:00,1161.18075445,27.9687835666,378.549927391,0.0,249.203635341,299.044362409,6.55485720879,0.0,6.55485720879
 08/04  19:00:00,1162.94283244,26.2886369314,389.36460934,0.0,249.203635341,299.044362409,4.36931493246,0.0,4.36931493246
 08/04  20:00:00,1018.74925522,25.8596290119,363.583935521,0.0,149.522181205,249.203635341,6.54748567893,0.0,6.54748567893
 08/04  21:00:00,967.798647467,25.8360872533,341.379316691,0.0,149.522181205,249.203635341,2.19034144776,0.0,2.19034144776
 08/04  22:00:00,349.356527437,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864071134,0.0,2.18864071134
 08/04  23:00:00,299.991768295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854424486,0.0,2.18854424486
 08/04  24:00:00,287.769570112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868494535,0.0,2.18868494535
 08/05  01:00:00,237.9288427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  02:00:00,237.928843087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858942872,0.0,2.18858942872
 08/05  03:00:00,237.928843523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873008306,0.0,2.18873008306
 08/05  04:00:00,250.151041339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863453627,0.0,2.18863453627
 08/05  05:00:00,274.596696724,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051850789,0.0,2.19051850789
 08/05  06:00:00,824.844655292,29.888182972,363.798871262,0.0,49.8407270682,199.362908273,2.21274736455,0.0228921939855,2.18985517056
 08/05  07:00:00,859.898954465,25.8360691809,378.448853298,0.0,49.8407270682,199.362908273,5.12953312927,0.765204834525,4.36432829475
 08/05  08:00:00,1118.08036216,25.8360691809,387.425494926,0.0,249.203635341,249.203635341,4.36881333358,0.0,4.36881333358
 08/05  09:00:00,1078.58700361,25.8420103035,384.590266347,0.0,249.203635341,249.203635341,6.55590265595,0.0,6.55590265595
 08/05  10:00:00,1014.83282809,25.9927577685,369.574977265,0.0,249.203635341,249.203635341,6.55147529778,0.0,6.55147529778
 08/05  11:00:00,1014.83099258,25.8378985192,369.726319092,0.0,249.203635341,249.203635341,6.55899555895,0.0,6.55899555895
 08/05  12:00:00,1022.00216152,25.8505706727,376.886076019,0.0,249.203635341,249.203635341,6.55380754417,0.0,6.55380754417
 08/05  13:00:00,1022.64018548,25.9959182729,377.379174105,0.0,249.203635341,249.203635341,6.55089565845,0.0,6.55089565845
 08/05  14:00:00,772.034885154,25.8360691809,376.139037437,0.0,74.7610906023,174.442544739,4.36947522843,0.0,4.36947522843
 08/05  15:00:00,757.682547599,25.8882251858,361.735384292,0.0,74.7610906023,174.442544739,4.36708992346,0.0,4.36708992346
 08/05  16:00:00,808.94580648,26.6108356354,363.386821428,0.0,74.7610906023,174.442544739,4.36830320598,0.0,4.36830320598
 08/05  17:00:00,777.175639781,26.6597294087,369.665199133,0.0,24.9203635341,149.522181205,2.18995606022,0.0,2.18995606022
 08/05  18:00:00,523.908410961,9.80736156731,173.999971467,0.0,24.9203635341,149.522181205,2.1897899519,0.0,2.1897899519
 08/05  19:00:00,289.310401382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994119153,0.0,2.18994119153
 08/05  20:00:00,323.48506803,0.0,0.0,0.0,24.9203635341,149.522181205,2.189775135,0.0,2.189775135
 08/05  21:00:00,299.041513155,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909257011,0.0,2.1909257011
 08/05  22:00:00,274.595436559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869227869,0.0,2.18869227869
 08/05  23:00:00,250.151041374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859676777,0.0,2.18859676777
 08/05  24:00:00,237.928843766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873745417,0.0,2.18873745417
 08/06  01:00:00,237.928423218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805949788,0.0,2.18805949788
 08/06  02:00:00,237.928422667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928423652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807408683,0.0,2.18807408683
 08/06  04:00:00,250.150621091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808866386,0.0,2.18808866386
 08/06  05:00:00,274.59627715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997231406,0.0,2.18997231406
 08/06  06:00:00,272.22180709,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666203587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805833831,0.0,2.18805833831
 08/06  08:00:00,529.441748959,10.4078129586,178.857372698,0.0,24.9203635341,149.522181205,2.18769392647,0.0,2.18769392647
 08/06  09:00:00,617.849207567,15.0837010609,268.56151376,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,626.13387968,18.3589154505,321.284598124,0.0,24.9203635341,149.522181205,2.18812750007,0.0,2.18812750007
 08/06  11:00:00,481.988233942,11.2070282875,210.46137639,0.0,24.9203635341,149.522181205,2.18932955425,0.0,2.18932955425
 08/06  12:00:00,211.111659212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929271995,0.0,2.18929271995
 08/06  13:00:00,211.112919172,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102137671,0.0,2.19102137671
 08/06  14:00:00,392.638516461,8.38239557871,139.739588911,0.0,24.9203635341,149.522181205,2.18928364826,0.0,2.18928364826
 08/06  15:00:00,571.296019001,15.2859358015,274.905267659,0.0,24.9203635341,149.522181205,2.18812372396,0.0,2.18812372396
 08/06  16:00:00,698.716593701,20.5612196705,337.307380422,0.0,24.9203635341,149.522181205,2.18808919001,0.0,2.18808919001
 08/06  17:00:00,688.426156609,16.4630431271,297.783381883,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  18:00:00,697.8421165,18.8279371636,311.321166881,0.0,24.9203635341,149.522181205,2.18810416152,0.0,2.18810416152
 08/06  19:00:00,372.269877673,3.7726969072,65.1574982185,0.0,24.9203635341,149.522181205,2.18811788126,0.0,2.18811788126
 08/06  20:00:00,323.483807202,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  21:00:00,299.040672738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990978031,0.0,2.18990978031
 08/06  22:00:00,274.59501686,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808790112,0.0,2.18808790112
 08/06  23:00:00,250.150621461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810249442,0.0,2.18810249442
 08/06  24:00:00,237.928422603,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769570502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853844844,0.0,2.18853844844
 08/07  02:00:00,287.769570774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867955073,0.0,2.18867955073
 08/07  03:00:00,287.769570806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858424356,0.0,2.18858424356
 08/07  04:00:00,299.99176833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872522285,0.0,2.18872522285
 08/07  05:00:00,349.357787798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049419327,0.0,2.19049419327
 08/07  06:00:00,598.932680967,29.2835577488,157.022798853,0.0,49.8407270682,199.362908273,4.77374016359,2.58394944761,2.18979071599
 08/07  07:00:00,821.415584765,25.8360691809,254.375017404,0.0,149.522181205,199.362908273,7.85987081145,1.30824955841,6.55162125304
 08/07  08:00:00,1461.97691329,26.5580728279,335.639324951,0.0,448.566543614,448.566543614,10.9537762552,0.0,10.9537762552
 08/07  09:00:00,1470.42657027,28.9950833049,374.543802489,0.0,448.566543614,448.566543614,10.9642679646,0.0,10.9642679646
 08/07  10:00:00,1407.74722559,30.4408824466,359.307020725,0.0,448.566543614,448.566543614,10.9644325915,0.0,10.9644325915
 08/07  11:00:00,1410.42671402,31.9147770129,360.509266057,0.0,448.566543614,448.566543614,15.3786009608,0.0,15.3786009608
 08/07  12:00:00,1370.66074622,29.4168345974,373.077757884,0.0,448.566543614,398.725816546,17.6250489705,0.0,17.6250489705
 08/07  13:00:00,1409.61118918,34.6407328199,356.964842911,0.0,448.566543614,448.566543614,15.4092004538,0.0,15.4092004538
 08/07  14:00:00,1404.92750572,36.1647867691,350.76550328,0.0,448.566543614,448.566543614,10.9512744426,0.0,10.9512744426
 08/07  15:00:00,1403.9155403,38.3524941,347.566253863,0.0,448.566543614,448.566543614,10.947067674,0.0,10.947067674
 08/07  16:00:00,1448.25304829,39.756182135,341.60666119,0.0,448.566543614,448.566543614,13.1706041597,0.0,13.1706041597
 08/07  17:00:00,1337.54971598,34.2917878391,349.230869097,0.0,348.885089477,398.725816546,8.74501710843,0.0,8.74501710843
 08/07  18:00:00,1156.00341253,27.4944031297,373.84696104,0.0,249.203635341,299.044362409,6.5536220988,0.0,6.5536220988
 08/07  19:00:00,1165.00254232,26.1783127522,391.521766608,0.0,249.203635341,299.044362409,4.36929097799,0.0,4.36929097799
 08/07  20:00:00,1046.21957924,25.839860048,388.42393028,0.0,149.522181205,249.203635341,4.37155266184,0.0,4.37155266184
 08/07  21:00:00,988.152449621,25.8360691809,359.61641667,0.0,149.522181205,249.203635341,2.19044989374,0.0,2.19044989374
 08/07  22:00:00,349.356527365,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887286927,0.0,2.1887286927
 08/07  23:00:00,299.991768619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853763922,0.0,2.18853763922
 08/07  24:00:00,287.769570853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867877986,0.0,2.18867877986
 08/08  01:00:00,287.769570759,0.0,0.0,0.0,24.9203635341,199.362908273,2.188583764,0.0,2.188583764
 08/08  02:00:00,287.769570275,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769570302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872495187,0.0,2.18872495187
 08/08  04:00:00,299.991768547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862985198,0.0,2.18862985198
 08/08  05:00:00,349.357788255,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902724392,0.0,2.1902724392
 08/08  06:00:00,522.006198559,29.8648525046,72.6304152931,0.0,49.8407270682,199.362908273,3.66045243469,1.47050523917,2.18994719552
 08/08  07:00:00,718.843292245,25.8360691809,155.1422545,0.0,149.522181205,199.362908273,8.06815590706,1.51679397761,6.55136192945
 08/08  08:00:00,1425.75297251,28.9307956907,304.500734977,0.0,448.566543614,448.566543614,10.9542004607,0.0,10.9542004607
 08/08  09:00:00,1447.28746641,31.9540193472,349.591328326,0.0,448.566543614,448.566543614,10.9606550882,0.0,10.9606550882
 08/08  10:00:00,1400.42364987,33.7366430626,348.687698869,0.0,448.566543614,448.566543614,13.1560492425,0.0,13.1560492425
 08/08  11:00:00,1401.42938692,35.2129012487,348.213805324,0.0,448.566543614,448.566543614,13.1854334901,0.0,13.1854334901
 08/08  12:00:00,1355.57076197,31.8028197945,355.601790671,0.0,448.566543614,398.725816546,17.6249138666,0.0,17.6249138666
 08/08  13:00:00,1403.56244102,37.1172150891,348.439602951,0.0,448.566543614,448.566543614,17.6081626929,0.0,17.6081626929
 08/08  14:00:00,1402.48675768,38.4154723383,346.074072648,0.0,448.566543614,448.566543614,10.9494914949,0.0,10.9494914949
 08/08  15:00:00,1401.51328613,40.4793905329,343.037100387,0.0,448.566543614,448.566543614,8.76239580278,0.0,8.76239580278
 08/08  16:00:00,1449.03699219,42.0443272567,340.348497886,0.0,448.566543614,448.566543614,13.1759319685,0.0,13.1759319685
 08/08  17:00:00,1319.47076954,35.983055973,332.865917416,0.0,348.885089477,398.725816546,8.74517436516,0.0,8.74517436516
 08/08  18:00:00,1136.64716715,27.456578743,355.157267395,0.0,249.203635341,299.044362409,6.55353858571,0.0,6.55353858571
 08/08  19:00:00,1152.58811448,26.2021903497,370.539794229,0.0,249.203635341,299.044362409,4.36901488094,0.0,4.36901488094
 08/08  20:00:00,1039.78444059,25.8407098702,381.987941379,0.0,149.522181205,249.203635341,6.54762060322,0.0,6.54762060322
 08/08  21:00:00,1027.53013434,25.8360691809,394.186452878,0.0,149.522181205,249.203635341,2.19026310733,0.0,2.19026310733
 08/08  22:00:00,349.35652762,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867677543,0.0,2.18867677543
 08/08  23:00:00,299.99176808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858165336,0.0,2.18858165336
 08/08  24:00:00,287.769570121,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  01:00:00,287.769570769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872309822,0.0,2.18872309822
 08/09  02:00:00,287.769571013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862819574,0.0,2.18862819574
 08/09  03:00:00,287.769571074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853327652,0.0,2.18853327652
 08/09  04:00:00,299.991768429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867487315,0.0,2.18867487315
 08/09  05:00:00,349.357788228,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044463484,0.0,2.19044463484
 08/09  06:00:00,799.438645454,30.2156059815,340.75816746,0.0,49.8407270682,199.362908273,2.35225567968,0.162514183421,2.18974149626
 08/09  07:00:00,903.615595393,25.8360691809,330.17644652,0.0,149.522181205,199.362908273,6.96337451962,0.412305267694,6.55106925193
 08/09  08:00:00,1490.59904058,28.7273483563,359.245425642,0.0,448.566543614,448.566543614,10.9543134303,0.0,10.9543134303
 08/09  09:00:00,1452.26794766,32.6613354917,352.718926863,0.0,448.566543614,448.566543614,10.964066284,0.0,10.964066284
 08/09  10:00:00,1394.7268902,35.5668656122,341.172102865,0.0,448.566543614,448.566543614,10.9642538218,0.0,10.9642538218
 08/09  11:00:00,1400.92479674,37.9582740361,344.963848679,0.0,448.566543614,448.566543614,15.3783867216,0.0,15.3783867216
 08/09  12:00:00,1354.17974587,34.0976422655,351.915947789,0.0,448.566543614,398.725816546,17.6248387148,0.0,17.6248387148
 08/09  13:00:00,1403.55758319,39.2090710491,346.342895669,0.0,448.566543614,448.566543614,15.4090500809,0.0,15.4090500809
 08/09  14:00:00,1402.19574848,39.9630059334,344.235525516,0.0,448.566543614,448.566543614,10.9511627718,0.0,10.9511627718
 08/09  15:00:00,1400.22329323,41.8950415966,340.331457313,0.0,448.566543614,448.566543614,10.9469717046,0.0,10.9469717046
 08/09  16:00:00,1450.91159879,43.5413044697,340.480086742,0.0,448.566543614,448.566543614,13.1705169113,0.0,13.1705169113
 08/09  17:00:00,1332.6729328,37.1836582069,341.696061559,0.0,348.885089477,398.725816546,8.74495635381,0.0,8.74495635381
 08/09  18:00:00,1137.63445367,28.19169662,354.909265635,0.0,249.203635341,299.044362409,6.55357996934,0.0,6.55357996934
 08/09  19:00:00,1154.49760443,26.3015100698,372.349963964,0.0,249.203635341,299.044362409,4.36926326355,0.0,4.36926326355
 08/09  20:00:00,1042.70392946,25.846136001,384.902003805,0.0,149.522181205,249.203635341,4.37152774755,0.0,4.37152774755
 08/09  21:00:00,1027.31929906,25.8360691809,393.975617276,0.0,149.522181205,249.203635341,2.19043681235,0.0,2.19043681235
 08/09  22:00:00,349.356527627,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871565087,0.0,2.18871565087
 08/09  23:00:00,299.991768889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852494145,0.0,2.18852494145
 08/09  24:00:00,287.769571084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866659422,0.0,2.18866659422
 08/10  01:00:00,287.76957105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857209631,0.0,2.18857209631
 08/10  02:00:00,287.76957055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  03:00:00,287.769570612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871387025,0.0,2.18871387025
 08/10  04:00:00,299.991768864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861924871,0.0,2.18861924871
 08/10  05:00:00,349.35778875,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026291129,0.0,2.19026291129
 08/10  06:00:00,794.802671188,30.3265798629,337.582768565,0.0,49.8407270682,199.362908273,2.24410973874,0.0541715773062,2.18993816144
 08/10  07:00:00,896.577256457,25.8360691809,324.782108766,0.0,149.522181205,199.362908273,6.81317497347,0.261829574207,6.55134539926
 08/10  08:00:00,1485.37253739,29.9165179938,353.835365928,0.0,448.566543614,448.566543614,10.9549503408,0.0,10.9549503408
 08/10  09:00:00,1455.59651509,32.823757399,355.885064837,0.0,448.566543614,448.566543614,10.960671112,0.0,10.960671112
 08/10  10:00:00,1390.08838132,34.9911919883,337.25534448,0.0,448.566543614,448.566543614,13.1560919661,0.0,13.1560919661
 08/10  11:00:00,1383.77595133,36.925197206,331.074298926,0.0,448.566543614,448.566543614,13.1855101921,0.0,13.1855101921
 08/10  12:00:00,1340.25731699,33.0337571676,340.718691964,0.0,448.566543614,398.725816546,17.6250657686,0.0,17.6250657686
 08/10  13:00:00,1402.86627968,38.4810440369,346.379609595,0.0,448.566543614,448.566543614,17.608345539,0.0,17.608345539
 08/10  14:00:00,1401.17579499,40.2460990063,342.932481191,0.0,448.566543614,448.566543614,10.9496046069,0.0,10.9496046069
 08/10  15:00:00,1400.3201113,42.1816305081,340.141683279,0.0,448.566543614,448.566543614,8.76249797317,0.0,8.76249797317
 08/10  16:00:00,1437.77397651,41.5431549542,331.533394686,0.0,448.566543614,448.566543614,13.1761206361,0.0,13.1761206361
 08/10  17:00:00,1319.85316054,35.0432007977,333.779059258,0.0,348.885089477,398.725816546,8.74529065166,0.0,8.74529065166
 08/10  18:00:00,1150.23369538,27.5196311119,368.052014882,0.0,249.203635341,299.044362409,6.5536274619,0.0,6.5536274619
 08/10  19:00:00,1161.06416482,26.2222588491,378.995775056,0.0,249.203635341,299.044362409,4.36913957621,0.0,4.36913957621
 08/10  20:00:00,1049.97168594,25.8457552283,392.170140135,0.0,149.522181205,249.203635341,6.54771841687,0.0,6.54771841687
 08/10  21:00:00,1012.17582508,25.8360691809,378.845221748,0.0,149.522181205,249.203635341,2.19029449096,0.0,2.19029449096
 08/10  22:00:00,349.356527979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870800062,0.0,2.18870800062
 08/10  23:00:00,299.991768423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861338026,0.0,2.18861338026
 08/10  24:00:00,287.769570399,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,287.769571122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875538023,0.0,2.18875538023
 08/11  02:00:00,287.769571347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866104718,0.0,2.18866104718
 08/11  03:00:00,287.769571397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856669366,0.0,2.18856669366
 08/11  04:00:00,299.991768866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870883566,0.0,2.18870883566
 08/11  05:00:00,349.357788763,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904800302,0.0,2.1904800302
 08/11  06:00:00,835.681118861,30.3630762584,367.124385031,0.0,49.8407270682,199.362908273,2.24695843072,0.0571812328335,2.18977719788
 08/11  07:00:00,949.025573496,25.8360691809,368.304490344,0.0,149.522181205,199.362908273,6.84612506163,0.294935132987,6.55118992864
 08/11  08:00:00,1503.20935935,29.2560744508,370.400261892,0.0,448.566543614,448.566543614,10.9537957108,0.0,10.9537957108
 08/11  09:00:00,1446.65610575,31.842988344,347.925428689,0.0,448.566543614,448.566543614,10.964327896,0.0,10.964327896
 08/11  10:00:00,1390.39943926,33.8917621069,338.715943351,0.0,448.566543614,448.566543614,10.9645252059,0.0,10.9645252059
 08/11  11:00:00,1386.16887955,35.744798583,333.871626004,0.0,448.566543614,448.566543614,15.3788047955,0.0,15.3788047955
 08/11  12:00:00,1335.60621934,32.8449820415,336.445147858,0.0,448.566543614,398.725816546,17.624121882,0.0,17.624121882
 08/11  13:00:00,1401.64472501,38.154500388,345.484604713,0.0,448.566543614,448.566543614,15.4095607843,0.0,15.4095607843
 08/11  14:00:00,1401.74640103,39.7019414011,344.04723953,0.0,448.566543614,448.566543614,10.9515268245,0.0,10.9515268245
 08/11  15:00:00,1402.95911015,42.1648944493,342.797419724,0.0,448.566543614,448.566543614,10.9473416979,0.0,10.9473416979
 08/11  16:00:00,1451.04303983,43.7133492387,340.439480962,0.0,448.566543614,448.566543614,13.1710004108,0.0,13.1710004108
 08/11  17:00:00,1326.0401413,37.3042792182,335.933111,0.0,348.885089477,398.725816546,8.74527545143,0.0,8.74527545143
 08/11  18:00:00,1141.36052274,28.3258519722,358.559825647,0.0,249.203635341,299.044362409,6.55381806939,0.0,6.55381806939
 08/11  19:00:00,1164.69599596,26.2889285148,382.560935428,0.0,249.203635341,299.044362409,4.36942345632,0.0,4.36942345632
 08/11  20:00:00,1052.18746344,25.8413902296,394.390282112,0.0,149.522181205,249.203635341,4.37169096147,0.0,4.37169096147
 08/11  21:00:00,1014.99677289,25.8360691809,381.653090265,0.0,149.522181205,249.203635341,2.19051646322,0.0,2.19051646322
 08/11  22:00:00,349.356527889,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874769774,0.0,2.18874769774
 08/11  23:00:00,299.991769135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860492986,0.0,2.18860492986
 08/11  24:00:00,287.769571563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874700718,0.0,2.18874700718
 08/12  01:00:00,237.928844454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865322116,0.0,2.18865322116
 08/12  02:00:00,237.928844006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855920924,0.0,2.18855920924
 08/12  03:00:00,237.928843874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.151042136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870176796,0.0,2.18870176796
 08/12  05:00:00,274.596698773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034697751,0.0,2.19034697751
 08/12  06:00:00,809.4831627,29.909919695,346.193253147,0.0,49.8407270682,199.362908273,2.27526303813,0.0853039741034,2.18995906402
 08/12  07:00:00,840.437352042,25.8360691809,359.802837997,0.0,49.8407270682,199.362908273,4.84900951788,0.484537787245,4.36447173064
 08/12  08:00:00,1106.68996834,25.8378808214,376.033286123,0.0,249.203635341,249.203635341,4.36928890063,0.0,4.36928890063
 08/12  09:00:00,1053.49253124,26.3189867144,359.018815656,0.0,249.203635341,249.203635341,6.55492568637,0.0,6.55492568637
 08/12  10:00:00,1001.33415392,26.4555917653,355.613463766,0.0,249.203635341,249.203635341,6.55077840718,0.0,6.55077840718
 08/12  11:00:00,1003.43196152,26.0217953049,358.143386986,0.0,249.203635341,249.203635341,6.55782778825,0.0,6.55782778825
 08/12  12:00:00,1016.22305579,26.5230160438,370.43452195,0.0,249.203635341,249.203635341,6.55302528754,0.0,6.55302528754
 08/12  13:00:00,1015.64361462,26.8158825286,369.562632387,0.0,249.203635341,249.203635341,6.55106985161,0.0,6.55106985161
 08/12  14:00:00,770.139652433,25.9066977548,374.173174309,0.0,74.7610906023,174.442544739,4.36937709143,0.0,4.36937709143
