Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  15:00:00,774.271314431,25.9390631873,378.273310511,0.0,74.7610906023,174.442544739,4.36716009263,0.0,4.36716009263
 08/12  16:00:00,813.119252369,26.580539735,367.590560679,0.0,74.7610906023,174.442544739,4.3683008618,0.0,4.3683008618
 08/12  17:00:00,770.297669771,26.578095757,362.868861604,0.0,24.9203635341,149.522181205,2.18991829309,0.0,2.18991829309
 08/12  18:00:00,522.844779613,9.80736156731,172.936331723,0.0,24.9203635341,149.522181205,2.18996758804,0.0,2.18996758804
 08/12  19:00:00,297.854069639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990863505,0.0,2.18990863505
 08/12  20:00:00,323.485069734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974270085,0.0,2.18974270085
 08/12  21:00:00,299.041514861,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621063413,0.0,4.3621063413
 08/12  22:00:00,274.595437609,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887269827,0.0,2.1887269827
 08/12  23:00:00,250.151041517,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928844003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863301863,0.0,2.18863301863
 08/13  01:00:00,237.928424524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807731209,0.0,2.18807731209
 08/13  02:00:00,237.928424177,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880937123,0.0,2.1880937123
 08/13  03:00:00,237.928423509,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150622339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811012003,0.0,2.18811012003
 08/13  05:00:00,274.59627866,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899525469,0.0,2.1899525469
 08/13  06:00:00,280.765475725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808384026,0.0,2.18808384026
 08/13  07:00:00,296.666203656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  08:00:00,296.666204492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810028793,0.0,2.18810028793
 08/13  09:00:00,259.999611339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811672756,0.0,2.18811672756
 08/13  10:00:00,211.11081908,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,451.082450988,11.3186285228,186.560538425,0.0,24.9203635341,149.522181205,2.18934120803,0.0,2.18934120803
 08/13  12:00:00,371.354823954,7.04355128993,125.138529782,0.0,24.9203635341,149.522181205,2.18936171906,0.0,2.18936171906
 08/13  13:00:00,555.916179957,11.736726054,269.223754514,0.0,24.9203635341,149.522181205,4.3622487944,0.0,4.3622487944
 08/13  14:00:00,574.468802094,13.010018299,275.560768422,0.0,24.9203635341,149.522181205,2.18890717755,0.0,2.18890717755
 08/13  15:00:00,638.281580487,16.1128872851,333.714389089,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,726.777891446,19.9132082971,365.658227068,0.0,24.9203635341,149.522181205,2.18812794453,0.0,2.18812794453
 08/13  17:00:00,746.04713891,17.1713188676,353.97917673,0.0,24.9203635341,149.522181205,2.18810535552,0.0,2.18810535552
 08/13  18:00:00,754.309372507,19.6672730101,356.911899641,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,365.11209126,0.669242877331,45.1959997697,0.0,24.9203635341,149.522181205,2.18806282307,0.0,2.18806282307
 08/13  20:00:00,323.483808997,0.0,0.0,0.0,24.9203635341,149.522181205,2.187980836,0.0,2.187980836
 08/13  21:00:00,299.040674274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974778323,0.0,2.18974778323
 08/13  22:00:00,274.595016882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.150622007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795475445,0.0,2.18795475445
 08/13  24:00:00,237.928424559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797139819,0.0,2.18797139819
 08/14  01:00:00,287.769571581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861235712,0.0,2.18861235712
 08/14  02:00:00,287.769571353,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  03:00:00,287.769571867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875564528,0.0,2.18875564528
 08/14  04:00:00,299.991769885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866246385,0.0,2.18866246385
 08/14  05:00:00,349.35778977,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043084706,0.0,2.19043084706
 08/14  06:00:00,837.414419725,30.0114370704,368.893809661,0.0,49.8407270682,199.362908273,2.18997002846,0.0,2.18997002846
 08/14  07:00:00,951.990420785,25.8360691809,370.974667957,0.0,149.522181205,199.362908273,6.55080659405,0.0,6.55080659405
 08/14  08:00:00,1512.70927461,27.4213315296,381.734914658,0.0,448.566543614,448.566543614,10.9534154947,0.0,10.9534154947
 08/14  09:00:00,1459.83251806,30.2444198781,362.700398085,0.0,448.566543614,448.566543614,10.9615176512,0.0,10.9615176512
 08/14  10:00:00,1394.36985288,33.3710110975,342.999524227,0.0,448.566543614,448.566543614,13.1552314681,0.0,13.1552314681
 08/14  11:00:00,1389.83988472,35.1396451783,336.944541283,0.0,448.566543614,448.566543614,13.1847236313,0.0,13.1847236313
 08/14  12:00:00,1343.24063637,32.0937973422,343.086263224,0.0,448.566543614,398.725816546,17.6242418439,0.0,17.6242418439
 08/14  13:00:00,1392.59417539,37.1323005414,337.829123094,0.0,448.566543614,448.566543614,17.6121330121,0.0,17.6121330121
 08/14  14:00:00,1399.92284648,38.7827037667,343.142920516,0.0,448.566543614,448.566543614,9.3044957975,0.0,9.3044957975
 08/14  15:00:00,1386.5570286,40.6720248938,331.2029284,0.0,448.566543614,448.566543614,10.4070263237,0.0,10.4070263237
 08/14  16:00:00,1434.56291626,41.7100652295,329.513161941,0.0,448.566543614,448.566543614,13.1756608259,0.0,13.1756608259
 08/14  17:00:00,1328.78871446,35.6725215236,339.747431302,0.0,348.885089477,398.725816546,8.74499671364,0.0,8.74499671364
 08/14  18:00:00,1154.28202603,27.5822156164,372.03775562,0.0,249.203635341,299.044362409,6.55409148687,0.0,6.55409148687
 08/14  19:00:00,1171.73568197,26.1660947093,389.723454414,0.0,249.203635341,299.044362409,4.36964104971,0.0,4.36964104971
 08/14  20:00:00,1052.11788287,25.8385434772,394.323546032,0.0,149.522181205,249.203635341,6.54751910413,0.0,6.54751910413
 08/14  21:00:00,1019.66725581,25.8360691809,386.323572352,0.0,149.522181205,249.203635341,2.19058496403,0.0,2.19058496403
 08/14  22:00:00,349.35652881,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886398306,0.0,2.1886398306
 08/14  23:00:00,299.991769282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854663781,0.0,2.18854663781
 08/14  24:00:00,287.769571397,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769572141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869065965,0.0,2.18869065965
 08/15  02:00:00,287.769572397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859787357,0.0,2.18859787357
 08/15  03:00:00,287.769572397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874172802,0.0,2.18874172802
 08/15  04:00:00,299.99176972,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886489957,0.0,2.1886489957
 08/15  05:00:00,349.357790434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042376339,0.0,2.19042376339
 08/15  06:00:00,847.469232252,30.5981065692,377.160050545,0.0,49.8407270682,199.362908273,2.18972200932,0.0,2.18972200932
 08/15  07:00:00,961.010835711,25.8360691809,379.876462826,0.0,149.522181205,199.362908273,6.55105899537,0.0,6.55105899537
 08/15  08:00:00,1515.2954434,28.8886183991,382.853794157,0.0,448.566543614,448.566543614,10.9550394076,0.0,10.9550394076
 08/15  09:00:00,1462.74809118,32.5378964649,363.322500437,0.0,448.566543614,448.566543614,10.9642684192,0.0,10.9642684192
 08/15  10:00:00,1392.7836429,35.5617117916,339.262068888,0.0,448.566543614,448.566543614,10.9645181529,0.0,10.9645181529
 08/15  11:00:00,1387.1094227,36.6761869327,333.311746327,0.0,448.566543614,448.566543614,15.3789124732,0.0,15.3789124732
 08/15  12:00:00,1341.33381834,33.1186883404,340.361223957,0.0,448.566543614,398.725816546,17.6241683579,0.0,17.6241683579
 08/15  13:00:00,1388.05055486,38.3227438077,332.739279509,0.0,448.566543614,448.566543614,15.409913004,0.0,15.409913004
 08/15  14:00:00,1385.98167556,39.5484843062,330.388856522,0.0,448.566543614,448.566543614,10.9503316474,0.0,10.9503316474
 08/15  15:00:00,1387.75546955,41.4224058847,329.791232663,0.0,448.566543614,448.566543614,10.9476323274,0.0,10.9476323274
 08/15  16:00:00,1442.01118067,41.7370295448,333.59446235,0.0,448.566543614,448.566543614,13.17145707,0.0,13.17145707
 08/15  17:00:00,1334.23066801,35.538015447,344.665584618,0.0,348.885089477,398.725816546,8.74447161872,0.0,8.74447161872
 08/15  18:00:00,1153.0434455,27.7005482112,370.680843067,0.0,249.203635341,299.044362409,6.55404829513,0.0,6.55404829513
 08/15  19:00:00,1169.67796402,26.2301598462,387.601668641,0.0,249.203635341,299.044362409,4.36957936545,0.0,4.36957936545
 08/15  20:00:00,1050.23219459,25.8474942832,392.428905591,0.0,149.522181205,249.203635341,4.37185648977,0.0,4.37185648977
 08/15  21:00:00,1011.2224706,25.8360691809,377.920038818,0.0,149.522181205,249.203635341,4.36087037995,0.0,4.36087037995
 08/15  22:00:00,349.356528733,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/15  23:00:00,299.991770038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868336385,0.0,2.18868336385
 08/15  24:00:00,287.769572474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859065943,0.0,2.18859065943
 08/16  01:00:00,287.769572743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873531051,0.0,2.18873531051
 08/16  02:00:00,287.769572256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864304759,0.0,2.18864304759
 08/16  03:00:00,287.769571955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  04:00:00,299.991770214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855077404,0.0,2.18855077404
 08/16  05:00:00,349.357791196,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043686623,0.0,2.19043686623
 08/16  06:00:00,844.807872718,30.5874790478,374.509317462,0.0,49.8407270682,199.362908273,4.35968093569,0.0,4.35968093569
 08/16  07:00:00,957.031346783,25.8360691809,375.896888207,0.0,149.522181205,199.362908273,4.49254720416,0.118067699108,4.37447950505
 08/16  08:00:00,1515.06408202,29.0121555074,382.498892837,0.0,448.566543614,448.566543614,10.9533937985,0.0,10.9533937985
 08/16  09:00:00,1470.46246721,31.1457602348,372.429006543,0.0,448.566543614,448.566543614,13.1496979115,0.0,13.1496979115
 08/16  10:00:00,1408.54333627,32.8147099023,357.729300508,0.0,448.566543614,448.566543614,10.9676959841,0.0,10.9676959841
 08/16  11:00:00,1398.42231391,35.3099445055,345.109668311,0.0,448.566543614,448.566543614,15.3823093938,0.0,15.3823093938
 08/16  12:00:00,1345.59208293,32.6624523968,344.763461221,0.0,448.566543614,398.725816546,15.4236558577,0.0,15.4236558577
 08/16  13:00:00,1394.43338616,37.5474691939,338.880279889,0.0,448.566543614,448.566543614,17.6110945867,0.0,17.6110945867
 08/16  14:00:00,1392.2429039,38.5539252755,335.800454481,0.0,448.566543614,448.566543614,10.9498956967,0.0,10.9498956967
 08/16  15:00:00,1386.04336616,40.813945499,328.898679383,0.0,448.566543614,448.566543614,8.76114519509,0.0,8.76114519509
 08/16  16:00:00,1435.27984504,42.1218155389,328.430521641,0.0,448.566543614,448.566543614,15.3698530551,0.0,15.3698530551
 08/16  17:00:00,1326.2588253,36.0760667362,336.772470767,0.0,348.885089477,398.725816546,6.5637545612,0.0,6.5637545612
 08/16  18:00:00,1151.64668289,27.4956109564,369.489019896,0.0,249.203635341,299.044362409,6.55473968928,0.0,6.55473968928
 08/16  19:00:00,1175.12554962,26.1074720662,393.171941515,0.0,249.203635341,299.044362409,4.36924083902,0.0,4.36924083902
 08/16  20:00:00,1041.07260328,25.8360691809,383.280737541,0.0,149.522181205,249.203635341,6.54741404464,0.0,6.54741404464
 08/16  21:00:00,1000.82665724,25.8360691809,369.089564716,0.0,149.522181205,249.203635341,2.19031251788,0.0,2.19031251788
 08/16  22:00:00,349.356529512,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872972273,0.0,2.18872972273
 08/16  23:00:00,299.991770393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875500486,0.0,2.18875500486
 08/16  24:00:00,287.769572139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866277907,0.0,2.18866277907
 08/17  01:00:00,287.769572165,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  02:00:00,287.769572605,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885714196,0.0,2.1885714196
 08/17  03:00:00,287.769572968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871650205,0.0,2.18871650205
 08/17  04:00:00,299.991770799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862476557,0.0,2.18862476557
 08/17  05:00:00,349.357791146,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905179943,0.0,2.1905179943
 08/17  06:00:00,847.244312297,30.5703479197,376.962839727,0.0,49.8407270682,199.362908273,2.25770152369,0.0678443238138,2.18985719988
 08/17  07:00:00,968.838743164,25.8360691809,387.704113733,0.0,149.522181205,199.362908273,6.9023916737,0.351556131685,6.55083554201
 08/17  08:00:00,1516.29621416,28.9004534627,383.842728052,0.0,448.566543614,448.566543614,10.954101669,0.0,10.954101669
 08/17  09:00:00,1470.20379005,30.9839879604,372.332096008,0.0,448.566543614,448.566543614,10.9635444441,0.0,10.9635444441
 08/17  10:00:00,1413.58074636,32.1493121301,363.432105305,0.0,448.566543614,448.566543614,13.1538881049,0.0,13.1538881049
 08/17  11:00:00,1401.84410393,33.5648778455,350.276532005,0.0,448.566543614,448.566543614,13.1834189993,0.0,13.1834189993
 08/17  12:00:00,1347.81540225,31.835614041,347.813607711,0.0,448.566543614,398.725816546,17.6252323373,0.0,17.6252323373
 08/17  13:00:00,1391.53225337,37.3227833636,336.203826418,0.0,448.566543614,448.566543614,17.6107100054,0.0,17.6107100054
 08/17  14:00:00,1388.97079262,38.476452623,333.054558363,0.0,448.566543614,448.566543614,8.76445882975,0.0,8.76445882975
 08/17  15:00:00,1387.69618955,40.200814747,330.678816196,0.0,448.566543614,448.566543614,10.9488817445,0.0,10.9488817445
 08/17  16:00:00,1441.43154034,40.2499591667,334.426124057,0.0,448.566543614,448.566543614,13.1747101957,0.0,13.1747101957
 08/17  17:00:00,1339.49983949,33.5334324676,351.939336867,0.0,348.885089477,398.725816546,8.74548655436,0.0,8.74548655436
 08/17  18:00:00,1169.01545219,26.6640419265,387.689352569,0.0,249.203635341,299.044362409,6.55564049447,0.0,6.55564049447
 08/17  19:00:00,1171.05026252,26.0308020417,389.173324054,0.0,249.203635341,299.044362409,4.36934065291,0.0,4.36934065291
 08/17  20:00:00,1038.11455175,25.8360691809,380.322685011,0.0,149.522181205,249.203635341,6.54708645295,0.0,6.54708645295
 08/17  21:00:00,1010.38667198,25.8360691809,377.042986751,0.0,149.522181205,249.203635341,2.19043920613,0.0,2.19043920613
 08/17  22:00:00,349.356529742,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887307441,0.0,2.1887307441
 08/17  23:00:00,299.991770115,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  24:00:00,287.769572568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863907518,0.0,2.18863907518
 08/18  01:00:00,287.769573391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854798757,0.0,2.18854798757
 08/18  02:00:00,287.769573438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869379252,0.0,2.18869379252
 08/18  03:00:00,287.769573228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860261477,0.0,2.18860261477
 08/18  04:00:00,299.991770578,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  05:00:00,349.357792434,0.0,0.0,0.0,49.8407270682,199.362908273,4.36089436593,0.0,4.36089436593
 08/18  06:00:00,842.809953741,30.4738532743,372.672985854,0.0,49.8407270682,199.362908273,2.29031550794,0.100409885984,2.18990562195
 08/18  07:00:00,960.146631994,25.8360691809,379.012018256,0.0,149.522181205,199.362908273,6.88112630751,0.330438448193,6.55068785932
 08/18  08:00:00,1511.48602668,28.853786681,379.07920248,0.0,448.566543614,448.566543614,8.76714140908,0.0,8.76714140908
 08/18  09:00:00,1465.12092438,30.9088038859,367.324418891,0.0,448.566543614,448.566543614,13.1531474054,0.0,13.1531474054
 08/18  10:00:00,1414.46078013,32.051280826,364.410156293,0.0,448.566543614,448.566543614,10.9657377651,0.0,10.9657377651
 08/18  11:00:00,1409.26673311,33.5459506632,357.718085148,0.0,448.566543614,448.566543614,15.3804267669,0.0,15.3804267669
 08/18  12:00:00,1361.6727398,30.7303570236,362.776201522,0.0,448.566543614,398.725816546,17.6262234858,0.0,17.6262234858
 08/18  13:00:00,1400.79283904,35.934817477,346.852379667,0.0,448.566543614,448.566543614,15.4096527334,0.0,15.4096527334
 08/18  14:00:00,1395.67289105,37.2851633755,340.390494504,0.0,448.566543614,448.566543614,10.9515700539,0.0,10.9515700539
 08/18  15:00:00,1394.08688141,38.5240238685,337.566048221,0.0,448.566543614,448.566543614,10.9474784618,0.0,10.9474784618
 08/18  16:00:00,1446.81005994,37.2397785747,342.680054338,0.0,448.566543614,448.566543614,13.1713811525,0.0,13.1713811525
 08/18  17:00:00,1348.47756879,31.6609642821,362.789531664,0.0,348.885089477,398.725816546,8.74441070909,0.0,8.74441070909
 08/18  18:00:00,1173.39302629,26.1791683958,392.551799464,0.0,249.203635341,299.044362409,6.5540134307,0.0,6.5540134307
 08/18  19:00:00,1183.59138901,25.9305589273,393.271025142,0.0,249.203635341,299.044362409,4.36955823737,0.0,4.36955823737
 08/18  20:00:00,1051.77913884,25.8360691809,393.987271668,0.0,149.522181205,249.203635341,4.37184571362,0.0,4.37184571362
 08/18  21:00:00,1024.31204321,25.8360691809,390.968357033,0.0,149.522181205,249.203635341,4.36085494555,0.0,4.36085494555
 08/18  22:00:00,349.356529752,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/18  23:00:00,299.991771038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867629679,0.0,2.18867629679
 08/18  24:00:00,287.769573474,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885851806,0.0,2.1885851806
 08/19  01:00:00,237.928846719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873183739,0.0,2.18873183739
 08/19  02:00:00,237.92884624,0.0,0.0,0.0,24.9203635341,149.522181205,2.188641259,0.0,2.188641259
 08/19  03:00:00,237.928845953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  04:00:00,250.151044215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855067771,0.0,2.18855067771
 08/19  05:00:00,274.596702286,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904408367,0.0,2.1904408367
 08/19  06:00:00,855.364084518,29.8051178695,385.847327538,0.0,49.8407270682,199.362908273,5.14273623375,0.783043097573,4.35969313618
 08/19  07:00:00,870.054409606,25.8360691809,388.60129171,0.0,49.8407270682,199.362908273,7.15754507071,4.96535596806,2.19218910266
 08/19  08:00:00,1122.54688541,25.8360691809,391.891596258,0.0,249.203635341,249.203635341,4.94375603958,0.574863737232,4.36889230235
 08/19  09:00:00,1084.29029927,25.8360691809,390.299245816,0.0,249.203635341,249.203635341,6.89827438146,0.342912446351,6.5553619351
 08/19  10:00:00,1030.56223803,25.8360691809,385.461037302,0.0,249.203635341,249.203635341,6.58735320832,0.0361163466152,6.55123686171
 08/19  11:00:00,1029.61863092,25.8360691809,384.515772407,0.0,249.203635341,249.203635341,6.55834260501,0.0,6.55834260501
 08/19  12:00:00,1025.7900904,25.8360691809,380.688494407,0.0,249.203635341,249.203635341,6.55356518806,0.0,6.55356518806
 08/19  13:00:00,1018.53657751,25.8373784254,373.434092555,0.0,249.203635341,249.203635341,6.55082404546,0.0,6.55082404546
 08/19  14:00:00,768.149187223,25.8360691809,372.253330033,0.0,74.7610906023,174.442544739,4.36976662211,0.0,4.36976662211
 08/19  15:00:00,771.559201348,25.8360691809,375.664185615,0.0,74.7610906023,174.442544739,4.36643045019,0.0,4.36643045019
 08/19  16:00:00,821.041500346,25.8360691809,376.257272755,0.0,74.7610906023,174.442544739,4.36811435973,0.0,4.36811435973
 08/19  17:00:00,790.790185605,25.8360691809,384.100239116,0.0,24.9203635341,149.522181205,6.60040649845,4.41060237859,2.18980411986
 08/19  18:00:00,296.667468079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996358518,0.0,2.18996358518
 08/19  19:00:00,306.397739278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980061813,0.0,2.18980061813
 08/19  20:00:00,323.485072628,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975496147,0.0,4.35975496147
 08/19  21:00:00,299.041518376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120050778,0.0,2.19120050778
 08/19  22:00:00,274.595439868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871472692,0.0,2.18871472692
 08/19  23:00:00,250.151043849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862418211,0.0,2.18862418211
 08/19  24:00:00,237.928845838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928426108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811140815,0.0,2.18811140815
 08/20  02:00:00,237.928426383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813152642,0.0,2.18813152642
 08/20  03:00:00,237.92842533,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150623876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795531673,0.0,2.18795531673
 08/20  05:00:00,274.596281811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988149823,0.0,2.18988149823
 08/20  06:00:00,280.765477765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813344646,0.0,2.18813344646
 08/20  07:00:00,296.666205944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795730219,0.0,2.18795730219
 08/20  08:00:00,296.666205849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,259.999613273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797775121,0.0,2.18797775121
 08/20  10:00:00,211.110821396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799817522,0.0,2.18799817522
 08/20  11:00:00,211.111662984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  12:00:00,463.844472985,11.1847082405,199.456478075,0.0,24.9203635341,149.522181205,2.18935028806,0.0,2.18935028806
 08/20  13:00:00,378.690581814,7.27791178394,132.238661379,0.0,24.9203635341,149.522181205,4.36242498475,0.0,4.36242498475
 08/20  14:00:00,393.338879182,8.04768450652,140.76994056,0.0,24.9203635341,149.522181205,2.1892684516,0.0,2.1892684516
 08/20  15:00:00,622.868640549,19.1257990069,317.219664925,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  16:00:00,652.231284153,16.8185568847,297.896910313,0.0,24.9203635341,149.522181205,2.18813132149,0.0,2.18813132149
 08/20  17:00:00,739.118774644,20.2287287832,341.374114818,0.0,24.9203635341,149.522181205,2.18811241405,0.0,2.18811241405
 08/20  18:00:00,618.808507019,12.6570425706,241.725301835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,335.628632681,0.334621438666,18.2005196275,0.0,24.9203635341,149.522181205,2.1880539163,0.0,2.1880539163
 08/20  20:00:00,323.483811018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807371534,0.0,2.18807371534
 08/20  21:00:00,299.040677466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972804739,0.0,2.18972804739
 08/20  22:00:00,274.595019257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805551842,0.0,2.18805551842
 08/20  23:00:00,250.150623181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  24:00:00,237.928426354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807583257,0.0,2.18807583257
 08/21  01:00:00,287.769574484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868217712,0.0,2.18868217712
 08/21  02:00:00,287.769574042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859288915,0.0,2.18859288915
 08/21  03:00:00,287.769573869,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991772149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874078987,0.0,2.18874078987
 08/21  05:00:00,349.357794123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039672187,0.0,2.19039672187
 08/21  06:00:00,835.136643056,30.232486151,365.438672358,0.0,49.8407270682,199.362908273,2.18954078881,0.0,2.18954078881
 08/21  07:00:00,950.531010629,25.8360691809,369.396629731,0.0,149.522181205,199.362908273,6.55188404003,0.0,6.55188404003
 08/21  08:00:00,1502.4603973,27.0123104063,371.895039733,0.0,448.566543614,448.566543614,10.9532260829,0.0,10.9532260829
 08/21  09:00:00,1474.47238687,29.7302983183,377.854373811,0.0,448.566543614,448.566543614,13.1499174331,0.0,13.1499174331
 08/21  10:00:00,1411.89004619,32.4359433096,361.454762416,0.0,448.566543614,448.566543614,10.9679959978,0.0,10.9679959978
 08/21  11:00:00,1403.52605592,34.7632591875,350.760077536,0.0,448.566543614,448.566543614,15.3829601895,0.0,15.3829601895
 08/21  12:00:00,1357.36946406,31.9816113053,357.221661848,0.0,448.566543614,398.725816546,15.4228980616,0.0,15.4228980616
 08/21  13:00:00,1397.57161821,37.0662468181,342.499714616,0.0,448.566543614,448.566543614,17.6115597779,0.0,17.6115597779
 08/21  14:00:00,1391.69414647,38.5052197153,335.19168889,0.0,448.566543614,448.566543614,10.9506661663,0.0,10.9506661663
 08/21  15:00:00,1391.6502344,39.3881328753,334.26528049,0.0,448.566543614,448.566543614,8.76181760921,0.0,8.76181760921
 08/21  16:00:00,1442.0531242,40.1486446688,335.014232978,0.0,448.566543614,448.566543614,15.3651645766,0.0,15.3651645766
 08/21  17:00:00,1339.56154841,33.4459429379,352.088534693,0.0,348.885089477,398.725816546,6.56437216991,0.0,6.56437216991
 08/21  18:00:00,1165.16491879,26.7636566538,383.739201229,0.0,249.203635341,299.044362409,6.55536145156,0.0,6.55536145156
 08/21  19:00:00,1182.11625923,26.0893948643,391.637055911,0.0,249.203635341,299.044362409,6.54409368633,0.0,6.54409368633
 08/21  20:00:00,1030.49071292,25.8360691809,373.104677476,0.0,149.522181205,249.203635341,4.37173396715,0.0,4.37173396715
 08/21  21:00:00,995.894605805,25.8360691809,363.790127312,0.0,149.522181205,249.203635341,2.19052521672,0.0,2.19052521672
 08/21  22:00:00,349.356531388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870462727,0.0,2.18870462727
 08/21  23:00:00,299.991772397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873316541,0.0,2.18873316541
 08/21  24:00:00,287.769574387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864396566,0.0,2.18864396566
 08/22  01:00:00,287.76957442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855585998,0.0,2.18855585998
 08/22  02:00:00,287.769574332,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  03:00:00,287.769574776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870466164,0.0,2.18870466164
 08/22  04:00:00,299.991772822,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886161141,0.0,2.1886161141
 08/22  05:00:00,349.357794413,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039535382,0.0,2.19039535382
 08/22  06:00:00,838.545591265,30.5373430245,361.239660576,0.0,49.8407270682,199.362908273,2.18993840482,0.0,2.18993840482
 08/22  07:00:00,950.242980947,25.8360691809,369.12034709,0.0,149.522181205,199.362908273,6.55081337023,0.0,6.55081337023
 08/22  08:00:00,1505.03872471,29.3681399543,372.117536856,0.0,448.566543614,448.566543614,10.9559083977,0.0,10.9559083977
 08/22  09:00:00,1475.19216275,33.9849301817,374.319509558,0.0,448.566543614,448.566543614,10.9619743869,0.0,10.9619743869
 08/22  10:00:00,1411.21559143,36.302365615,356.913885914,0.0,448.566543614,448.566543614,13.1559828981,0.0,13.1559828981
 08/22  11:00:00,1401.649938,37.3384647095,346.308755071,0.0,448.566543614,448.566543614,13.1858016134,0.0,13.1858016134
 08/22  12:00:00,1355.44387259,33.6000165494,353.677656652,0.0,448.566543614,398.725816546,17.6261250784,0.0,17.6261250784
 08/22  13:00:00,1403.78679083,39.163014422,346.618110133,0.0,448.566543614,448.566543614,17.6097998072,0.0,17.6097998072
 08/22  14:00:00,1397.37989634,40.2784938928,339.104161833,0.0,448.566543614,448.566543614,10.9504912736,0.0,10.9504912736
 08/22  15:00:00,1396.91143326,42.3082389761,336.606369964,0.0,448.566543614,448.566543614,8.76194492234,0.0,8.76194492234
 08/22  16:00:00,1443.03005782,43.4101776872,332.729631809,0.0,448.566543614,448.566543614,13.1778417289,0.0,13.1778417289
 08/22  17:00:00,1338.19281791,36.5769844119,347.588759577,0.0,348.885089477,398.725816546,8.74523161508,0.0,8.74523161508
 08/22  18:00:00,1168.12298475,27.6609405668,385.799981758,0.0,249.203635341,299.044362409,6.5544464781,0.0,6.5544464781
 08/22  19:00:00,1174.72447878,26.2046553417,384.284495947,0.0,249.203635341,299.044362409,4.369049074,0.0,4.369049074
 08/22  20:00:00,1022.89775739,25.8559934963,366.297400601,0.0,149.522181205,249.203635341,6.54789795587,0.0,6.54789795587
 08/22  21:00:00,968.903334117,25.8360691809,343.455854822,0.0,149.522181205,249.203635341,2.19058481244,0.0,2.19058481244
 08/22  22:00:00,349.356531911,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887598924,0.0,2.1887598924
 08/22  23:00:00,299.991772595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867140193,0.0,2.18867140193
 08/22  24:00:00,287.769574386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858289321,0.0,2.18858289321
 08/23  01:00:00,287.76957473,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  02:00:00,287.769575208,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887330551,0.0,2.1887330551
 08/23  03:00:00,287.769575445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864523813,0.0,2.18864523813
 08/23  04:00:00,299.9917733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855742883,0.0,2.18855742883
 08/23  05:00:00,349.357795045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046018707,0.0,2.19046018707
 08/23  06:00:00,814.683904051,30.2330132173,341.055908669,0.0,49.8407270682,199.362908273,2.52435682442,0.334554749794,2.18980207463
 08/23  07:00:00,924.314073978,25.8360691809,347.443271258,0.0,149.522181205,199.362908273,7.28896634467,0.73739752946,6.55156881521
 08/23  08:00:00,1476.66362951,28.7038459504,348.596872022,0.0,448.566543614,448.566543614,10.9549805226,0.0,10.9549805226
 08/23  09:00:00,1465.19648039,31.6793812682,367.351327236,0.0,448.566543614,448.566543614,10.9654084794,0.0,10.9654084794
 08/23  10:00:00,1410.69710121,34.7073374339,357.990415947,0.0,448.566543614,448.566543614,13.1543517144,0.0,13.1543517144
 08/23  11:00:00,1395.77186769,36.436924915,341.332225076,0.0,448.566543614,448.566543614,13.1841518807,0.0,13.1841518807
 08/23  12:00:00,1356.77962509,33.3325057607,355.280910805,0.0,448.566543614,398.725816546,17.6242822763,0.0,17.6242822763
 08/23  13:00:00,1402.60087254,39.007080123,345.588122062,0.0,448.566543614,448.566543614,17.6123790761,0.0,17.6123790761
 08/23  14:00:00,1401.39065439,40.5071138023,342.886294948,0.0,448.566543614,448.566543614,8.76526307755,0.0,8.76526307755
 08/23  15:00:00,1400.74905421,42.3900713776,340.362158588,0.0,448.566543614,448.566543614,10.9485971307,0.0,10.9485971307
 08/23  16:00:00,1439.37726504,43.2865067481,330.716501248,0.0,448.566543614,448.566543614,13.1763604937,0.0,13.1763604937
 08/23  17:00:00,1324.89326871,36.5129192136,335.501409976,0.0,348.885089477,398.725816546,8.74541338005,0.0,8.74541338005
 08/23  18:00:00,1153.65361934,27.4888599122,371.502691547,0.0,249.203635341,299.044362409,6.5537544595,0.0,6.5537544595
 08/23  19:00:00,1178.87776925,26.161725836,388.326233069,0.0,249.203635341,299.044362409,4.36923163686,0.0,4.36923163686
 08/23  20:00:00,1048.22873716,25.8434383571,390.429493601,0.0,149.522181205,249.203635341,6.54793754899,0.0,6.54793754899
 08/23  21:00:00,988.551535188,25.8360691809,359.395316362,0.0,149.522181205,249.203635341,2.19035570882,0.0,2.19035570882
 08/23  22:00:00,349.356532329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876864138,0.0,2.18876864138
 08/23  23:00:00,299.991772767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868090576,0.0,2.18868090576
 08/23  24:00:00,287.769574639,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  01:00:00,287.769575534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859389996,0.0,2.18859389996
 08/24  02:00:00,287.769575929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874430922,0.0,2.18874430922
 08/24  03:00:00,287.769575944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865728247,0.0,2.18865728247
 08/24  04:00:00,299.99177357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857026215,0.0,2.18857026215
 08/24  05:00:00,349.357796104,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059669167,0.0,2.19059669167
 08/24  06:00:00,501.779453394,30.1293277545,44.2427417963,0.0,49.8407270682,199.362908273,5.52203803916,3.33213976444,2.18989827472
 08/24  07:00:00,730.634142036,25.8360691809,166.500507391,0.0,149.522181205,199.362908273,8.53297990082,1.98151633289,6.55146356793
 08/24  08:00:00,1433.62829843,29.2470656347,310.827318227,0.0,448.566543614,448.566543614,10.9547686572,0.0,10.9547686572
 08/24  09:00:00,1457.38290414,32.4022993876,359.021650598,0.0,448.566543614,448.566543614,10.9643602438,0.0,10.9643602438
 08/24  10:00:00,1399.48344553,34.5212473471,346.962840043,0.0,448.566543614,448.566543614,13.1531811892,0.0,13.1531811892
 08/24  11:00:00,1402.23904976,36.6647453787,347.571585502,0.0,448.566543614,448.566543614,13.1829615959,0.0,13.1829615959
 08/24  12:00:00,1356.8473346,33.4336362392,355.247485263,0.0,448.566543614,398.725816546,17.6274758923,0.0,17.6274758923
 08/24  13:00:00,1402.92340205,38.9430086722,345.974717645,0.0,448.566543614,448.566543614,17.610983429,0.0,17.610983429
 08/24  14:00:00,1401.43080028,39.9660994743,343.467451105,0.0,448.566543614,448.566543614,8.76456771395,0.0,8.76456771395
 08/24  15:00:00,1400.86100982,41.8287247863,341.035458099,0.0,448.566543614,448.566543614,10.9491419576,0.0,10.9491419576
 08/24  16:00:00,1441.7819387,42.8487413127,333.236499655,0.0,448.566543614,448.566543614,13.1753598027,0.0,13.1753598027
 08/24  17:00:00,1325.13542152,36.2498822603,336.038835274,0.0,348.885089477,398.725816546,8.74587995095,0.0,8.74587995095
 08/24  18:00:00,1154.29242364,27.4681805776,372.162172467,0.0,249.203635341,299.044362409,6.55596736586,0.0,6.55596736586
 08/24  19:00:00,1182.74594751,26.1002821587,392.255853753,0.0,249.203635341,299.044362409,4.36955812302,0.0,4.36955812302
 08/24  20:00:00,1018.2489994,25.8366504887,363.520302106,0.0,149.522181205,249.203635341,6.54746431861,0.0,6.54746431861
 08/24  21:00:00,957.484749548,25.8360691809,333.684303254,0.0,149.522181205,249.203635341,2.1905578443,0.0,2.1905578443
 08/24  22:00:00,349.356532734,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861096538,0.0,2.18861096538
 08/24  23:00:00,299.991773182,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769575356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876147719,0.0,2.18876147719
 08/25  01:00:00,287.769576285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867542856,0.0,2.18867542856
 08/25  02:00:00,287.769576533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858918145,0.0,2.18858918145
 08/25  03:00:00,287.769576468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874060436,0.0,2.18874060436
 08/25  04:00:00,299.991773813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865442997,0.0,2.18865442997
 08/25  05:00:00,349.357797004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044477402,0.0,2.19044477402
 08/25  06:00:00,394.098947382,30.0222443185,0.0,0.0,49.8407270682,199.362908273,9.44733320672,7.25758609534,2.18974711138
 08/25  07:00:00,583.038643478,25.8360691809,43.2910034492,0.0,149.522181205,199.362908273,12.9590542943,6.40735594928,6.55169834497
 08/25  08:00:00,1355.396712,29.062471644,236.055965065,0.0,448.566543614,448.566543614,11.0010990379,0.0466553961318,10.9544436418
 08/25  09:00:00,1446.6206299,32.1654524354,349.186553804,0.0,448.566543614,448.566543614,10.9652955127,0.0,10.9652955127
 08/25  10:00:00,1408.07075709,34.0236497261,356.047741577,0.0,448.566543614,448.566543614,10.9640709885,0.0,10.9640709885
 08/25  11:00:00,1403.44066397,35.9550107088,349.482930728,0.0,448.566543614,448.566543614,15.3791486197,0.0,15.3791486197
 08/25  12:00:00,1358.44618928,32.6240748042,357.655896515,0.0,448.566543614,398.725816546,17.6265772136,0.0,17.6265772136
 08/25  13:00:00,1403.41357746,38.2192268807,347.188669413,0.0,448.566543614,448.566543614,16.3949515392,0.0,16.3949515392
 08/25  14:00:00,1400.64001509,39.9270896575,342.715671554,0.0,448.566543614,448.566543614,9.97432891176,0.0,9.97432891176
 08/25  15:00:00,1402.31760071,42.1871187339,342.133653403,0.0,448.566543614,448.566543614,10.948653181,0.0,10.948653181
 08/25  16:00:00,1450.9468998,42.9377324969,341.118915076,0.0,448.566543614,448.566543614,13.1748367661,0.0,13.1748367661
 08/25  17:00:00,1327.77945027,36.0090097905,338.040746857,0.0,348.885089477,398.725816546,8.74553842689,0.0,8.74553842689
 08/25  18:00:00,1147.44924695,27.0510665595,365.736108234,0.0,249.203635341,299.044362409,6.55571539113,0.0,6.55571539113
 08/25  19:00:00,1178.49470366,26.0947688079,388.010121219,0.0,249.203635341,299.044362409,4.36939353831,0.0,4.36939353831
 08/25  20:00:00,1047.33161111,25.8362817164,389.539520031,0.0,149.522181205,249.203635341,6.54722726379,0.0,6.54722726379
 08/25  21:00:00,988.23490507,25.8360691809,359.69886285,0.0,149.522181205,249.203635341,2.19047798189,0.0,2.19047798189
 08/25  22:00:00,349.356533273,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887685974,0.0,2.1887685974
 08/25  23:00:00,299.991773594,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769575967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868250125,0.0,2.18868250125
 08/26  01:00:00,237.928849877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859729861,0.0,2.18859729861
 08/26  02:00:00,237.928850046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874964631,0.0,2.18874964631
 08/26  03:00:00,237.92884982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866430937,0.0,2.18866430937
 08/26  04:00:00,250.151047197,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885789784,0.0,2.1885789784
 08/26  05:00:00,274.596707443,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037120068,0.0,2.19037120068
 08/26  06:00:00,587.208831878,29.6520428031,128.026682202,0.0,49.8407270682,199.362908273,5.55975913056,3.36976554847,2.18999358209
 08/26  07:00:00,679.763852785,25.8360691809,214.419229974,0.0,49.8407270682,199.362908273,13.8080699372,11.615735381,2.19233455619
 08/26  08:00:00,1032.65642353,25.8360691809,312.913624961,0.0,249.203635341,249.203635341,8.1305578025,1.58629889282,6.54425890967
 08/26  09:00:00,1044.01354598,25.8398360349,351.605168152,0.0,249.203635341,249.203635341,7.18738453597,0.63215480422,6.55522973175
 08/26  10:00:00,1019.61814678,25.8479085138,374.505099392,0.0,249.203635341,249.203635341,4.40087041593,0.027092401793,4.37377801414
 08/26  11:00:00,1013.17700532,25.9105166614,367.999685209,0.0,249.203635341,249.203635341,8.73811417476,0.0,8.73811417476
 08/26  12:00:00,1024.63478706,26.4363823006,378.932865539,0.0,249.203635341,249.203635341,6.55301259919,0.0,6.55301259919
 08/26  13:00:00,1022.92570309,26.7202543648,376.940328757,0.0,249.203635341,249.203635341,4.37361349337,0.0,4.37361349337
 08/26  14:00:00,776.632161976,26.0597510078,380.512613414,0.0,74.7610906023,174.442544739,6.54395104635,0.0,6.54395104635
 08/26  15:00:00,781.54545495,25.8997879527,385.586712656,0.0,74.7610906023,174.442544739,4.3666916584,0.0,4.3666916584
 08/26  16:00:00,818.019066051,26.5247102028,372.546188698,0.0,74.7610906023,174.442544739,4.3679625921,0.0,4.3679625921
 08/26  17:00:00,777.066430128,26.3542732409,369.861436514,0.0,24.9203635341,149.522181205,2.18977447852,0.0,2.18977447852
 08/26  18:00:00,296.667472701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993820682,0.0,2.18993820682
 08/26  19:00:00,314.941410358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978242074,0.0,2.18978242074
 08/26  20:00:00,323.485077001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994618631,0.0,2.18994618631
 08/26  21:00:00,299.041524271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119826033,0.0,2.19119826033
 08/26  22:00:00,274.595443161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855873501,0.0,2.18855873501
 08/26  23:00:00,250.151047795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871136142,0.0,2.18871136142
 08/26  24:00:00,237.92885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862610972,0.0,2.18862610972
 08/27  01:00:00,237.928428457,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.9284284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815196081,0.0,2.18815196081
 08/27  03:00:00,237.928429205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798076267,0.0,2.18798076267
 08/27  04:00:00,250.150626332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800677177,0.0,2.18800677177
 08/27  05:00:00,274.596286626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991686144,0.0,2.18991686144
 08/27  06:00:00,289.30914596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,296.666209217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799978125,0.0,2.18799978125
 08/27  08:00:00,296.666209175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812482556,0.0,2.18812482556
 08/27  09:00:00,664.610894374,17.2941920065,309.349878611,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,510.521729919,14.6146029068,233.350984567,0.0,24.9203635341,149.522181205,2.18813143405,0.0,2.18813143405
 08/27  11:00:00,461.713794723,10.3142264056,198.196277099,0.0,24.9203635341,149.522181205,2.18936994097,0.0,2.18936994097
 08/27  12:00:00,305.187487993,1.00440211718,60.9843707446,0.0,24.9203635341,149.522181205,2.18898695416,0.0,2.18898695416
 08/27  13:00:00,211.112931626,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912476062,0.0,2.1912476062
 08/27  14:00:00,455.571022082,10.3142264056,192.053504554,0.0,24.9203635341,149.522181205,2.18936330504,0.0,2.18936330504
 08/27  15:00:00,584.882314967,13.0254219438,285.639093162,0.0,24.9203635341,149.522181205,2.18809845862,0.0,2.18809845862
 08/27  16:00:00,667.517602653,15.7571094419,316.383705632,0.0,24.9203635341,149.522181205,2.18812527756,0.0,2.18812527756
 08/27  17:00:00,746.604003106,20.5446298387,348.235129953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,620.479788893,11.8021884644,240.677911806,0.0,24.9203635341,149.522181205,2.18815088796,0.0,2.18815088796
 08/27  19:00:00,337.601392954,0.334800705727,11.6941542898,0.0,24.9203635341,149.522181205,2.18797931575,0.0,2.18797931575
 08/27  20:00:00,323.483812663,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.04068243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999403928,0.0,2.18999403928
 08/27  22:00:00,274.59502226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797281051,0.0,2.18797281051
 08/27  23:00:00,250.150626994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799897441,0.0,2.18799897441
 08/27  24:00:00,237.928428198,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769577638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864783092,0.0,2.18864783092
 08/28  02:00:00,287.769578095,0.0,0.0,0.0,24.9203635341,199.362908273,2.188564238,0.0,2.188564238
 08/28  03:00:00,287.76957816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871880323,0.0,2.18871880323
 08/28  04:00:00,299.991775764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863529007,0.0,2.18863529007
 08/28  05:00:00,349.357799594,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030989392,0.0,2.19030989392
 08/28  06:00:00,810.374047719,29.6400496246,337.869717911,0.0,49.8407270682,199.362908273,2.2089754839,0.0190008805258,2.18997460337
 08/28  07:00:00,915.574025468,25.8360691809,339.27116431,0.0,149.522181205,199.362908273,6.65754741327,0.105514529826,6.55203288344
 08/28  08:00:00,1479.51082558,26.7659309768,350.759698317,0.0,448.566543614,448.566543614,10.9567669992,0.0,10.9567669992
 08/28  09:00:00,1467.0195374,29.6796001421,370.452196424,0.0,448.566543614,448.566543614,10.9652246143,0.0,10.9652246143
 08/28  10:00:00,1419.22673118,32.9427987021,368.284561485,0.0,448.566543614,448.566543614,13.1543294708,0.0,13.1543294708
 08/28  11:00:00,1408.66000956,34.4862930753,356.170974605,0.0,448.566543614,448.566543614,13.1843912861,0.0,13.1843912861
 08/28  12:00:00,1360.32692811,31.4149349715,360.745754446,0.0,448.566543614,398.725816546,17.6250638058,0.0,17.6250638058
 08/28  13:00:00,1399.74066207,36.5107920693,345.224170703,0.0,448.566543614,448.566543614,17.6134679274,0.0,17.6134679274
 08/28  14:00:00,1402.51121837,37.713919234,346.800035955,0.0,448.566543614,448.566543614,10.9499317598,0.0,10.9499317598
 08/28  15:00:00,1402.76428987,39.5579319665,345.209515459,0.0,448.566543614,448.566543614,8.76297148838,0.0,8.76297148838
 08/28  16:00:00,1453.30628069,40.5069489514,345.909059042,0.0,448.566543614,448.566543614,13.1776075432,0.0,13.1776075432
 08/28  17:00:00,1355.27402422,34.3333357888,366.913595042,0.0,348.885089477,398.725816546,8.74617874796,0.0,8.74617874796
 08/28  18:00:00,1166.88652065,26.6372021787,385.587242166,0.0,249.203635341,299.044362409,6.55434485319,0.0,6.55434485319
 08/28  19:00:00,1162.99548119,26.0783661545,365.767305772,0.0,249.203635341,299.044362409,4.3689850192,0.0,4.3689850192
 08/28  20:00:00,995.995479938,25.8360691809,343.943285479,0.0,149.522181205,249.203635341,6.54786119183,0.0,6.54786119183
 08/28  21:00:00,951.711356742,25.8360691809,328.347208039,0.0,149.522181205,249.203635341,2.19056558584,0.0,2.19056558584
 08/28  22:00:00,349.35653501,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887397538,0.0,2.1887397538
 08/28  23:00:00,299.991775712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865630048,0.0,2.18865630048
 08/28  24:00:00,287.769577514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857284092,0.0,2.18857284092
 08/29  01:00:00,287.769578026,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  02:00:00,287.76957847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872922545,0.0,2.18872922545
 08/29  03:00:00,287.769578705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864663942,0.0,2.18864663942
 08/29  04:00:00,299.991776555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856407647,0.0,2.18856407647
 08/29  05:00:00,349.357800246,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047959325,0.0,2.19047959325
 08/29  06:00:00,799.678613135,30.1693043223,328.745430172,0.0,49.8407270682,199.362908273,2.30673716467,0.116912273597,2.18982489108
 08/29  07:00:00,908.175658941,25.8360691809,333.264164504,0.0,149.522181205,199.362908273,6.87421090521,0.322447035241,6.55176386997
 08/29  08:00:00,1481.08078249,28.5059909112,350.972164122,0.0,448.566543614,448.566543614,10.9555916213,0.0,10.9555916213
 08/29  09:00:00,1471.44477696,32.4989432239,372.058082208,0.0,448.566543614,448.566543614,10.9630121195,0.0,10.9630121195
 08/29  10:00:00,1409.71165151,35.1295081867,356.582772355,0.0,448.566543614,448.566543614,13.1555560972,0.0,13.1555560972
 08/29  11:00:00,1396.2172541,36.663773195,341.550729925,0.0,448.566543614,448.566543614,13.1857434411,0.0,13.1857434411
 08/29  12:00:00,1346.2911945,33.4228783602,344.702072967,0.0,448.566543614,398.725816546,17.6267313423,0.0,17.6267313423
 08/29  13:00:00,1395.25850579,38.7757530695,338.477046368,0.0,448.566543614,448.566543614,17.6108013504,0.0,17.6108013504
 08/29  14:00:00,1396.95868282,40.0275274398,338.9338897,0.0,448.566543614,448.566543614,10.9510928822,0.0,10.9510928822
 08/29  15:00:00,1396.3745494,42.3790058609,335.998694826,0.0,448.566543614,448.566543614,8.76254597117,0.0,8.76254597117
 08/29  16:00:00,1447.99904402,43.145066761,337.963692251,0.0,448.566543614,448.566543614,15.3725389763,0.0,15.3725389763
 08/29  17:00:00,1350.76640135,36.0783258347,360.660985205,0.0,348.885089477,398.725816546,6.56404143225,0.0,6.56404143225
 08/29  18:00:00,1170.96814636,27.4221980192,388.883870788,0.0,249.203635341,299.044362409,6.55506853787,0.0,6.55506853787
 08/29  19:00:00,1181.01517825,26.1501957539,381.931494896,0.0,249.203635341,299.044362409,4.36946710362,0.0,4.36946710362
 08/29  20:00:00,1023.28475866,25.842717359,367.145138293,0.0,149.522181205,249.203635341,6.54786360058,0.0,6.54786360058
 08/29  21:00:00,960.133565361,25.8360691809,336.607364804,0.0,149.522181205,249.203635341,2.19044642751,0.0,2.19044642751
 08/29  22:00:00,349.356535571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874384317,0.0,2.18874384317
 08/29  23:00:00,299.991776454,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886606148,0.0,2.1886606148
 08/29  24:00:00,287.769578492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857811906,0.0,2.18857811906
 08/30  01:00:00,287.769578636,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
