Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  02:00:00,287.769578722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873553394,0.0,2.18873553394
 08/30  03:00:00,287.769579152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865393798,0.0,2.18865393798
 08/30  04:00:00,299.991777208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857236793,0.0,2.18857236793
 08/30  05:00:00,349.357801348,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036794976,0.0,2.19036794976
 08/30  06:00:00,792.696998396,30.1723782645,324.181866474,0.0,49.8407270682,199.362908273,2.85366715619,0.663750482164,2.18991667403
 08/30  07:00:00,897.793930643,25.836103355,325.495363347,0.0,149.522181205,199.362908273,7.60985085124,1.05811939634,6.5517314549
 08/30  08:00:00,1472.87573061,30.3406415659,343.022239319,0.0,448.566543614,448.566543614,10.9546345398,0.0,10.9546345398
 08/30  09:00:00,1469.77879742,33.496985217,369.484719384,0.0,448.566543614,448.566543614,10.9627938891,0.0,10.9627938891
 08/30  10:00:00,1405.6520106,36.0842905086,351.568346904,0.0,448.566543614,448.566543614,13.1572844166,0.0,13.1572844166
 08/30  11:00:00,1399.04417129,37.6313184098,343.410090388,0.0,448.566543614,448.566543614,13.1876000327,0.0,13.1876000327
 08/30  12:00:00,1357.16523464,33.9421836145,355.056803755,0.0,448.566543614,398.725816546,17.6291813568,0.0,17.6291813568
 08/30  13:00:00,1403.33251853,40.0696347541,345.257174281,0.0,448.566543614,448.566543614,17.6132945406,0.0,17.6132945406
 08/30  14:00:00,1401.13531714,42.1590052412,340.979041318,0.0,448.566543614,448.566543614,10.9512123005,0.0,10.9512123005
 08/30  15:00:00,1400.46571289,44.2289779062,338.239882417,0.0,448.566543614,448.566543614,10.65409485,0.0,10.65409485
 08/30  16:00:00,1450.65068372,44.1957923783,339.564606082,0.0,448.566543614,448.566543614,13.464724049,0.0,13.464724049
 08/30  17:00:00,1355.91315674,36.3345565714,365.551502201,0.0,348.885089477,398.725816546,6.56396356799,0.0,6.56396356799
 08/30  18:00:00,1166.28643609,26.7100569066,384.914295925,0.0,249.203635341,299.044362409,6.55610534718,0.0,6.55610534718
 08/30  19:00:00,1173.06744373,26.1572994371,374.502866548,0.0,249.203635341,299.044362409,6.54419047727,0.0,6.54419047727
 08/30  20:00:00,1008.7536264,25.8479660661,354.897674099,0.0,149.522181205,249.203635341,4.37156008538,0.0,4.37156008538
 08/30  21:00:00,958.956133952,25.8360691809,334.72583224,0.0,149.522181205,249.203635341,2.19042615495,0.0,2.19042615495
 08/30  22:00:00,349.356535919,0.0,0.0,0.0,49.8407270682,199.362908273,2.188751258,0.0,2.188751258
 08/30  23:00:00,299.991777119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876375201,0.0,2.18876375201
 08/30  24:00:00,287.769579327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868227753,0.0,2.18868227753
 08/31  01:00:00,287.769579792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860226866,0.0,2.18860226866
 08/31  02:00:00,287.769579343,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769579365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876013162,0.0,2.18876013162
 08/31  04:00:00,299.99177758,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886796027,0.0,2.1886796027
 08/31  05:00:00,349.357802754,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903550964,0.0,2.1903550964
 08/31  06:00:00,521.44146271,30.0699795536,63.3725356268,0.0,49.8407270682,199.362908273,6.65071689815,4.46073831656,2.18997858159
 08/31  07:00:00,830.291342141,25.8360691809,263.156825522,0.0,149.522181205,199.362908273,10.5271174027,3.97514105653,6.5519763462
 08/31  08:00:00,1455.49918441,28.359711512,329.175554904,0.0,448.566543614,448.566543614,10.9546121246,0.0,10.9546121246
 08/31  09:00:00,1464.63023508,30.2314457532,367.51834038,0.0,448.566543614,448.566543614,13.1527495117,0.0,13.1527495117
 08/31  10:00:00,1406.14676441,33.2641626145,354.883214775,0.0,448.566543614,448.566543614,10.9693798988,0.0,10.9693798988
 08/31  11:00:00,1399.14728763,36.3111851122,344.833333517,0.0,448.566543614,448.566543614,15.3834849014,0.0,15.3834849014
 08/31  12:00:00,1352.45098558,34.5696494084,349.715084743,0.0,448.566543614,398.725816546,17.6276363291,0.0,17.6276363291
 08/31  13:00:00,1405.52117456,41.6306575223,345.887222058,0.0,448.566543614,448.566543614,15.412531471,0.0,15.412531471
 08/31  14:00:00,1407.17462216,45.3825409715,344.23445881,0.0,448.566543614,448.566543614,10.9519199485,0.0,10.9519199485
 08/31  15:00:00,1408.40884687,47.4166666532,343.992067382,0.0,448.566543614,448.566543614,10.9481318545,0.0,10.9481318545
 08/31  16:00:00,1455.44054492,46.3050969432,342.557156618,0.0,448.566543614,448.566543614,13.172894114,0.0,13.172894114
 08/31  17:00:00,1342.17673448,36.5564260253,351.593201082,0.0,348.885089477,398.725816546,8.74534517021,0.0,8.74534517021
 08/31  18:00:00,1149.95793301,27.2134749292,368.082372631,0.0,249.203635341,299.044362409,6.5547743332,0.0,6.5547743332
 08/31  19:00:00,1172.22012089,26.2703974278,373.016231297,0.0,249.203635341,299.044362409,4.36942850807,0.0,4.36942850807
 08/31  20:00:00,1047.28883185,25.8495977568,389.483413371,0.0,149.522181205,249.203635341,4.37170030589,0.0,4.37170030589
 08/31  21:00:00,1028.28171866,25.8360691809,394.938022018,0.0,149.522181205,249.203635341,4.36104693242,0.0,4.36104693242
 08/31  22:00:00,349.356536318,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/31  23:00:00,299.991777305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871746994,0.0,2.18871746994
 08/31  24:00:00,287.769579907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863704345,0.0,2.18863704345
 09/01  01:00:00,287.769580803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855787677,0.0,2.18855787677
 09/01  02:00:00,287.769580589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871710463,0.0,2.18871710463
 09/01  03:00:00,287.769580158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863763123,0.0,2.18863763123
 09/01  04:00:00,299.991777742,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  05:00:00,349.357804122,0.0,0.0,0.0,49.8407270682,199.362908273,4.36091721659,0.0,4.36091721659
 09/01  06:00:00,396.881115659,30.2909890691,0.441468414095,0.0,49.8407270682,199.362908273,3.76223017664,1.57247887776,2.18975129888
 09/01  07:00:00,755.910660402,25.8360691809,191.757413538,0.0,149.522181205,199.362908273,6.05881497534,1.68418963581,4.37462533953
 09/01  08:00:00,1454.41850307,30.7091863348,326.602612384,0.0,448.566543614,448.566543614,10.9549810788,0.0,10.9549810788
 09/01  09:00:00,1460.44965167,34.4959688899,359.133542314,0.0,448.566543614,448.566543614,13.1540078458,0.0,13.1540078458
 09/01  10:00:00,1397.49521764,37.9687917295,341.527025085,0.0,448.566543614,448.566543614,10.9652981369,0.0,10.9652981369
 09/01  11:00:00,1400.88694241,39.7315489488,343.152630874,0.0,448.566543614,448.566543614,15.3809063404,0.0,15.3809063404
 09/01  12:00:00,1353.53423695,35.9513508488,349.416621892,0.0,448.566543614,398.725816546,17.6270324458,0.0,17.6270324458
 09/01  13:00:00,1403.58142395,41.9222204276,343.653478338,0.0,448.566543614,448.566543614,15.4591456259,0.0,15.4591456259
 09/01  14:00:00,1403.22064943,43.5592780539,341.664089317,0.0,448.566543614,448.566543614,10.9067303412,0.0,10.9067303412
 09/01  15:00:00,1404.83596272,45.7079261249,341.131179848,0.0,448.566543614,448.566543614,10.9493873093,0.0,10.9493873093
 09/01  16:00:00,1454.09333357,46.2562369092,341.015727619,0.0,448.566543614,448.566543614,13.1761946713,0.0,13.1761946713
 09/01  17:00:00,1337.07428685,38.2105070103,345.121228132,0.0,348.885089477,398.725816546,8.74637826676,0.0,8.74637826676
 09/01  18:00:00,1131.64111819,27.4368443538,350.961375438,0.0,249.203635341,299.044362409,6.5556047267,0.0,6.5556047267
 09/01  19:00:00,1148.26656199,26.2020469769,350.775606365,0.0,249.203635341,299.044362409,4.36984195295,0.0,4.36984195295
 09/01  20:00:00,1035.53179136,25.8504943654,377.725474387,0.0,149.522181205,249.203635341,6.5479727437,0.0,6.5479727437
 09/01  21:00:00,1026.07779393,25.8360691809,392.760881447,0.0,149.522181205,249.203635341,2.19035392349,0.0,2.19035392349
 09/01  22:00:00,349.356537462,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876647961,0.0,2.18876647961
 09/01  23:00:00,299.99177793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868709383,0.0,2.18868709383
 09/01  24:00:00,287.769579835,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/02  01:00:00,237.928853838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860874645,0.0,2.18860874645
 09/02  02:00:00,237.928854218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876903623,0.0,2.18876903623
 09/02  03:00:00,237.928854229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869064648,0.0,2.18869064648
 09/02  04:00:00,250.151051854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861228036,0.0,2.18861228036
 09/02  05:00:00,274.59671412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066054786,0.0,2.19066054786
 09/02  06:00:00,518.529457847,29.7819119588,60.8717774835,0.0,49.8407270682,199.362908273,5.66955763722,3.47959020731,2.18996742991
 09/02  07:00:00,728.79813327,25.8360691809,260.56446033,0.0,49.8407270682,199.362908273,10.8785991173,6.51408424784,4.36451486945
 09/02  08:00:00,1071.77560547,25.8808122734,343.222127237,0.0,249.203635341,249.203635341,5.23535072545,0.866047661663,4.36930306379
 09/02  09:00:00,1062.52588736,26.410659269,367.960222556,0.0,249.203635341,249.203635341,6.8841035916,0.328155890964,6.55594770063
 09/02  10:00:00,1003.06321516,26.5521968748,357.313462828,0.0,249.203635341,249.203635341,6.5516676429,0.0,6.5516676429
 09/02  11:00:00,1011.60100058,26.6985482399,365.635627761,0.0,249.203635341,249.203635341,6.55946894622,0.0,6.55946894622
 09/02  12:00:00,1009.13407349,27.3943929475,362.474122309,0.0,249.203635341,249.203635341,6.55440462788,0.0,6.55440462788
 09/02  13:00:00,1009.02938122,27.8327764725,361.931471408,0.0,249.203635341,249.203635341,6.55163994625,0.0,6.55163994625
 09/02  14:00:00,761.892034226,26.8810790429,364.951144315,0.0,74.7610906023,174.442544739,4.36936718781,0.0,4.36936718781
 09/02  15:00:00,766.406601687,26.5222864763,369.825348804,0.0,74.7610906023,174.442544739,4.36654835758,0.0,4.36654835758
 09/02  16:00:00,816.793533668,26.7407803081,371.104574078,0.0,74.7610906023,174.442544739,4.3677761424,0.0,4.3677761424
 09/02  17:00:00,762.487902889,26.3415394697,356.518690306,0.0,24.9203635341,149.522181205,2.18995888726,0.0,2.18995888726
 09/02  18:00:00,296.6674784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997205476,0.0,2.18997205476
 09/02  19:00:00,314.941416217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998221552,0.0,2.18998221552
 09/02  20:00:00,323.48508298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983343711,0.0,2.18983343711
 09/02  21:00:00,299.041532785,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213054512,0.0,4.36213054512
 09/02  22:00:00,274.595447028,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  23:00:00,250.151051419,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887768086,0.0,2.1887768086
 09/02  24:00:00,237.928854021,0.0,0.0,0.0,24.9203635341,149.522181205,2.188698537,0.0,2.188698537
 09/03  01:00:00,237.928432702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811290623,0.0,2.18811290623
 09/03  02:00:00,237.928431931,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928431961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814604932,0.0,2.18814604932
 09/03  04:00:00,250.150630556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798140826,0.0,2.18798140826
 09/03  05:00:00,274.596292766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986245617,0.0,2.18986245617
 09/03  06:00:00,289.309150377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798996251,0.0,2.18798996251
 09/03  07:00:00,296.666211793,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,296.666212757,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880234656,0.0,2.1880234656
 09/03  09:00:00,259.99961932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805693157,0.0,2.18805693157
 09/03  10:00:00,452.968039612,11.8205606808,187.945028047,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  11:00:00,414.853208404,7.83010886456,157.153320032,0.0,24.9203635341,149.522181205,2.18936853001,0.0,2.18936853001
 09/03  12:00:00,558.876647616,14.2331531815,264.433941317,0.0,24.9203635341,149.522181205,2.18940895558,0.0,2.18940895558
 09/03  13:00:00,604.698537925,17.370141062,303.794251073,0.0,24.9203635341,149.522181205,4.36212868604,0.0,4.36212868604
 09/03  14:00:00,584.906883439,15.0547005086,286.504276595,0.0,24.9203635341,149.522181205,2.18903736928,0.0,2.18903736928
 09/03  15:00:00,590.923550475,15.7605683073,294.958335642,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,683.11566616,17.1001499239,327.793040355,0.0,24.9203635341,149.522181205,2.18813488577,0.0,2.18813488577
 09/03  17:00:00,734.244744911,19.7491198166,336.799880723,0.0,24.9203635341,149.522181205,2.18816829077,0.0,2.18816829077
 09/03  18:00:00,435.892398914,5.00000071643,98.6462956051,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,323.483817178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804263769,0.0,2.18804263769
 09/03  20:00:00,323.483817194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807613492,0.0,2.18807613492
 09/03  21:00:00,299.040688448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988184334,0.0,2.18988184334
 09/03  22:00:00,274.595025191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  23:00:00,250.150629879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808468273,0.0,2.18808468273
 09/03  24:00:00,237.928432721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811809832,0.0,2.18811809832
 09/04  01:00:00,237.928432536,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  02:00:00,237.928432541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815296556,0.0,2.18815296556
 09/04  03:00:00,237.928433329,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879893635,0.0,2.1879893635
 09/04  04:00:00,250.150630461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802398852,0.0,2.18802398852
 09/04  05:00:00,274.596293871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995442831,0.0,2.18995442831
 09/04  06:00:00,289.309150072,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666213322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813419775,0.0,2.18813419775
 09/04  08:00:00,614.105999356,17.2272677187,235.620877255,0.0,24.9203635341,149.522181205,2.18814931453,0.0,2.18814931453
 09/04  09:00:00,603.549304002,16.2311924028,256.635965464,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,639.35324911,20.4859350004,329.078947829,0.0,24.9203635341,149.522181205,2.18810444029,0.0,2.18810444029
 09/04  11:00:00,564.305655578,15.1400567684,269.960489787,0.0,24.9203635341,149.522181205,2.18938340176,0.0,2.18938340176
 09/04  12:00:00,605.834890355,15.6784717193,309.97237496,0.0,24.9203635341,149.522181205,2.18904995671,0.0,2.18904995671
 09/04  13:00:00,667.279739838,16.7312774085,361.205122895,0.0,24.9203635341,149.522181205,2.19094496288,0.0,2.19094496288
 09/04  14:00:00,708.235672841,19.4567065058,396.460468819,0.0,24.9203635341,149.522181205,2.18940352401,0.0,2.18940352401
 09/04  15:00:00,651.002717688,15.4899115482,347.690969526,0.0,24.9203635341,149.522181205,2.18815735131,0.0,2.18815735131
 09/04  16:00:00,758.952253895,19.8011057791,397.944703081,0.0,24.9203635341,149.522181205,2.18815243409,0.0,2.18815243409
 09/04  17:00:00,715.547306773,14.6266120283,329.243337303,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,296.666213368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816691008,0.0,2.18816691008
 09/04  19:00:00,323.483817796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810210116,0.0,2.18810210116
 09/04  20:00:00,323.483816827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040689687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981599506,0.0,2.18981599506
 09/04  22:00:00,274.595026135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811344681,0.0,2.18811344681
 09/04  23:00:00,250.150631223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814807123,0.0,2.18814807123
 09/04  24:00:00,237.928432672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798467537,0.0,2.18798467537
 09/05  01:00:00,287.769582809,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  02:00:00,287.769583214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873513587,0.0,2.18873513587
 09/05  03:00:00,287.769583441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866022551,0.0,2.18866022551
 09/05  04:00:00,299.991781284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858535473,0.0,2.18858535473
 09/05  05:00:00,349.357807823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051958563,0.0,2.19051958563
 09/05  06:00:00,393.538426366,29.4621231462,0.0,0.0,49.8407270682,199.362908273,8.87782319824,6.68795334086,2.18986985738
 09/05  07:00:00,779.661998492,25.8360691809,222.717674238,0.0,149.522181205,199.362908273,11.2421273897,4.69003722867,6.55209016099
 09/05  08:00:00,1478.58213569,28.3023908838,347.089998388,0.0,448.566543614,448.566543614,10.9558057695,0.0,10.9558057695
 09/05  09:00:00,1437.76377324,33.322576873,337.553408664,0.0,448.566543614,448.566543614,10.9642692617,0.0,10.9642692617
 09/05  10:00:00,1380.9648971,38.0242944789,324.941197338,0.0,448.566543614,448.566543614,13.1573818915,0.0,13.1573818915
 09/05  11:00:00,1383.27789285,40.9511795747,324.335884148,0.0,448.566543614,448.566543614,13.1881408085,0.0,13.1881408085
 09/05  12:00:00,1333.46354511,37.9019177261,327.425937865,0.0,448.566543614,398.725816546,17.6306262981,0.0,17.6306262981
 09/05  13:00:00,1386.37387163,45.8800311191,323.151886694,0.0,448.566543614,448.566543614,17.6128757979,0.0,17.6128757979
 09/05  14:00:00,1388.58053063,49.1595644357,322.661850733,0.0,448.566543614,448.566543614,10.9523687667,0.0,10.9523687667
 09/05  15:00:00,1388.79259658,51.5817041995,320.811614865,0.0,448.566543614,448.566543614,10.9487184491,0.0,10.9487184491
 09/05  16:00:00,1435.22845433,51.9237214117,317.973435532,0.0,448.566543614,448.566543614,13.172280259,0.0,13.172280259
 09/05  17:00:00,1317.61813566,42.5802136068,321.879735717,0.0,348.885089477,398.725816546,8.74601274049,0.0,8.74601274049
 09/05  18:00:00,1128.73729277,29.6917856393,344.415024997,0.0,249.203635341,299.044362409,6.55448080221,0.0,6.55448080221
 09/05  19:00:00,1161.03976746,27.9442197609,351.618378931,0.0,249.203635341,299.044362409,4.36989217455,0.0,4.36989217455
 09/05  20:00:00,1026.84847258,26.2914071586,368.601232981,0.0,149.522181205,249.203635341,4.37154659688,0.0,4.37154659688
 09/05  21:00:00,1004.74151602,25.9037847297,371.330098504,0.0,149.522181205,249.203635341,4.36087802619,0.0,4.36087802619
 09/05  22:00:00,349.356539675,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991780883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863551351,0.0,2.18863551351
 09/05  24:00:00,287.769583498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830916627,0.0,2.18830916627
 09/06  01:00:00,287.769584251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872688566,0.0,2.18872688566
 09/06  02:00:00,287.769584062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865318318,0.0,2.18865318318
 09/06  03:00:00,287.769583665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857952985,0.0,2.18857952985
 09/06  04:00:00,299.991781388,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  05:00:00,349.357809911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36083479543,0.0,4.36083479543
 09/06  06:00:00,576.12259394,30.4231001121,109.088441495,0.0,49.8407270682,199.362908273,2.19304956028,0.00301077485694,2.19003878543
 09/06  07:00:00,835.079810877,25.8780434516,264.493575855,0.0,149.522181205,199.362908273,4.37463845088,0.0,4.37463845088
 09/06  08:00:00,1466.60061735,32.5307709263,331.018231697,0.0,448.566543614,448.566543614,10.9553371405,0.0,10.9553371405
 09/06  09:00:00,1449.24086753,38.1753744232,344.17770981,0.0,448.566543614,448.566543614,13.154720807,0.0,13.154720807
 09/06  10:00:00,1392.99496259,41.5318504582,333.463683175,0.0,448.566543614,448.566543614,10.9660056582,0.0,10.9660056582
 09/06  11:00:00,1389.17317435,43.0409104088,328.129468924,0.0,448.566543614,448.566543614,15.3820936902,0.0,15.3820936902
 09/06  12:00:00,1350.58801769,38.4390593702,343.982653316,0.0,448.566543614,398.725816546,17.6294540367,0.0,17.6294540367
 09/06  13:00:00,1404.93945552,44.697304922,342.236385821,0.0,448.566543614,448.566543614,17.6138859623,0.0,17.6138859623
 09/06  14:00:00,1408.54592243,46.7620518529,344.693960133,0.0,448.566543614,448.566543614,8.76593575333,0.0,8.76593575333
 09/06  15:00:00,1416.232624,48.7664554416,352.462944086,0.0,448.566543614,448.566543614,10.9498020738,0.0,10.9498020738
 09/06  16:00:00,1467.91619084,49.1549190188,354.095756483,0.0,448.566543614,448.566543614,13.1788458486,0.0,13.1788458486
 09/06  17:00:00,1344.93780497,39.2640520984,355.149313174,0.0,348.885089477,398.725816546,8.74579328263,0.0,8.74579328263
 09/06  18:00:00,1135.5921136,28.0007768598,355.068622167,0.0,249.203635341,299.044362409,6.55541093739,0.0,6.55541093739
 09/06  19:00:00,1157.91720868,26.6439523633,349.893385317,0.0,249.203635341,299.044362409,4.36939450975,0.0,4.36939450975
 09/06  20:00:00,1006.15222307,25.9096375223,348.344697835,0.0,149.522181205,249.203635341,6.5478575585,0.0,6.5478575585
 09/06  21:00:00,975.458182301,25.8360691809,345.067472003,0.0,149.522181205,249.203635341,2.1904309276,0.0,2.1904309276
 09/06  22:00:00,349.356541032,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872753506,0.0,2.18872753506
 09/06  23:00:00,299.991781903,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886531931,0.0,2.1886531931
 09/06  24:00:00,287.769583956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857963614,0.0,2.18857963614
 09/07  01:00:00,287.769584259,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  02:00:00,287.769584365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874776913,0.0,2.18874776913
 09/07  03:00:00,287.76958478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867533709,0.0,2.18867533709
 09/07  04:00:00,299.991782822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860295059,0.0,2.18860295059
 09/07  05:00:00,349.357810354,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042007137,0.0,2.19042007137
 09/07  06:00:00,481.701728192,30.4576287697,34.6468751109,0.0,49.8407270682,199.362908273,3.0585392179,0.86856335319,2.18997586471
 09/07  07:00:00,841.272513544,25.8360691809,273.343481161,0.0,149.522181205,199.362908273,7.72892871567,1.17722067454,6.55170804113
 09/07  08:00:00,1482.16042112,31.774209091,347.893287467,0.0,448.566543614,448.566543614,10.9554127253,0.0,10.9554127253
 09/07  09:00:00,1442.50216517,36.2464347939,339.367933553,0.0,448.566543614,448.566543614,10.9626753597,0.0,10.9626753597
 09/07  10:00:00,1398.43369144,40.1725061881,340.298297826,0.0,448.566543614,448.566543614,13.1595578575,0.0,13.1595578575
 09/07  11:00:00,1405.06412059,41.9793563015,345.935336248,0.0,448.566543614,448.566543614,15.3840300771,0.0,15.3840300771
 09/07  12:00:00,1354.27795934,37.7862442667,348.45661039,0.0,448.566543614,398.725816546,17.6291392016,0.0,17.6291392016
 09/07  13:00:00,1406.78950897,44.3047772419,344.590440216,0.0,448.566543614,448.566543614,15.4143078664,0.0,15.4143078664
 09/07  14:00:00,1407.55649388,45.9708581589,344.512925751,0.0,448.566543614,448.566543614,10.9516652951,0.0,10.9516652951
 09/07  15:00:00,1409.40839268,47.3667263226,345.889915106,0.0,448.566543614,448.566543614,10.9495596891,0.0,10.9495596891
 09/07  16:00:00,1456.76060898,47.6348136865,343.85386956,0.0,448.566543614,448.566543614,13.1751731614,0.0,13.1751731614
 09/07  17:00:00,1336.91981682,38.9953320859,344.532293867,0.0,348.885089477,398.725816546,8.74567999237,0.0,8.74567999237
 09/07  18:00:00,1131.02380732,27.9401979893,349.782821771,0.0,249.203635341,299.044362409,6.55591266555,0.0,6.55591266555
 09/07  19:00:00,1146.14353185,26.3144977797,342.367370554,0.0,249.203635341,299.044362409,4.36953235239,0.0,4.36953235239
 09/07  20:00:00,999.807538598,25.8555506027,345.317188972,0.0,149.522181205,249.203635341,6.54758841495,0.0,6.54758841495
 09/07  21:00:00,1008.36031374,25.8360691809,375.14380171,0.0,149.522181205,249.203635341,2.19057805679,0.0,2.19057805679
 09/07  22:00:00,349.356541803,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862694863,0.0,2.18862694863
 09/07  23:00:00,299.99178226,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  24:00:00,287.769584423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879429892,0.0,2.18879429892
 09/08  01:00:00,287.769585599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872341324,0.0,2.18872341324
 09/08  02:00:00,287.769585813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865225056,0.0,2.18865225056
 09/08  03:00:00,287.769585841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858114635,0.0,2.18858114635
 09/08  04:00:00,299.991783258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875001549,0.0,2.18875001549
 09/08  05:00:00,349.357811821,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057643789,0.0,2.19057643789
 09/08  06:00:00,639.208562671,30.4593674545,170.50304126,0.0,49.8407270682,199.362908273,2.95087703591,0.760989004004,2.1898880319
 09/08  07:00:00,858.643132736,25.8360691809,288.176510076,0.0,149.522181205,199.362908273,7.4975248589,0.945465344537,6.55205951436
 09/08  08:00:00,1482.51167209,30.1128316405,349.164477362,0.0,448.566543614,448.566543614,10.9561253288,0.0,10.9561253288
 09/08  09:00:00,1436.3888973,35.0383510876,334.91563267,0.0,448.566543614,448.566543614,10.9648417329,0.0,10.9648417329
 09/08  10:00:00,1403.2854486,38.5817513957,346.721795855,0.0,448.566543614,448.566543614,13.1563086648,0.0,13.1563086648
 09/08  11:00:00,1405.90157354,41.1644879293,347.416262921,0.0,448.566543614,448.566543614,13.1872547097,0.0,13.1872547097
 09/08  12:00:00,1355.35572754,37.0499786988,351.451192503,0.0,448.566543614,398.725816546,17.629939048,0.0,17.629939048
 09/08  13:00:00,1407.43655272,41.0741452702,349.259942464,0.0,448.566543614,448.566543614,17.6147549192,0.0,17.6147549192
 09/08  14:00:00,1405.058458,40.4881533015,347.101424925,0.0,448.566543614,448.566543614,10.9520693949,0.0,10.9520693949
 09/08  15:00:00,1403.10002553,39.4357768589,346.309796103,0.0,448.566543614,448.566543614,10.9485355095,0.0,10.9485355095
 09/08  16:00:00,1472.58346147,63.9734563732,341.719666382,0.0,448.566543614,448.566543614,13.1723141261,0.0,13.1723141261
 09/08  17:00:00,1342.35782683,46.9608820935,341.369810389,0.0,348.885089477,398.725816546,8.74601124793,0.0,8.74601124793
 09/08  18:00:00,1118.34514784,26.7770354688,340.096416151,0.0,249.203635341,299.044362409,6.55450404317,0.0,6.55450404317
 09/08  19:00:00,1146.06608781,26.0081763269,342.770369749,0.0,249.203635341,299.044362409,4.36991221711,0.0,4.36991221711
 09/08  20:00:00,1006.91905208,25.8360691809,350.753324704,0.0,149.522181205,249.203635341,4.37158918382,0.0,4.37158918382
 09/08  21:00:00,1001.99507088,25.8360691809,368.694240421,0.0,149.522181205,249.203635341,4.36090959448,0.0,4.36090959448
 09/08  22:00:00,349.356541995,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/08  23:00:00,299.99178318,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886525753,0.0,2.1886525753
 09/08  24:00:00,287.769585787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858160761,0.0,2.18858160761
 09/09  01:00:00,237.928859573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875231931,0.0,2.18875231931
 09/09  02:00:00,237.928859382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868249265,0.0,2.18868249265
 09/09  03:00:00,237.928858989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861271863,0.0,2.18861271863
 09/09  04:00:00,250.15105667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  05:00:00,274.596723076,0.0,0.0,0.0,24.9203635341,149.522181205,4.36092353663,0.0,4.36092353663
 09/09  06:00:00,875.662897425,30.0159024202,388.848287872,0.0,49.8407270682,199.362908273,2.57816303945,0.388397212561,2.18976582689
 09/09  07:00:00,857.533939675,25.8360691809,376.083723377,0.0,49.8407270682,199.362908273,3.07131547976,0.879165596895,2.19214988287
 09/09  08:00:00,1082.92754444,25.8654709966,352.422247449,0.0,249.203635341,249.203635341,6.54488130075,0.0,6.54488130075
 09/09  09:00:00,1058.51447885,26.8437691745,363.515917656,0.0,249.203635341,249.203635341,6.5546883189,0.0,6.5546883189
 09/09  10:00:00,1007.35639612,28.0496059521,360.041634246,0.0,249.203635341,249.203635341,4.37378716684,0.0,4.37378716684
 09/09  11:00:00,1008.22888321,27.6642550019,361.297781048,0.0,249.203635341,249.203635341,8.73846978039,0.0,8.73846978039
 09/09  12:00:00,1009.37753441,28.5332363285,361.578720796,0.0,249.203635341,249.203635341,6.55341570162,0.0,6.55341570162
 09/09  13:00:00,1009.06147103,29.2280985806,360.568216239,0.0,249.203635341,249.203635341,4.37395564508,0.0,4.37395564508
 09/09  14:00:00,760.255339922,27.9715296674,362.22398411,0.0,74.7610906023,174.442544739,6.544530901,0.0,6.544530901
 09/09  15:00:00,765.447622306,27.7508054091,367.637837639,0.0,74.7610906023,174.442544739,4.36713977422,0.0,4.36713977422
 09/09  16:00:00,820.748994218,27.2310567686,374.569743361,0.0,74.7610906023,174.442544739,4.3684976198,0.0,4.3684976198
 09/09  17:00:00,782.625154972,26.4723251721,375.302096146,0.0,24.9203635341,149.522181205,2.19002038238,0.0,2.19002038238
 09/09  18:00:00,296.667485955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988017004,0.0,2.18988017004
 09/09  19:00:00,323.485090533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006262061,0.0,2.19006262061
 09/09  20:00:00,323.485090341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992245136,0.0,2.18992245136
 09/09  21:00:00,299.041542008,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211164342,0.0,4.36211164342
 09/09  22:00:00,274.595452436,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  23:00:00,250.151057237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880563318,0.0,2.18880563318
 09/09  24:00:00,237.928859594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873600852,0.0,2.18873600852
 09/10  01:00:00,237.928436945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811498598,0.0,2.18811498598
 09/10  02:00:00,237.928435988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  03:00:00,237.928436758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815722541,0.0,2.18815722541
 09/10  04:00:00,250.15063485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800065209,0.0,2.18800065209
 09/10  05:00:00,274.59630047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002601934,0.0,2.19002601934
 09/10  06:00:00,297.852820986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812774097,0.0,2.18812774097
 09/10  07:00:00,505.879725132,10.0345090252,164.102646687,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  08:00:00,691.628193032,16.4690560003,300.9767095,0.0,24.9203635341,149.522181205,2.18815066402,0.0,2.18815066402
 09/10  09:00:00,725.953907122,20.6119136907,364.492648693,0.0,24.9203635341,149.522181205,2.18811331094,0.0,2.18811331094
 09/10  10:00:00,640.081985938,16.5482139682,334.90674665,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  11:00:00,707.131162764,20.562902702,394.60685978,0.0,24.9203635341,149.522181205,2.18939214462,0.0,2.18939214462
 09/10  12:00:00,646.322721142,16.6143049567,341.08054186,0.0,24.9203635341,149.522181205,2.18940520063,0.0,2.18940520063
 09/10  13:00:00,699.905419891,20.6826135983,387.260135094,0.0,24.9203635341,149.522181205,4.36264821126,0.0,4.36264821126
 09/10  14:00:00,636.332803506,16.6656396669,331.039290812,0.0,24.9203635341,149.522181205,2.18939284172,0.0,2.18939284172
 09/10  15:00:00,688.318293514,20.6258468622,375.731894479,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,676.979377706,16.5806764169,322.882884042,0.0,24.9203635341,149.522181205,2.18816822223,0.0,2.18816822223
 09/10  17:00:00,757.828841076,20.5932674882,359.71963671,0.0,24.9203635341,149.522181205,2.18813095845,0.0,2.18813095845
 09/10  18:00:00,592.817081808,10.7977863472,224.769642995,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,323.483821666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817290188,0.0,2.18817290188
 09/10  20:00:00,323.483821466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801653611,0.0,2.18801653611
 09/10  21:00:00,299.040696089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984287127,0.0,2.18984287127
 09/10  22:00:00,274.595029424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150634334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804393717,0.0,2.18804393717
 09/10  24:00:00,237.928437013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808654354,0.0,2.18808654354
 09/11  01:00:00,287.769587975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876680422,0.0,2.18876680422
 09/11  02:00:00,287.769587563,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  03:00:00,287.769587778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869973201,0.0,2.18869973201
 09/11  04:00:00,299.991785979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863271067,0.0,2.18863271067
 09/11  05:00:00,349.357816045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070327865,0.0,2.19070327865
 09/11  06:00:00,834.660145883,30.1665744261,354.67153898,0.0,49.8407270682,199.362908273,2.19003769014,0.0,2.19003769014
 09/11  07:00:00,916.468674359,25.8614776558,339.722441785,0.0,149.522181205,199.362908273,6.55227816104,0.0,6.55227816104
 09/11  08:00:00,1494.37406029,30.0433924087,360.871826957,0.0,448.566543614,448.566543614,10.9552908568,0.0,10.9552908568
 09/11  09:00:00,1449.82769172,35.3552142834,347.584662867,0.0,448.566543614,448.566543614,13.153272147,0.0,13.153272147
 09/11  10:00:00,1398.05655712,39.565427227,340.509434648,0.0,448.566543614,448.566543614,10.9683777088,0.0,10.9683777088
 09/11  11:00:00,1407.6441188,42.5718657503,348.66473046,0.0,448.566543614,448.566543614,15.3836642608,0.0,15.3836642608
 09/11  12:00:00,1361.31704607,38.9429449617,357.090852451,0.0,448.566543614,398.725816546,17.6291926388,0.0,17.6291926388
 09/11  13:00:00,1422.30110087,46.3008700353,360.636159435,0.0,448.566543614,448.566543614,17.6163952476,0.0,17.6163952476
 09/11  14:00:00,1424.19982605,49.4644581816,356.891143232,0.0,448.566543614,448.566543614,8.76599863218,0.0,8.76599863218
 09/11  15:00:00,1421.36590164,51.2128023208,352.417193493,0.0,448.566543614,448.566543614,10.9500498928,0.0,10.9500498928
 09/11  16:00:00,1463.58790026,50.2021144715,349.154421609,0.0,448.566543614,448.566543614,13.1796216435,0.0,13.1796216435
 09/11  17:00:00,1339.68716532,40.4018131086,346.766184348,0.0,348.885089477,398.725816546,8.7462450676,0.0,8.7462450676
 09/11  18:00:00,1145.09246217,29.4460099495,352.878488131,0.0,249.203635341,299.044362409,6.55532860912,0.0,6.55532860912
 09/11  19:00:00,1146.69552719,27.153244043,342.855523363,0.0,249.203635341,299.044362409,4.63486790774,0.0,4.63486790774
 09/11  20:00:00,995.682044588,26.0934495882,343.362738942,0.0,149.522181205,249.203635341,6.28267873524,0.0,6.28267873524
 09/11  21:00:00,974.761090125,25.9086642509,345.205043689,0.0,149.522181205,249.203635341,2.19057311508,0.0,2.19057311508
 09/11  22:00:00,349.356545081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874838977,0.0,2.18874838977
 09/11  23:00:00,299.9917861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880080404,0.0,2.18880080404
 09/11  24:00:00,287.769588113,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887338872,0.0,2.1887338872
 09/12  01:00:00,287.769588607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866916717,0.0,2.18866916717
 09/12  02:00:00,287.76958841,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  03:00:00,287.769588823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860351665,0.0,2.18860351665
 09/12  04:00:00,299.991786895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877860005,0.0,2.18877860005
 09/12  05:00:00,349.357817112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061182942,0.0,2.19061182942
 09/12  06:00:00,877.094993552,31.5988711062,388.69769014,0.0,49.8407270682,199.362908273,2.19001091491,0.0,2.19001091491
 09/12  07:00:00,972.74994286,25.8362987786,391.615276157,0.0,149.522181205,199.362908273,6.55244178604,0.0,6.55244178604
 09/12  08:00:00,1481.5783251,33.6034791152,344.758494272,0.0,448.566543614,448.566543614,10.9555587389,0.0,10.9555587389
 09/12  09:00:00,1438.54350568,39.6230805452,335.101344527,0.0,448.566543614,448.566543614,13.1529530323,0.0,13.1529530323
 09/12  10:00:00,1405.05947762,42.7925966924,346.581626298,0.0,448.566543614,448.566543614,10.969828646,0.0,10.969828646
 09/12  11:00:00,1407.04737654,44.0685281606,346.548834125,0.0,448.566543614,448.566543614,15.3834753621,0.0,15.3834753621
 09/12  12:00:00,1354.73728862,39.5056680232,347.7072799,0.0,448.566543614,398.725816546,17.6291150867,0.0,17.6291150867
 09/12  13:00:00,1409.91767254,46.3326543666,346.690311155,0.0,448.566543614,448.566543614,17.6164168326,0.0,17.6164168326
 09/12  14:00:00,1410.52456847,48.2983502478,346.332230754,0.0,448.566543614,448.566543614,8.76600318092,0.0,8.76600318092
 09/12  15:00:00,1409.26457549,49.1625131614,344.014762447,0.0,448.566543614,448.566543614,10.9500912199,0.0,10.9500912199
 09/12  16:00:00,1454.99373018,48.974574404,340.676593673,0.0,448.566543614,448.566543614,13.1797731721,0.0,13.1797731721
 09/12  17:00:00,1332.22000495,41.6152816926,336.577574351,0.0,348.885089477,398.725816546,8.74633290555,0.0,8.74633290555
 09/12  18:00:00,1127.44972204,29.0172572052,338.470649535,0.0,249.203635341,299.044362409,6.55586542643,0.0,6.55586542643
 09/12  19:00:00,1175.70946206,26.4329149872,367.799361205,0.0,249.203635341,299.044362409,6.54420291303,0.0,6.54420291303
 09/12  20:00:00,1044.16845554,25.8816152486,386.330988636,0.0,149.522181205,249.203635341,4.3719861423,0.0,4.3719861423
 09/12  21:00:00,1023.37844299,25.8360691809,390.061519682,0.0,149.522181205,249.203635341,2.19060270914,0.0,2.19060270914
 09/12  22:00:00,349.356545926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877760522,0.0,2.18877760522
 09/12  23:00:00,299.991786971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859100139,0.0,2.18859100139
 09/12  24:00:00,287.76958902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876626235,0.0,2.18876626235
 09/13  01:00:00,287.769589529,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887030038,0.0,2.1887030038
 09/13  02:00:00,287.769589275,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  03:00:00,287.769589626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863879194,0.0,2.18863879194
 09/13  04:00:00,299.9917878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881542143,0.0,2.18881542143
 09/13  05:00:00,349.357818597,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065211825,0.0,2.19065211825
 09/13  06:00:00,869.722413294,31.7319314965,381.192048228,0.0,49.8407270682,199.362908273,2.19005204083,0.0,2.19005204083
 09/13  07:00:00,970.899428818,25.8360691809,389.76498924,0.0,149.522181205,199.362908273,6.55217749062,0.0,6.55217749062
 09/13  08:00:00,1493.9263839,31.0326442831,359.340583531,0.0,448.566543614,448.566543614,10.9559088947,0.0,10.9559088947
 09/13  09:00:00,1444.1873203,34.9157183853,342.383773998,0.0,448.566543614,448.566543614,13.1534342688,0.0,13.1534342688
 09/13  10:00:00,1390.86607509,38.8448870582,334.022597317,0.0,448.566543614,448.566543614,10.9686170483,0.0,10.9686170483
 09/13  11:00:00,1387.97446728,41.2377289006,329.668212901,0.0,448.566543614,448.566543614,15.3842118287,0.0,15.3842118287
 09/13  12:00:00,1335.65712032,37.3189326117,331.798365683,0.0,448.566543614,398.725816546,17.6301311829,0.0,17.6301311829
 09/13  13:00:00,1386.90914645,43.0144528845,328.099850236,0.0,448.566543614,448.566543614,17.6152245136,0.0,17.6152245136
 09/13  14:00:00,1386.91634464,44.605162508,327.605520235,0.0,448.566543614,448.566543614,10.0104677959,0.0,10.0104677959
 09/13  15:00:00,1387.80900423,46.2340243308,327.33944106,0.0,448.566543614,448.566543614,9.70598686905,0.0,9.70598686905
 09/13  16:00:00,1436.4889056,45.8651015573,327.045665262,0.0,448.566543614,448.566543614,15.3744462779,0.0,15.3744462779
 09/13  17:00:00,1324.27269542,36.3567216374,334.902556139,0.0,348.885089477,398.725816546,6.56474698222,0.0,6.56474698222
 09/13  18:00:00,1158.96794642,27.432314644,368.32983949,0.0,249.203635341,299.044362409,6.55585302435,0.0,6.55585302435
 09/13  19:00:00,1199.11482609,26.1831097924,391.454528064,0.0,249.203635341,299.044362409,6.54465427781,0.0,6.54465427781
 09/13  20:00:00,1051.62304597,25.8402174513,393.826974297,0.0,149.522181205,249.203635341,4.37229849186,0.0,4.37229849186
 09/13  21:00:00,1023.99603352,25.8360691809,390.652321465,0.0,149.522181205,249.203635341,2.1903893803,0.0,2.1903893803
 09/13  22:00:00,349.356546687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880885415,0.0,2.18880885415
 09/13  23:00:00,299.991787758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874407478,0.0,2.18874407478
 09/13  24:00:00,287.769589983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868003045,0.0,2.18868003045
 09/14  01:00:00,287.769590724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861810267,0.0,2.18861810267
 09/14  02:00:00,287.769590286,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769590309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879643608,0.0,2.18879643608
 09/14  04:00:00,299.991788487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873374036,0.0,2.18873374036
 09/14  05:00:00,349.35782026,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044956456,0.0,2.19044956456
 09/14  06:00:00,862.529898643,32.8153641265,372.916099452,0.0,49.8407270682,199.362908273,2.19008762789,0.0,2.19008762789
 09/14  07:00:00,965.413060245,25.8360691809,384.278616978,0.0,149.522181205,199.362908273,6.55270777161,0.0,6.55270777161
 09/14  08:00:00,1497.95495643,31.1711867106,363.230607731,0.0,448.566543614,448.566543614,10.9563824564,0.0,10.9563824564
 09/14  09:00:00,1454.05924056,33.8206946965,353.350713218,0.0,448.566543614,448.566543614,13.1546621131,0.0,13.1546621131
 09/14  10:00:00,1405.69876066,35.1687250636,352.53055437,0.0,448.566543614,448.566543614,10.9680354498,0.0,10.9680354498
 09/14  11:00:00,1396.59499154,36.8167438598,341.775389895,0.0,448.566543614,448.566543614,15.3837772967,0.0,15.3837772967
 09/14  12:00:00,1339.66379794,35.9463012779,335.672855322,0.0,448.566543614,398.725816546,17.6321711963,0.0,17.6321711963
 09/14  13:00:00,1386.32401149,42.138512665,328.002269152,0.0,448.566543614,448.566543614,17.6173432049,0.0,17.6173432049
 09/14  14:00:00,1385.82696014,43.6287550959,327.204241909,0.0,448.566543614,448.566543614,10.9521910335,0.0,10.9521910335
 09/14  15:00:00,1386.68550124,45.072900394,327.330484474,0.0,448.566543614,448.566543614,8.7638281788,0.0,8.7638281788
 09/14  16:00:00,1435.67066491,44.8275075366,327.448620802,0.0,448.566543614,448.566543614,15.3707278765,0.0,15.3707278765
 09/14  17:00:00,1327.43031792,37.1035221706,337.013992873,0.0,348.885089477,398.725816546,6.56448146065,0.0,6.56448146065
 09/14  18:00:00,1165.32900396,27.55898308,374.564222751,0.0,249.203635341,299.044362409,8.73527134115,0.0,8.73527134115
 09/14  19:00:00,1200.90476942,26.0936770239,393.333902719,0.0,249.203635341,299.044362409,4.3696650188,0.0,4.3696650188
 09/14  20:00:00,1039.32244678,25.8360691809,381.530520509,0.0,149.522181205,249.203635341,4.37213589503,0.0,4.37213589503
 09/14  21:00:00,1011.0059992,25.8360691809,377.662285303,0.0,149.522181205,249.203635341,4.36105593533,0.0,4.36105593533
 09/14  22:00:00,349.356547224,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/14  23:00:00,299.991788496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878726061,0.0,2.18878726061
 09/14  24:00:00,287.769590888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872469788,0.0,2.18872469788
 09/15  01:00:00,287.769591832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866410084,0.0,2.18866410084
 09/15  02:00:00,287.769591657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860287046,0.0,2.18860287046
 09/15  03:00:00,287.769591182,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  04:00:00,299.991789043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878304274,0.0,2.18878304274
 09/15  05:00:00,349.357822183,0.0,0.0,0.0,49.8407270682,199.362908273,4.36083093853,0.0,4.36083093853
 09/15  06:00:00,863.40234202,31.8272435,374.776662419,0.0,49.8407270682,199.362908273,2.19005404953,0.0,2.19005404953
 09/15  07:00:00,965.125737341,25.8360691809,383.991289413,0.0,149.522181205,199.362908273,4.37399593997,0.0,4.37399593997
 09/15  08:00:00,1499.84334414,30.4662051113,365.823973358,0.0,448.566543614,448.566543614,10.9565331266,0.0,10.9565331266
 09/15  09:00:00,1455.27604424,33.3903747568,354.997827518,0.0,448.566543614,448.566543614,13.1567862895,0.0,13.1567862895
 09/15  10:00:00,1398.37111382,36.3209945545,344.050634906,0.0,448.566543614,448.566543614,13.1553474535,0.0,13.1553474535
 09/15  11:00:00,1386.65114959,39.7702420979,329.919903339,0.0,448.566543614,448.566543614,13.186834165,0.0,13.186834165
 09/15  12:00:00,1341.04346523,37.0646789821,337.582869367,0.0,448.566543614,398.725816546,17.6305307491,0.0,17.6305307491
 09/15  13:00:00,1402.59469495,42.6859926973,341.90285675,0.0,448.566543614,448.566543614,17.616022817,0.0,17.616022817
 09/15  14:00:00,1399.98210609,44.0906411975,337.894109178,0.0,448.566543614,448.566543614,10.9528146446,0.0,10.9528146446
 09/15  15:00:00,1390.69483915,45.7557123384,328.906686383,0.0,448.566543614,448.566543614,10.9495519877,0.0,10.9495519877
 09/15  16:00:00,1435.85316318,45.568138568,327.314192924,0.0,448.566543614,448.566543614,13.174200738,0.0,13.174200738
 09/15  17:00:00,1321.2459374,37.6836783038,331.881279893,0.0,348.885089477,398.725816546,8.74608936468,0.0,8.74608936468
 09/15  18:00:00,1151.72880706,27.8833932754,360.647866759,0.0,249.203635341,299.044362409,6.55544679047,0.0,6.55544679047
 09/15  19:00:00,1179.03249667,26.2021893689,371.353113903,0.0,249.203635341,299.044362409,4.36905604148,0.0,4.36905604148
 09/15  20:00:00,1036.76750947,25.8450149911,378.966633519,0.0,149.522181205,249.203635341,6.54801202762,0.0,6.54801202762
 09/15  21:00:00,1026.51476116,25.8360691809,393.171045634,0.0,149.522181205,249.203635341,2.19045693874,0.0,2.19045693874
 09/15  22:00:00,349.356548369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874443254,0.0,2.18874443254
 09/15  23:00:00,299.99178893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  24:00:00,287.769591392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868338141,0.0,2.18868338141
 09/16  01:00:00,237.928865642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862397073,0.0,2.18862397073
 09/16  02:00:00,237.928865752,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888057494,0.0,2.1888057494
 09/16  03:00:00,237.928865566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874607073,0.0,2.18874607073
 09/16  04:00:00,250.151062994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868644011,0.0,2.18868644011
 09/16  05:00:00,274.59673246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053982237,0.0,2.19053982237
 09/16  06:00:00,874.02346227,30.4029127376,386.822112647,0.0,49.8407270682,199.362908273,2.18985863564,0.0,2.18985863564
 09/16  07:00:00,860.940628927,25.8360691809,379.49089236,0.0,49.8407270682,199.362908273,4.55495384273,0.190045568152,4.36490827457
 09/16  08:00:00,1102.46853428,25.8360691809,371.813600311,0.0,249.203635341,249.203635341,4.37001128977,0.0,4.37001128977
 09/16  09:00:00,1059.94609885,25.8360691809,365.955211359,0.0,249.203635341,249.203635341,6.55635216203,0.0,6.55635216203
 09/16  10:00:00,1005.58199894,25.8882598391,360.428561482,0.0,249.203635341,249.203635341,6.5522168393,0.0,6.5522168393
 09/16  11:00:00,1008.78344611,27.175201243,362.341367061,0.0,249.203635341,249.203635341,6.55932530848,0.0,6.55932530848
 09/16  12:00:00,1012.55076456,28.2511847023,365.033976362,0.0,249.203635341,249.203635341,6.55277842082,0.0,6.55277842082
