Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  13:00:00,1003.29820675,28.4588167337,356.221075911,0.0,249.203635341,249.203635341,6.55280056979,0.0,6.55280056979
 09/16  14:00:00,754.272789245,27.4566489658,357.099262734,0.0,74.7610906023,174.442544739,4.36951845767,0.0,4.36951845767
 09/16  15:00:00,767.92264709,27.0300873105,370.833564436,0.0,74.7610906023,174.442544739,4.3674094678,0.0,4.3674094678
 09/16  16:00:00,816.072262732,26.9704849151,370.153566611,0.0,74.7610906023,174.442544739,4.3687405074,0.0,4.3687405074
 09/16  17:00:00,768.784670879,26.2467274802,362.269211213,0.0,24.9203635341,149.522181205,2.19009352634,0.0,2.19009352634
 09/16  18:00:00,459.87212685,1.003864316,121.565881008,0.0,24.9203635341,149.522181205,2.19007373239,0.0,2.19007373239
 09/16  19:00:00,323.485099419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009567827,0.0,2.19009567827
 09/16  20:00:00,323.485099305,0.0,0.0,0.0,24.9203635341,149.522181205,4.35992639318,0.0,4.35992639318
 09/16  21:00:00,299.041552677,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107256371,0.0,2.19107256371
 09/16  22:00:00,274.595458909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861905099,0.0,2.18861905099
 09/16  23:00:00,250.151063061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880105797,0.0,2.18880105797
 09/16  24:00:00,237.928864868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.928441443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810993834,0.0,2.18810993834
 09/17  02:00:00,237.928442069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816273863,0.0,2.18816273863
 09/17  03:00:00,237.92844137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801552608,0.0,2.18801552608
 09/17  04:00:00,250.150639058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  05:00:00,274.596309262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989361972,0.0,2.18989361972
 09/17  06:00:00,297.852826545,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880647408,0.0,2.1880647408
 09/17  07:00:00,296.666222156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811790661,0.0,2.18811790661
 09/17  08:00:00,296.666221235,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,259.999628586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817099523,0.0,2.18817099523
 09/17  10:00:00,580.408575499,16.5487132463,283.123714651,0.0,24.9203635341,149.522181205,2.18818495151,0.0,2.18818495151
 09/17  11:00:00,677.93819522,17.1150884718,371.480969838,0.0,24.9203635341,149.522181205,2.18944708302,0.0,2.18944708302
 09/17  12:00:00,711.040339091,20.0260745687,398.695750013,0.0,24.9203635341,149.522181205,2.1894520191,0.0,2.1894520191
 09/17  13:00:00,673.787093124,17.2209749216,367.222752973,0.0,24.9203635341,149.522181205,2.19133176667,0.0,2.19133176667
 09/17  14:00:00,707.311245421,20.0955697159,394.897163244,0.0,24.9203635341,149.522181205,2.18946953386,0.0,2.18946953386
 09/17  15:00:00,673.779458873,17.1859322791,367.252284959,0.0,24.9203635341,149.522181205,2.18817428977,0.0,2.18817428977
 09/17  16:00:00,755.761190835,19.9904161907,394.564320078,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  17:00:00,763.394592942,17.1373575193,371.360593363,0.0,24.9203635341,149.522181205,2.18818741505,0.0,2.18818741505
 09/17  18:00:00,662.455472231,12.456233854,280.946527773,0.0,24.9203635341,149.522181205,2.18820053364,0.0,2.18820053364
 09/17  19:00:00,323.48382585,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483825921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817282728,0.0,2.18817282728
 09/17  21:00:00,299.040704858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985115056,0.0,2.18985115056
 09/17  22:00:00,274.595035388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802208006,0.0,2.18802208006
 09/17  23:00:00,250.15063966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807541568,0.0,2.18807541568
 09/17  24:00:00,237.928440978,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/18  01:00:00,287.769594408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880523093,0.0,2.18880523093
 09/18  02:00:00,287.769594603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874862225,0.0,2.18874862225
 09/18  03:00:00,287.769594628,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886920867,0.0,2.1886920867
 09/18  04:00:00,299.991792266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863561513,0.0,2.18863561513
 09/18  05:00:00,349.357826075,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073904537,0.0,2.19073904537
 09/18  06:00:00,869.902573406,30.7790008914,382.325132992,0.0,49.8407270682,199.362908273,2.1900594589,0.0,2.1900594589
 09/18  07:00:00,967.315273524,25.8360691809,386.180814624,0.0,149.522181205,199.362908273,6.55290192196,0.0,6.55290192196
 09/18  08:00:00,1500.19599932,29.1117610867,367.531054367,0.0,448.566543614,448.566543614,10.957656913,0.0,10.957656913
 09/18  09:00:00,1443.05967355,34.6335741882,341.538225393,0.0,448.566543614,448.566543614,10.9643841902,0.0,10.9643841902
 09/18  10:00:00,1385.74224867,38.0148746751,330.989168493,0.0,448.566543614,448.566543614,13.1603019218,0.0,13.1603019218
 09/18  11:00:00,1385.74582201,39.7911068825,331.504612901,0.0,448.566543614,448.566543614,15.3861929209,0.0,15.3861929209
 09/18  12:00:00,1353.0843189,36.0870914505,348.920809663,0.0,448.566543614,398.725816546,17.6333486811,0.0,17.6333486811
 09/18  13:00:00,1400.59677935,42.0247114172,340.56619335,0.0,448.566543614,448.566543614,15.4165562551,0.0,15.4165562551
 09/18  14:00:00,1399.43459318,43.7779979668,337.659217551,0.0,448.566543614,448.566543614,10.9533048705,0.0,10.9533048705
 09/18  15:00:00,1390.16823064,45.1677114437,328.93434675,0.0,448.566543614,448.566543614,10.9502777297,0.0,10.9502777297
 09/18  16:00:00,1435.30939988,44.7014359101,326.950813146,0.0,448.566543614,448.566543614,13.1806484349,0.0,13.1806484349
 09/18  17:00:00,1328.21962406,36.3912557126,338.431900059,0.0,348.885089477,398.725816546,8.74683743961,0.0,8.74683743961
 09/18  18:00:00,1171.54327755,27.2575444915,372.536253358,0.0,249.203635341,299.044362409,6.55584539747,0.0,6.55584539747
 09/18  19:00:00,1197.08876517,26.1627822863,389.549510093,0.0,249.203635341,299.044362409,6.54465702173,0.0,6.54465702173
 09/18  20:00:00,1019.2295022,25.8366618561,363.59988015,0.0,149.522181205,249.203635341,4.37235865668,0.0,4.37235865668
 09/18  21:00:00,973.391854478,25.8360691809,345.35887637,0.0,149.522181205,249.203635341,2.1904021535,0.0,2.1904021535
 09/18  22:00:00,349.356551323,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888214649,0.0,2.1888214649
 09/18  23:00:00,299.991792388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876434157,0.0,2.18876434157
 09/18  24:00:00,287.769594614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870796496,0.0,2.18870796496
 09/19  01:00:00,287.769595439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865390233,0.0,2.18865390233
 09/19  02:00:00,287.769595064,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769595022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884108425,0.0,2.18884108425
 09/19  04:00:00,299.991793178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878617778,0.0,2.18878617778
 09/19  05:00:00,349.357827846,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051966411,0.0,2.19051966411
 09/19  06:00:00,816.058308853,30.5263241796,335.360637763,0.0,49.8407270682,199.362908273,4.39004877619,0.030108519794,4.3599402564
 09/19  07:00:00,910.64915449,25.8360691809,334.941408455,0.0,149.522181205,199.362908273,4.65382195031,0.278504091941,4.37531785837
 09/19  08:00:00,1472.30745275,30.9543658339,342.671059915,0.0,448.566543614,448.566543614,10.9560248747,0.0,10.9560248747
 09/19  09:00:00,1442.14597573,34.7280626759,345.634055164,0.0,448.566543614,448.566543614,13.156454887,0.0,13.156454887
 09/19  10:00:00,1402.37834511,37.7339050714,350.533941633,0.0,448.566543614,448.566543614,10.9663896597,0.0,10.9663896597
 09/19  11:00:00,1419.97311743,39.2304019912,364.1901675,0.0,448.566543614,448.566543614,15.3848151794,0.0,15.3848151794
 09/19  12:00:00,1374.8707704,35.2084512041,371.495882684,0.0,448.566543614,398.725816546,17.6316491942,0.0,17.6316491942
 09/19  13:00:00,1424.65263517,39.9357018481,366.746073464,0.0,448.566543614,448.566543614,17.6175670474,0.0,17.6175670474
 09/19  14:00:00,1420.34332126,41.5641719623,360.781767101,0.0,448.566543614,448.566543614,10.9537512194,0.0,10.9537512194
 09/19  15:00:00,1408.00432162,41.8433324232,348.164031548,0.0,448.566543614,448.566543614,10.9492226268,0.0,10.9492226268
 09/19  16:00:00,1473.63729601,39.1044103598,367.642463884,0.0,448.566543614,448.566543614,13.175959087,0.0,13.175959087
 09/19  17:00:00,1357.75049437,33.6034117814,371.852493517,0.0,348.885089477,398.725816546,8.74608489981,0.0,8.74608489981
 09/19  18:00:00,1137.04803292,26.4539424615,344.555554233,0.0,249.203635341,299.044362409,6.55633309904,0.0,6.55633309904
 09/19  19:00:00,1131.39264535,25.9817552242,331.1214793,0.0,249.203635341,299.044362409,4.36982118529,0.0,4.36982118529
 09/19  20:00:00,976.410490386,25.8360691809,327.352231896,0.0,149.522181205,249.203635341,6.54821533237,0.0,6.54821533237
 09/19  21:00:00,946.218886939,25.8360691809,322.700109945,0.0,149.522181205,249.203635341,2.19039357929,0.0,2.19039357929
 09/19  22:00:00,349.35655251,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880479009,0.0,2.18880479009
 09/19  23:00:00,299.991793026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875002996,0.0,2.18875002996
 09/19  24:00:00,287.769594928,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  01:00:00,287.76959619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869682361,0.0,2.18869682361
 09/20  02:00:00,287.769596551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864349039,0.0,2.18864349039
 09/20  03:00:00,287.76959669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883263076,0.0,2.18883263076
 09/20  04:00:00,299.991794316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877938479,0.0,2.18877938479
 09/20  05:00:00,349.357828908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052348051,0.0,2.19052348051
 09/20  06:00:00,404.804809902,30.0490605555,0.0615873468673,0.0,49.8407270682,199.362908273,15.5033246373,13.3134367302,2.18988790703
 09/20  07:00:00,550.66189139,25.8360691809,11.9291763999,0.0,149.522181205,199.362908273,20.9853899931,14.4327604258,6.5526295673
 09/20  08:00:00,1348.69270075,29.6974069961,228.974878375,0.0,448.566543614,448.566543614,11.4059167714,0.447151921239,10.9587648502
 09/20  09:00:00,1428.63255397,32.9101148984,333.68939254,0.0,448.566543614,448.566543614,10.9639255841,0.0,10.9639255841
 09/20  10:00:00,1403.08214432,35.7561341846,352.824030197,0.0,448.566543614,448.566543614,13.1619434225,0.0,13.1619434225
 09/20  11:00:00,1420.4914368,37.3858802649,365.613919208,0.0,448.566543614,448.566543614,15.3862447322,0.0,15.3862447322
 09/20  12:00:00,1379.04076556,34.2508396877,376.623481721,0.0,448.566543614,398.725816546,17.6312347347,0.0,17.6312347347
 09/20  13:00:00,1422.07070382,39.8581915727,364.206615145,0.0,448.566543614,448.566543614,17.6182293375,0.0,17.6182293375
 09/20  14:00:00,1420.42227595,40.8779726601,361.546914486,0.0,448.566543614,448.566543614,10.953467081,0.0,10.953467081
 09/20  15:00:00,1423.65529276,42.2258710215,363.432455881,0.0,448.566543614,448.566543614,8.76384991785,0.0,8.76384991785
 09/20  16:00:00,1468.09966686,41.8411823909,359.36804507,0.0,448.566543614,448.566543614,15.3734400968,0.0,15.3734400968
 09/20  17:00:00,1364.24859996,34.3787444074,375.842670182,0.0,348.885089477,398.725816546,6.56476434609,0.0,6.56476434609
 09/20  18:00:00,1172.02848215,26.4283655231,374.45794542,0.0,249.203635341,299.044362409,8.73434978975,0.0,8.73434978975
 09/20  19:00:00,1153.38587528,25.9779267692,350.490639144,0.0,249.203635341,299.044362409,4.36991221459,0.0,4.36991221459
 09/20  20:00:00,981.058706784,25.8360691809,332.001171015,0.0,149.522181205,249.203635341,4.37244349756,0.0,4.37244349756
 09/20  21:00:00,932.405543607,25.8360691809,311.952989836,0.0,149.522181205,249.203635341,4.36096420047,0.0,4.36096420047
 09/20  22:00:00,349.356552815,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/20  23:00:00,299.991793991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868612876,0.0,2.18868612876
 09/20  24:00:00,287.769596552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863304415,0.0,2.18863304415
 09/21  01:00:00,287.769597671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882458898,0.0,2.18882458898
 09/21  02:00:00,287.769597501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877291588,0.0,2.18877291588
 09/21  03:00:00,287.769597148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872131352,0.0,2.18872131352
 09/21  04:00:00,299.991794725,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  05:00:00,349.357831285,0.0,0.0,0.0,49.8407270682,199.362908273,4.36124568701,0.0,4.36124568701
 09/21  06:00:00,462.696360952,29.8047562903,0.00170115298731,0.0,49.8407270682,199.362908273,55.3659223373,53.1759744667,2.18994787055
 09/21  07:00:00,496.974350041,25.8360691809,0.0,0.0,149.522181205,199.362908273,38.8258383788,32.2737277241,6.55211065467
 09/21  08:00:00,1306.93242603,28.7378204907,203.493938173,0.0,448.566543614,448.566543614,12.2062377214,1.24907142154,10.9571662999
 09/21  09:00:00,1420.38003741,32.3971433067,321.726202916,0.0,448.566543614,448.566543614,10.9767766855,0.00903308307235,10.9677436024
 09/21  10:00:00,1378.60368775,35.989489799,324.614678963,0.0,448.566543614,448.566543614,13.1586205102,0.0,13.1586205102
 09/21  11:00:00,1379.75166118,37.6613986559,324.087327835,0.0,448.566543614,448.566543614,15.3866568375,0.0,15.3866568375
 09/21  12:00:00,1328.96361649,34.9876480899,325.809512898,0.0,448.566543614,398.725816546,17.6320933165,0.0,17.6320933165
 09/21  13:00:00,1376.04848958,41.9416276584,316.100955928,0.0,448.566543614,448.566543614,15.4180547113,0.0,15.4180547113
 09/21  14:00:00,1377.91717108,44.3339692911,315.585803059,0.0,448.566543614,448.566543614,10.9541623335,0.0,10.9541623335
 09/21  15:00:00,1379.00349969,46.3134965727,314.69303347,0.0,448.566543614,448.566543614,10.9512172012,0.0,10.9512172012
 09/21  16:00:00,1429.28710036,46.5636946107,315.83296262,0.0,448.566543614,448.566543614,13.1803750215,0.0,13.1803750215
 09/21  17:00:00,1322.63431289,37.9179638879,330.689153036,0.0,348.885089477,398.725816546,8.74664687121,0.0,8.74664687121
 09/21  18:00:00,1153.40241865,27.5776634021,354.107427022,0.0,249.203635341,299.044362409,6.55572677432,0.0,6.55572677432
 09/21  19:00:00,1133.33778997,26.0728319958,329.646814522,0.0,249.203635341,299.044362409,6.54455127542,0.0,6.54455127542
 09/21  20:00:00,946.825644375,25.8360691809,298.854978782,0.0,149.522181205,249.203635341,4.3723254169,0.0,4.3723254169
 09/21  21:00:00,899.764845875,25.8360691809,279.551402106,0.0,149.522181205,249.203635341,2.19074298836,0.0,2.19074298836
 09/21  22:00:00,349.3565543,0.0,0.0,0.0,49.8407270682,199.362908273,2.18879376906,0.0,2.18879376906
 09/21  23:00:00,299.991795338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874153565,0.0,2.18874153565
 09/21  24:00:00,287.769597569,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886900947,0.0,2.1886900947
 09/22  01:00:00,287.769598439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864108183,0.0,2.18864108183
 09/22  02:00:00,287.769598034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  03:00:00,287.769598035,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888340608,0.0,2.1888340608
 09/22  04:00:00,299.99179619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878415014,0.0,2.18878415014
 09/22  05:00:00,349.357832661,0.0,0.0,0.0,49.8407270682,199.362908273,2.190528914,0.0,2.190528914
 09/22  06:00:00,411.021531198,29.8303043693,0.0,0.0,49.8407270682,199.362908273,49.509758654,45.1497873661,4.35997128796
 09/22  07:00:00,601.540859658,25.8360691809,71.424806497,0.0,149.522181205,199.362908273,28.1126936212,23.7372613949,4.37543222627
 09/22  08:00:00,1373.15755166,29.1374034432,249.931070197,0.0,448.566543614,448.566543614,11.71917226,0.761825716036,10.957346544
 09/22  09:00:00,1403.24599317,33.2947627067,304.012786085,0.0,448.566543614,448.566543614,13.1573491976,0.0,13.1573491976
 09/22  10:00:00,1373.14090184,37.3275172213,317.813846726,0.0,448.566543614,448.566543614,13.1564167097,0.0,13.1564167097
 09/22  11:00:00,1376.82416176,39.6701654135,319.151063343,0.0,448.566543614,448.566543614,13.1886616408,0.0,13.1886616408
 09/22  12:00:00,1330.8627913,36.3788182366,326.317501807,0.0,448.566543614,398.725816546,17.6341330947,0.0,17.6341330947
 09/22  13:00:00,1378.66458128,42.8923650675,317.766299232,0.0,448.566543614,448.566543614,17.6180179934,0.0,17.6180179934
 09/22  14:00:00,1379.73762453,45.3870357969,316.353184079,0.0,448.566543614,448.566543614,10.9540125835,0.0,10.9540125835
 09/22  15:00:00,1380.08776821,47.1729688927,314.917822792,0.0,448.566543614,448.566543614,10.951079186,0.0,10.951079186
 09/22  16:00:00,1427.76260566,47.2612028165,313.610954257,0.0,448.566543614,448.566543614,13.1785552978,0.0,13.1785552978
 09/22  17:00:00,1320.88967554,38.1441473598,328.71832379,0.0,348.885089477,398.725816546,8.74774705177,0.0,8.74774705177
 09/22  18:00:00,1152.55773476,27.8479298257,352.960306054,0.0,249.203635341,299.044362409,6.55531612882,0.0,6.55531612882
 09/22  19:00:00,1141.434984,26.3339099514,333.741845142,0.0,249.203635341,299.044362409,4.37000500642,0.0,4.37000500642
 09/22  20:00:00,961.374224259,25.8370562574,307.530318992,0.0,149.522181205,249.203635341,6.54879600297,0.0,6.54879600297
 09/22  21:00:00,900.681089193,25.8360691809,278.242740429,0.0,149.522181205,249.203635341,2.19045686077,0.0,2.19045686077
 09/22  22:00:00,349.356555407,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875096577,0.0,2.18875096577
 09/22  23:00:00,299.991796261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870038255,0.0,2.18870038255
 09/22  24:00:00,287.769598333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865063621,0.0,2.18865063621
 09/23  01:00:00,237.928871949,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  02:00:00,237.928871945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884666797,0.0,2.18884666797
 09/23  03:00:00,237.928872306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879841391,0.0,2.18879841391
 09/23  04:00:00,250.151070312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875022658,0.0,2.18875022658
 09/23  05:00:00,274.596743263,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062425632,0.0,2.19062425632
 09/23  06:00:00,410.80291756,29.6222653471,0.0,0.0,49.8407270682,199.362908273,32.5931783512,30.4031430296,2.19003532161
 09/23  07:00:00,480.562685023,25.8360691809,50.7125260159,0.0,49.8407270682,199.362908273,26.9704896611,22.6057459719,4.36474368922
 09/23  08:00:00,967.54952714,26.0447656487,247.875472289,0.0,249.203635341,249.203635341,7.2802842204,2.91042190746,4.36986231294
 09/23  09:00:00,997.201700816,26.7158826812,304.256212764,0.0,249.203635341,249.203635341,7.30642662304,0.749872535252,6.55655408779
 09/23  10:00:00,995.826933613,27.5819914115,349.028825722,0.0,249.203635341,249.203635341,6.55727857213,0.00451731344544,6.55276125868
 09/23  11:00:00,999.84190956,28.1892575459,352.385742596,0.0,249.203635341,249.203635341,8.73917667879,0.0,8.73917667879
 09/23  12:00:00,1008.02727114,28.7485367976,360.013104062,0.0,249.203635341,249.203635341,6.55337547324,0.0,6.55337547324
 09/23  13:00:00,1016.15305003,29.0717546407,367.816089661,0.0,249.203635341,249.203635341,4.37486813109,0.0,4.37486813109
 09/23  14:00:00,764.983062208,28.2157226425,366.707474529,0.0,74.7610906023,174.442544739,6.54473561422,0.0,6.54473561422
 09/23  15:00:00,761.314032598,27.941294751,363.313724859,0.0,74.7610906023,174.442544739,4.36736331248,0.0,4.36736331248
 09/23  16:00:00,814.652413241,27.5504001648,368.153782391,0.0,74.7610906023,174.442544739,4.36884187177,0.0,4.36884187177
 09/23  17:00:00,788.885591348,26.1741771394,381.860662372,0.0,24.9203635341,149.522181205,2.18983733374,0.0,2.18983733374
 09/23  18:00:00,313.754837477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004597526,0.0,2.19004597526
 09/23  19:00:00,323.485108628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992743179,0.0,2.18992743179
 09/23  20:00:00,323.485108877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955396024,0.0,2.18955396024
 09/23  21:00:00,299.0415658,0.0,0.0,0.0,24.9203635341,149.522181205,4.36264500752,0.0,4.36264500752
 09/23  22:00:00,274.595465434,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  23:00:00,250.151069842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882858175,0.0,2.18882858175
 09/23  24:00:00,237.928872382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878054308,0.0,2.18878054308
 09/24  01:00:00,237.928447705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821416406,0.0,2.18821416406
 09/24  02:00:00,237.928447046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807757782,0.0,2.18807757782
 09/24  03:00:00,237.92844678,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.15064541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814258292,0.0,2.18814258292
 09/24  05:00:00,274.596319038,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009685512,0.0,2.19009685512
 09/24  06:00:00,306.396498877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821652895,0.0,2.18821652895
 09/24  07:00:00,296.666226845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,502.501813694,11.1512281699,154.805703407,0.0,24.9203635341,149.522181205,2.18818094547,0.0,2.18818094547
 09/24  09:00:00,555.327493745,15.3697704282,211.402404528,0.0,24.9203635341,149.522181205,2.18818600399,0.0,2.18818600399
 09/24  10:00:00,597.879498079,18.5111720958,291.999717954,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  11:00:00,562.349501184,14.6221487469,266.595338532,0.0,24.9203635341,149.522181205,2.18948916004,0.0,2.18948916004
 09/24  12:00:00,663.842569341,19.8776073787,351.662742432,0.0,24.9203635341,149.522181205,2.18944958011,0.0,2.18944958011
 09/24  13:00:00,624.008180933,17.309261377,317.396089773,0.0,24.9203635341,149.522181205,4.36279614741,0.0,4.36279614741
 09/24  14:00:00,656.211244171,19.9824066202,343.910327062,0.0,24.9203635341,149.522181205,2.18945135715,0.0,2.18945135715
 09/24  15:00:00,618.394891577,17.1499652367,311.975119801,0.0,24.9203635341,149.522181205,2.1882187525,0.0,2.1882187525
 09/24  16:00:00,715.017369143,19.7342173448,354.084202025,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,679.013458841,13.1927236998,294.186224261,0.0,24.9203635341,149.522181205,2.18820336596,0.0,2.18820336596
 09/24  18:00:00,544.329962918,9.96141201762,179.410822656,0.0,24.9203635341,149.522181205,2.1881876253,0.0,2.1881876253
 09/24  19:00:00,323.483831188,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.483832118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805081656,0.0,2.18805081656
 09/24  21:00:00,299.040714564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988017297,0.0,2.18988017297
 09/24  22:00:00,274.595041004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812495761,0.0,2.18812495761
 09/24  23:00:00,250.150644657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928446929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819011339,0.0,2.18819011339
 09/25  01:00:00,287.769601726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877807391,0.0,2.18877807391
 09/25  02:00:00,287.769601746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873331744,0.0,2.18873331744
 09/25  03:00:00,287.769601587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868864795,0.0,2.18868864795
 09/25  04:00:00,299.991799033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864405088,0.0,2.18864405088
 09/25  05:00:00,349.357837628,0.0,0.0,0.0,49.8407270682,199.362908273,2.19053291767,0.0,2.19053291767
 09/25  06:00:00,511.304079575,28.7340598322,59.0699606873,0.0,49.8407270682,199.362908273,26.1312264661,23.941365346,2.18986112007
 09/25  07:00:00,575.22967933,25.8360691809,25.9265529466,0.0,149.522181205,199.362908273,34.9222717338,28.3697042622,6.55256747157
 09/25  08:00:00,1356.69759936,25.8399383441,241.319889716,0.0,448.566543614,448.566543614,11.8959645402,0.937415586383,10.9585489539
 09/25  09:00:00,1442.29683105,26.2079735894,350.454021911,0.0,448.566543614,448.566543614,11.0416331487,0.075299237209,10.9663339115
 09/25  10:00:00,1400.96089308,28.9035818783,354.057762194,0.0,448.566543614,448.566543614,13.1614947016,0.0,13.1614947016
 09/25  11:00:00,1399.86855733,32.0592189107,349.806363728,0.0,448.566543614,448.566543614,15.3883278842,0.0,15.3883278842
 09/25  12:00:00,1358.82157975,30.5818886476,360.073188845,0.0,448.566543614,398.725816546,17.6348140887,0.0,17.6348140887
 09/25  13:00:00,1404.10574612,35.5680003861,350.531793526,0.0,448.566543614,448.566543614,17.6207208602,0.0,17.6207208602
 09/25  14:00:00,1402.57491541,37.0315734476,347.545918679,0.0,448.566543614,448.566543614,10.9544678223,0.0,10.9544678223
 09/25  15:00:00,1401.72796668,38.4092048539,345.321762085,0.0,448.566543614,448.566543614,8.76481761756,0.0,8.76481761756
 09/25  16:00:00,1435.55797453,37.3260601426,334.405159614,0.0,448.566543614,448.566543614,15.3719656703,0.0,15.3719656703
 09/25  17:00:00,1316.49449491,31.6775424429,335.215861514,0.0,348.885089477,398.725816546,8.74713266325,0.0,8.74713266325
 09/25  18:00:00,1165.18544962,26.0283226851,359.480399602,0.0,249.203635341,299.044362409,6.55596399439,0.0,6.55596399439
 09/25  19:00:00,1191.99003109,25.8360691809,384.676738532,0.0,249.203635341,299.044362409,4.36994029206,0.0,4.36994029206
 09/25  20:00:00,1035.93412536,25.8360691809,380.268097672,0.0,149.522181205,249.203635341,6.14481772498,0.0,6.14481772498
 09/25  21:00:00,958.461834547,25.8360691809,335.55109799,0.0,149.522181205,249.203635341,4.0208730505,1.42814553489,2.5927275156
 09/25  22:00:00,349.356558365,0.0,0.0,0.0,49.8407270682,199.362908273,2.188798631,0.0,2.188798631
 09/25  23:00:00,299.991798918,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  24:00:00,287.769601291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875411459,0.0,2.18875411459
 09/26  01:00:00,287.769602711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871150266,0.0,2.18871150266
 09/26  02:00:00,287.769602881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866856079,0.0,2.18866856079
 09/26  03:00:00,287.769602875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829404224,0.0,2.18829404224
 09/26  04:00:00,299.991800335,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888268189,0.0,2.1888268189
 09/26  05:00:00,349.357839099,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907203589,0.0,2.1907203589
 09/26  06:00:00,863.979486048,29.7423248694,368.89173065,0.0,49.8407270682,199.362908273,6.81454008766,4.62449074283,2.19004934483
 09/26  07:00:00,955.152103878,25.8360691809,374.991224641,0.0,149.522181205,199.362908273,18.0581302744,11.504950775,6.5531794994
 09/26  08:00:00,1500.81565947,26.9895662998,370.770214996,0.0,448.566543614,448.566543614,10.981241421,0.0230936228288,10.9581477982
 09/26  09:00:00,1479.23428966,28.758392361,383.587962227,0.0,448.566543614,448.566543614,10.9644474774,0.0,10.9644474774
 09/26  10:00:00,1407.68582476,31.7023677116,357.983897913,0.0,448.566543614,448.566543614,13.1630360084,0.0,13.1630360084
 09/26  11:00:00,1387.35920272,35.1140671397,334.996914386,0.0,448.566543614,448.566543614,15.3876496272,0.0,15.3876496272
 09/26  12:00:00,1352.35634321,33.1967977696,350.993031068,0.0,448.566543614,398.725816546,17.6347217493,0.0,17.6347217493
 09/26  13:00:00,1403.46098203,38.840721808,346.614293436,0.0,448.566543614,448.566543614,17.6189173116,0.0,17.6189173116
 09/26  14:00:00,1398.61813081,39.9746700348,341.265979105,0.0,448.566543614,448.566543614,10.9545343187,0.0,10.9545343187
 09/26  15:00:00,1387.05001923,41.3657537975,330.963870265,0.0,448.566543614,448.566543614,10.9503059781,0.0,10.9503059781
 09/26  16:00:00,1436.6615606,41.0219019844,331.048459613,0.0,448.566543614,448.566543614,13.1763377721,0.0,13.1763377721
 09/26  17:00:00,1322.06522352,33.3812972072,336.962776349,0.0,348.885089477,398.725816546,8.74739349744,0.0,8.74739349744
 09/26  18:00:00,1178.28738315,26.1399034383,371.854298009,0.0,249.203635341,299.044362409,6.55654775121,0.0,6.55654775121
 09/26  19:00:00,1195.88509567,25.9240999651,389.012846989,0.0,249.203635341,299.044362409,4.36996523423,0.0,4.36996523423
 09/26  20:00:00,1002.82125607,25.8360691809,351.448867764,0.0,149.522181205,249.203635341,6.5485653728,0.0,6.5485653728
 09/26  21:00:00,880.360258302,25.8360691809,261.583343695,0.0,149.522181205,249.203635341,5.26327810409,3.07278811581,2.19048998828
 09/26  22:00:00,349.356559749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865644196,0.0,2.18865644196
 09/26  23:00:00,299.991800414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885770003,0.0,2.18885770003
 09/26  24:00:00,287.769602185,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769603354,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888166453,0.0,2.1888166453
 09/27  02:00:00,287.769603695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877544999,0.0,2.18877544999
 09/27  03:00:00,287.76960388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873434734,0.0,2.18873434734
 09/27  04:00:00,299.991801698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869332068,0.0,2.18869332068
 09/27  05:00:00,349.357840603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070994258,0.0,2.19070994258
 09/27  06:00:00,812.133206891,29.9025335917,324.512278769,0.0,49.8407270682,199.362908273,9.60273527456,7.41265326257,2.19008201199
 09/27  07:00:00,894.966141876,25.8360691809,324.294937331,0.0,149.522181205,199.362908273,22.6453024121,16.0935078873,6.55179452479
 09/27  08:00:00,1455.89865156,27.5779548851,331.72081816,0.0,448.566543614,448.566543614,11.0027405366,0.044596253083,10.9581442835
 09/27  09:00:00,1450.87502829,29.8041101886,356.386790051,0.0,448.566543614,448.566543614,13.1562372281,0.0,13.1562372281
 09/27  10:00:00,1416.41143683,33.0536625418,365.358194065,0.0,448.566543614,448.566543614,10.9693968867,0.0,10.9693968867
 09/27  11:00:00,1389.66306606,36.3730816215,335.497842066,0.0,448.566543614,448.566543614,15.3873075939,0.0,15.3873075939
 09/27  12:00:00,1354.82867547,34.2154012344,352.446743565,0.0,448.566543614,398.725816546,17.6361249212,0.0,17.6361249212
 09/27  13:00:00,1403.22659588,39.8145096429,345.406110728,0.0,448.566543614,448.566543614,17.6204961046,0.0,17.6204961046
 09/27  14:00:00,1398.23341381,41.1829372724,339.25528811,0.0,448.566543614,448.566543614,10.9540289847,0.0,10.9540289847
 09/27  15:00:00,1386.18341858,42.1443118043,328.212972409,0.0,448.566543614,448.566543614,10.9513523226,0.0,10.9513523226
 09/27  16:00:00,1434.76150279,42.0002585176,328.425080864,0.0,448.566543614,448.566543614,13.1794936994,0.0,13.1794936994
 09/27  17:00:00,1329.31440553,33.9688226846,341.805731962,0.0,348.885089477,398.725816546,8.74830630214,0.0,8.74830630214
 09/27  18:00:00,1190.52302332,26.2781171396,383.951719793,0.0,249.203635341,299.044362409,6.55577507664,0.0,6.55577507664
 09/27  19:00:00,1195.44655543,25.9740907349,388.05066771,0.0,249.203635341,299.044362409,4.36965335219,0.0,4.36965335219
 09/27  20:00:00,1002.51090708,25.8360691809,351.537339254,0.0,149.522181205,249.203635341,6.54861705554,0.0,6.54861705554
 09/27  21:00:00,805.143136663,25.8360691809,188.892705715,0.0,149.522181205,249.203635341,3.70476423094,1.51413166394,2.190632567
 09/27  22:00:00,349.356560701,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880304323,0.0,2.18880304323
 09/27  23:00:00,299.991801724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863918002,0.0,2.18863918002
 09/27  24:00:00,287.769603817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884257901,0.0,2.18884257901
 09/28  01:00:00,287.769604608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880446294,0.0,2.18880446294
 09/28  02:00:00,287.769604308,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  03:00:00,287.769604491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876515846,0.0,2.18876515846
 09/28  04:00:00,299.991802632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872593504,0.0,2.18872593504
 09/28  05:00:00,349.357842833,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049470815,0.0,2.19049470815
 09/28  06:00:00,803.032328555,30.1252466444,314.608016506,0.0,49.8407270682,199.362908273,5.98967032633,1.62967489991,4.35999542641
 09/28  07:00:00,908.625836895,25.8360691809,333.333076304,0.0,149.522181205,199.362908273,7.53516420831,3.15962566236,4.37553854595
 09/28  08:00:00,1461.17339729,28.142043805,335.761631773,0.0,448.566543614,448.566543614,10.9589890491,0.0,10.9589890491
 09/28  09:00:00,1435.25692448,31.3737521821,341.638561256,0.0,448.566543614,448.566543614,13.1589534699,0.0,13.1589534699
 09/28  10:00:00,1420.10790716,35.3860137983,367.237975408,0.0,448.566543614,448.566543614,13.1584281257,0.0,13.1584281257
 09/28  11:00:00,1418.96836335,37.5148907739,363.450472721,0.0,448.566543614,448.566543614,13.1914629287,0.0,13.1914629287
 09/28  12:00:00,1364.27292853,34.4517352368,361.654651798,0.0,448.566543614,398.725816546,19.8387482062,0.0,19.8387482062
 09/28  13:00:00,1403.81136322,40.167980139,345.637396376,0.0,448.566543614,448.566543614,15.4182441276,0.0,15.4182441276
 09/28  14:00:00,1407.57892074,41.1504677422,348.431004693,0.0,448.566543614,448.566543614,10.9543764768,0.0,10.9543764768
 09/28  15:00:00,1410.55233508,42.4606199101,350.094695829,0.0,448.566543614,448.566543614,10.951835231,0.0,10.951835231
 09/28  16:00:00,1463.51755916,42.1622781278,354.464766794,0.0,448.566543614,448.566543614,15.3760903051,0.0,15.3760903051
 09/28  17:00:00,1366.88507245,34.0525679855,379.325483255,0.0,348.885089477,398.725816546,6.56612123167,0.0,6.56612123167
 09/28  18:00:00,1159.81401628,26.2777029213,356.865589352,0.0,249.203635341,299.044362409,8.73567623954,0.0,8.73567623954
 09/28  19:00:00,1136.08241867,25.9864324256,336.400794695,0.0,249.203635341,299.044362409,4.37013525875,0.0,4.37013525875
 09/28  20:00:00,887.258255215,25.8360691809,244.541918808,0.0,149.522181205,249.203635341,4.37200108884,0.0,4.37200108884
 09/28  21:00:00,850.411935854,25.8360691809,232.190335742,0.0,149.522181205,249.203635341,4.36122927244,0.0,4.36122927244
 09/28  22:00:00,349.356561259,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/28  23:00:00,299.991802226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882299872,0.0,2.18882299872
 09/28  24:00:00,287.769604765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878390531,0.0,2.18878390531
 09/29  01:00:00,287.769606069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874700853,0.0,2.18874700853
 09/29  02:00:00,287.769606085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870956265,0.0,2.18870956265
 09/29  03:00:00,287.769605922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867221147,0.0,2.18867221147
 09/29  04:00:00,299.991803364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  05:00:00,349.357844618,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134774356,0.0,4.36134774356
 09/29  06:00:00,816.456559784,30.2868139902,326.492642664,0.0,49.8407270682,199.362908273,3.13167676852,0.941804847769,2.18987192075
 09/29  07:00:00,916.272026319,25.8360691809,339.95804231,0.0,149.522181205,199.362908273,8.27795844685,1.72519349413,6.55276495272
 09/29  08:00:00,1468.82321687,28.449491972,341.857176818,0.0,448.566543614,448.566543614,10.9593113252,0.0,10.9593113252
 09/29  09:00:00,1435.14208049,30.350299425,343.151073955,0.0,448.566543614,448.566543614,10.9659477744,0.0,10.9659477744
 09/29  10:00:00,1395.55536583,33.0931797098,348.55203972,0.0,448.566543614,448.566543614,13.1630395735,0.0,13.1630395735
 09/29  11:00:00,1405.7986394,36.108323767,355.066232784,0.0,448.566543614,448.566543614,15.3887851537,0.0,15.3887851537
 09/29  12:00:00,1356.22016497,33.7502575501,357.216430155,0.0,448.566543614,398.725816546,17.6358325932,0.0,17.6358325932
 09/29  13:00:00,1422.29313886,39.4192820512,366.505474961,0.0,448.566543614,448.566543614,17.6203816819,0.0,17.6203816819
 09/29  14:00:00,1428.21778827,40.7953571922,369.425712381,0.0,448.566543614,448.566543614,10.9539387748,0.0,10.9539387748
 09/29  15:00:00,1432.02070152,41.6833269094,373.224503387,0.0,448.566543614,448.566543614,10.9513439271,0.0,10.9513439271
 09/29  16:00:00,1472.51042552,41.0559856353,367.508283808,0.0,448.566543614,448.566543614,13.1779642066,0.0,13.1779642066
 09/29  17:00:00,1331.05790438,33.3695120275,349.309528394,0.0,348.885089477,398.725816546,8.74728718579,0.0,8.74728718579
 09/29  18:00:00,1131.56787227,26.1395631174,332.368961548,0.0,249.203635341,299.044362409,6.55735475822,0.0,6.55735475822
 09/29  19:00:00,1126.99659497,25.9318888681,328.195867659,0.0,249.203635341,299.044362409,4.36983251877,0.0,4.36983251877
 09/29  20:00:00,971.799863517,25.8360691809,323.775805369,0.0,149.522181205,249.203635341,6.54867790905,0.0,6.54867790905
 09/29  21:00:00,861.556163773,25.8360691809,243.251988494,0.0,149.522181205,249.203635341,3.94439442657,1.75362579178,2.19076863479
 09/29  22:00:00,349.356562923,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888119049,0.0,2.1888119049
 09/29  23:00:00,299.991803798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865147017,0.0,2.18865147017
 09/29  24:00:00,287.76960576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888590678,0.0,2.1888590678
 09/30  01:00:00,237.928879452,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  02:00:00,237.928879548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882492939,0.0,2.18882492939
 09/30  03:00:00,237.928879893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878935566,0.0,2.18878935566
 09/30  04:00:00,250.151077884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875386171,0.0,2.18875386171
 09/30  05:00:00,274.596755363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065763953,0.0,2.19065763953
 09/30  06:00:00,596.664782572,29.4584070366,120.406443796,0.0,49.8407270682,199.362908273,31.558376233,29.3682989208,2.19007731227
 09/30  07:00:00,619.220842992,25.8360691809,155.133369656,0.0,49.8407270682,199.362908273,50.5221448027,46.1573104392,4.36483436356
 09/30  08:00:00,995.00809964,25.8360691809,277.277173016,0.0,249.203635341,249.203635341,25.6045216954,21.2343952874,4.37012640798
 09/30  09:00:00,1010.8876711,25.8360691809,323.939618039,0.0,249.203635341,249.203635341,20.1765343522,13.6193600569,6.55717429539
 09/30  10:00:00,984.095692287,25.8360691809,342.286626158,0.0,249.203635341,249.203635341,13.9532741504,7.39979557076,6.55347857961
 09/30  11:00:00,997.230327811,25.8360691809,354.066537336,0.0,249.203635341,249.203635341,11.4321982393,2.69178658121,8.74041165809
 09/30  12:00:00,1002.33241466,25.8360691809,358.184541787,0.0,249.203635341,249.203635341,8.51839576976,1.96399213343,6.55440363632
 09/30  13:00:00,1004.8899589,25.8363262963,360.228581509,0.0,249.203635341,249.203635341,7.41200834098,0.859980471958,6.55202786902
 09/30  14:00:00,760.900554973,25.8499779744,364.989768797,0.0,74.7610906023,174.442544739,5.65416448329,1.28376970625,4.37039477705
 09/30  15:00:00,765.016916076,25.8360691809,369.18681653,0.0,74.7610906023,174.442544739,8.43388815001,4.0668692883,4.36701886171
 09/30  16:00:00,805.522595592,25.8360691809,361.419606518,0.0,74.7610906023,174.442544739,14.1223472857,9.75386471528,4.3684825704
 09/30  17:00:00,763.656343798,25.8360691809,358.378234964,0.0,24.9203635341,149.522181205,23.4237083983,21.2337728163,2.18993558201
 09/30  18:00:00,322.298514878,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016088782,0.0,2.19016088782
 09/30  19:00:00,323.485119386,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005366058,0.0,2.19005366058
 09/30  20:00:00,323.485119722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994783647,0.0,2.18994783647
 09/30  21:00:00,299.041578762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36282134174,0.0,4.36282134174
 09/30  22:00:00,274.595473322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883806562,0.0,2.18883806562
 09/30  23:00:00,250.151077445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880268263,0.0,2.18880268263
 09/30  24:00:00,237.928879394,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  01:00:00,237.928453235,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881253867,0.0,2.1881253867
 10/01  02:00:00,237.928453785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820338341,0.0,2.18820338341
 10/01  03:00:00,237.928453137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807853462,0.0,2.18807853462
 10/01  04:00:00,250.15065075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  05:00:00,274.596329824,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001333429,0.0,2.19001333429
 10/01  06:00:00,306.396504852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817945726,0.0,2.18817945726
 10/01  07:00:00,296.666234029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805477488,0.0,2.18805477488
 10/01  08:00:00,296.666233111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,259.999640064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813330603,0.0,2.18813330603
 10/01  10:00:00,211.110849419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821166727,0.0,2.18821166727
 10/01  11:00:00,211.111704483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951103973,0.0,2.18951103973
 10/01  12:00:00,425.07618609,9.94339833537,163.449276142,0.0,24.9203635341,149.522181205,2.18948533447,0.0,2.18948533447
 10/01  13:00:00,410.189902259,9.43219043565,154.56837192,0.0,24.9203635341,149.522181205,2.1912799633,0.0,2.1912799633
 10/01  14:00:00,471.490757208,12.1781473899,202.601646459,0.0,24.9203635341,149.522181205,2.18949965338,0.0,2.18949965338
 10/01  15:00:00,550.884229663,14.4327586931,262.030399212,0.0,24.9203635341,149.522181205,2.18821085711,0.0,2.18821085711
 10/01  16:00:00,690.971370522,15.1106500154,343.242833126,0.0,24.9203635341,149.522181205,2.1882081283,0.0,2.1882081283
 10/01  17:00:00,530.898012366,8.58600256314,181.275454435,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,322.297233837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808267199,0.0,2.18808267199
 10/01  19:00:00,323.483838217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816118451,0.0,2.18816118451
 10/01  20:00:00,323.483837354,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  21:00:00,299.040725604,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983594211,0.0,4.35983594211
 10/01  22:00:00,274.59504651,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  23:00:00,250.15065162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813650192,0.0,2.18813650192
 10/01  24:00:00,237.928453496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821493228,0.0,2.18821493228
 10/02  01:00:00,287.769608862,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  02:00:00,287.769609012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878740559,0.0,2.18878740559
 10/02  03:00:00,287.769609324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875568749,0.0,2.18875568749
 10/02  04:00:00,299.991807287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872404929,0.0,2.18872404929
 10/02  05:00:00,349.357849601,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906367957,0.0,2.1906367957
 10/02  06:00:00,885.025295804,28.9927811333,390.684628276,0.0,49.8407270682,199.362908273,10.2338091014,8.04374992565,2.19005917579
 10/02  07:00:00,974.83155406,25.8360691809,393.687259439,0.0,149.522181205,199.362908273,20.2148355241,13.6619161495,6.55291937464
 10/02  08:00:00,1519.53467177,25.8423901418,390.138879287,0.0,448.566543614,448.566543614,11.1091233794,0.151617594641,10.9575057847
 10/02  09:00:00,1480.36303301,26.8215479415,386.653512071,0.0,448.566543614,448.566543614,13.1587349095,0.0,13.1587349095
 10/02  10:00:00,1406.13729472,30.1167580601,358.020915714,0.0,448.566543614,448.566543614,13.1585809636,0.0,13.1585809636
 10/02  11:00:00,1388.97218279,33.3509974115,338.148911548,0.0,448.566543614,448.566543614,13.1920907028,0.0,13.1920907028
 10/02  12:00:00,1349.74062527,32.0290038521,349.892833834,0.0,448.566543614,398.725816546,19.8406292709,0.0,19.8406292709
 10/02  13:00:00,1399.89849517,36.9558756493,345.353654881,0.0,448.566543614,448.566543614,15.4201537722,0.0,15.4201537722
 10/02  14:00:00,1395.66892,38.6640627431,339.790615418,0.0,448.566543614,448.566543614,10.955654679,0.0,10.955654679
 10/02  15:00:00,1395.62054075,40.3541852719,338.338538779,0.0,448.566543614,448.566543614,10.9518822407,0.0,10.9518822407
 10/02  16:00:00,1434.33325017,39.0582898444,330.875552826,0.0,448.566543614,448.566543614,15.3749077263,0.0,15.3749077263
 10/02  17:00:00,1337.37456028,31.0219566803,352.505057313,0.0,348.885089477,398.725816546,8.74763356177,0.0,8.74763356177
 10/02  18:00:00,1189.36850247,26.0458565609,383.02943776,0.0,249.203635341,299.044362409,6.55594301745,0.0,6.55594301745
 10/02  19:00:00,1199.98643225,25.8378340702,392.671351492,0.0,249.203635341,299.044362409,4.37025140555,0.0,4.37025140555
 10/02  20:00:00,1049.28483627,25.8360691809,391.492846055,0.0,149.522181205,249.203635341,6.54886594059,0.0,6.54886594059
 10/02  21:00:00,1021.25868636,25.8360691809,387.914942772,0.0,149.522181205,249.203635341,2.19069342408,0.0,2.19069342408
 10/02  22:00:00,349.356566276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873056969,0.0,2.18873056969
 10/02  23:00:00,299.99180682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869911257,0.0,2.18869911257
 10/02  24:00:00,287.769608899,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  01:00:00,287.769610393,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886694816,0.0,2.1886694816
 10/03  02:00:00,287.769610623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888551248,0.0,2.18888551248
 10/03  03:00:00,287.769610646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885570288,0.0,2.18885570288
 10/03  04:00:00,299.991808316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882595921,0.0,2.18882595921
 10/03  05:00:00,349.35785131,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062387728,0.0,2.19062387728
 10/03  06:00:00,882.823541735,30.0717418257,387.40956935,0.0,49.8407270682,199.362908273,2.33241423074,0.142410703444,2.19000352729
 10/03  07:00:00,971.659082581,25.8360691809,390.524116693,0.0,149.522181205,199.362908273,7.17445216678,0.622648774049,6.55180339274
 10/03  08:00:00,1519.5995614,27.2819395484,388.764324324,0.0,448.566543614,448.566543614,10.9588333341,0.0,10.9588333341
 10/03  09:00:00,1472.1331552,31.4555833421,373.789585407,0.0,448.566543614,448.566543614,13.1567416282,0.0,13.1567416282
 10/03  10:00:00,1403.99817067,35.9767576343,350.021777464,0.0,448.566543614,448.566543614,10.9691827153,0.0,10.9691827153
 10/03  11:00:00,1392.45545062,37.8690239264,336.583385622,0.0,448.566543614,448.566543614,15.388223451,0.0,15.388223451
 10/03  12:00:00,1347.32303056,34.8585390602,344.297882773,0.0,448.566543614,398.725816546,18.3683665763,0.0,18.3683665763
 10/03  13:00:00,1400.12691746,40.2140889578,341.906782917,0.0,448.566543614,448.566543614,16.892864738,0.0,16.892864738
 10/03  14:00:00,1401.78034327,40.6630620297,343.119793068,0.0,448.566543614,448.566543614,10.9558499777,0.0,10.9558499777
 10/03  15:00:00,1406.39547948,38.0572694097,350.341154111,0.0,448.566543614,448.566543614,10.9520534489,0.0,10.9520534489
 10/03  16:00:00,1464.86065655,36.7355684304,361.234524769,0.0,448.566543614,448.566543614,15.3772058998,0.0,15.3772058998
 10/03  17:00:00,1369.84302527,31.5928185476,384.222947978,0.0,348.885089477,398.725816546,6.5653920112,0.0,6.5653920112
 10/03  18:00:00,1192.5710538,26.1981716636,377.536001791,0.0,249.203635341,299.044362409,8.73538211615,0.0,8.73538211615
 10/03  19:00:00,1181.75257299,25.9631611791,374.312162395,0.0,249.203635341,299.044362409,4.3704711915,0.0,4.3704711915
 10/03  20:00:00,1031.51952644,25.8360691809,373.727533104,0.0,149.522181205,249.203635341,4.37239019298,0.0,4.37239019298
