Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/21  04:00:00,250.15110295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889271744,0.0,2.18889271744
 10/21  05:00:00,274.596796368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076792348,0.0,2.19076792348
 10/21  06:00:00,847.786241125,29.1114505646,341.69363798,0.0,49.8407270682,199.362908273,21.2720578528,16.9115996889,4.36045816388
 10/21  07:00:00,818.9090287,25.8360691809,342.043520514,0.0,49.8407270682,199.362908273,34.5515795948,32.3591212126,2.19245838217
 10/21  08:00:00,1066.92288956,25.8360691809,341.073787137,0.0,249.203635341,249.203635341,16.636580364,10.0908284518,6.54575191223
 10/21  09:00:00,1023.49140677,25.8360691809,335.654878398,0.0,249.203635341,249.203635341,13.8578899367,7.29991658037,6.55797335634
 10/21  10:00:00,973.096715021,25.8360691809,333.825287961,0.0,249.203635341,249.203635341,13.7433773062,7.18901764139,6.55435966477
 10/21  11:00:00,983.301671798,25.8360691809,341.770003329,0.0,249.203635341,249.203635341,9.45512903554,2.89366019532,6.56146884022
 10/21  12:00:00,994.540483896,25.8360691809,351.347225109,0.0,249.203635341,249.203635341,7.75499936813,1.1986228567,6.55637651143
 10/21  13:00:00,1002.86098037,25.8360691809,358.263676381,0.0,249.203635341,249.203635341,7.05921405038,0.504710472421,6.55450357796
 10/21  14:00:00,754.17047511,25.8360691809,358.974246315,0.0,74.7610906023,174.442544739,26.4652092758,19.9194428322,6.54576644367
 10/21  15:00:00,744.849347508,25.8360691809,352.048493236,0.0,74.7610906023,174.442544739,44.5011835886,40.1329096431,4.36827394556
 10/21  16:00:00,784.696138645,25.8360691809,344.194846127,0.0,74.7610906023,174.442544739,50.879882424,46.5104639335,4.36941849045
 10/21  17:00:00,749.232988301,25.8360691809,346.129016693,0.0,24.9203635341,149.522181205,71.406158896,69.2161339562,2.19002493985
 10/21  18:00:00,347.92955016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030251847,0.0,2.19030251847
 10/21  19:00:00,323.485154837,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023862242,0.0,2.19023862242
 10/21  20:00:00,323.485154933,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028978118,0.0,4.36028978118
 10/21  21:00:00,299.04162385,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129975385,0.0,2.19129975385
 10/21  22:00:00,274.595498632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892209718,0.0,2.18892209718
 10/21  23:00:00,250.151102991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893004826,0.0,2.18893004826
 10/21  24:00:00,237.928905021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893799775,0.0,2.18893799775
 10/22  01:00:00,237.928473053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  02:00:00,237.928473782,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882345359,0.0,2.1882345359
 10/22  03:00:00,237.928474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814947241,0.0,2.18814947241
 10/22  04:00:00,250.15067107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596365381,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604653124,0.0,4.3604653124
 10/22  06:00:00,323.483857637,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  07:00:00,296.666253975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825614814,0.0,2.18825614814
 10/22  08:00:00,296.666254215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827537718,0.0,2.18827537718
 10/22  09:00:00,259.999660083,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,417.267759404,8.73556850082,137.710560601,0.0,24.9203635341,149.522181205,2.18829501645,0.0,2.18829501645
 10/22  11:00:00,460.361201013,10.5074040723,169.695629677,0.0,24.9203635341,149.522181205,2.18961344723,0.0,2.18961344723
 10/22  12:00:00,231.824572255,0.334800705727,9.78307830582,0.0,24.9203635341,149.522181205,2.18961261131,0.0,2.18961261131
 10/22  13:00:00,211.113033695,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309797703,0.0,4.36309797703
 10/22  14:00:00,211.111734849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938142354,0.0,2.18938142354
 10/22  15:00:00,211.110868708,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  16:00:00,259.999660483,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882470248,0.0,2.1882470248
 10/22  17:00:00,296.666254276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882663907,0.0,2.1882663907
 10/22  18:00:00,347.928253691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818117938,0.0,2.18818117938
 10/22  19:00:00,323.483857821,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483858594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830453047,0.0,2.18830453047
 10/22  21:00:00,299.040760786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005496071,0.0,2.19005496071
 10/22  22:00:00,274.595067445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828993752,0.0,2.18828993752
 10/22  23:00:00,250.150671303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820523697,0.0,2.18820523697
 10/22  24:00:00,237.92847316,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769634801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882961219,0.0,2.18882961219
 10/23  02:00:00,287.769634909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884178842,0.0,2.18884178842
 10/23  03:00:00,287.769634912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885403903,0.0,2.18885403903
 10/23  04:00:00,299.991832605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886633907,0.0,2.18886633907
 10/23  05:00:00,349.357890282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076026041,0.0,2.19076026041
 10/23  06:00:00,457.904787184,28.5632527022,0.00108142828189,0.0,49.8407270682,199.362908273,110.943452232,108.753285095,2.19016713634
 10/23  07:00:00,497.028298282,25.8360691809,0.0,0.0,149.522181205,199.362908273,113.196480962,106.643281487,6.55319947567
 10/23  08:00:00,1127.14153697,25.8360691809,39.0344382488,0.0,448.566543614,448.566543614,25.728737095,14.768246627,10.960490468
 10/23  09:00:00,1307.79707172,26.1043215268,225.885403278,0.0,448.566543614,448.566543614,17.7972961257,4.63281638072,13.164479745
 10/23  10:00:00,1336.93205997,26.8293368702,293.635342465,0.0,448.566543614,448.566543614,15.9105371455,2.74440794288,13.1661292026
 10/23  11:00:00,1366.23013032,27.6000488517,320.626041067,0.0,448.566543614,448.566543614,16.4438936557,1.04653608742,15.3973575682
 10/23  12:00:00,1333.40226401,28.0096283268,337.225255886,0.0,448.566543614,398.725816546,18.334617662,0.688047552918,17.6465701091
 10/23  13:00:00,1396.60428915,32.0979411132,347.018238786,0.0,448.566543614,448.566543614,19.833323092,0.0,19.833323092
 10/23  14:00:00,1419.08703398,32.7814301261,368.483197294,0.0,448.566543614,448.566543614,10.9583090456,0.0,10.9583090456
 10/23  15:00:00,1421.97462997,33.2203889993,370.75702322,0.0,448.566543614,448.566543614,10.9555100696,0.0,10.9555100696
 10/23  16:00:00,1461.46633035,33.3301608609,361.245400483,0.0,448.566543614,448.566543614,13.1845275423,0.0,13.1845275423
 10/23  17:00:00,1361.03791758,27.609315281,379.401208654,0.0,348.885089477,398.725816546,8.74952798132,0.0,8.74952798132
 10/23  18:00:00,1223.26258541,25.8360691809,391.50216457,0.0,249.203635341,299.044362409,6.60682457697,0.0485551373136,6.55826943966
 10/23  19:00:00,1187.64505371,25.8360691809,380.331340515,0.0,249.203635341,299.044362409,6.99118179205,0.445089796731,6.54609199532
 10/23  20:00:00,1011.92131122,25.8360691809,358.636294749,0.0,149.522181205,249.203635341,15.0218878369,10.6491481672,4.37273966966
 10/23  21:00:00,956.097767093,25.8360691809,331.497492349,0.0,149.522181205,249.203635341,28.3531727563,23.9919967192,4.36117603707
 10/23  22:00:00,349.35659141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888223176,0.0,2.18888223176
 10/23  23:00:00,299.991832147,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/23  24:00:00,287.769634454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889464754,0.0,2.18889464754
 10/24  01:00:00,287.769635989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890934152,0.0,2.18890934152
 10/24  02:00:00,287.769636143,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889236402,0.0,2.1889236402
 10/24  03:00:00,287.769636193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893801265,0.0,2.18893801265
 10/24  04:00:00,299.991833939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895243343,0.0,2.18895243343
 10/24  05:00:00,349.357892231,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085161312,0.0,2.19085161312
 10/24  06:00:00,784.326918105,29.0076944182,284.085907332,0.0,49.8407270682,199.362908273,52.500244227,50.3099844736,2.19025975338
 10/24  07:00:00,700.420018385,25.8360691809,156.89992435,0.0,149.522181205,199.362908273,40.8360487604,34.2825229076,6.55352585275
 10/24  08:00:00,1262.34928276,26.003065668,159.961846447,0.0,448.566543614,448.566543614,14.282291774,3.31972208799,10.962569686
 10/24  09:00:00,1416.66433879,28.8319639539,326.785803534,0.0,448.566543614,448.566543614,14.1740943543,1.00868280892,13.1654115454
 10/24  10:00:00,1409.25178254,32.065629728,360.723863784,0.0,448.566543614,448.566543614,13.3107980513,0.143670624322,13.167127427
 10/24  11:00:00,1427.05230099,34.0271174216,375.115862258,0.0,448.566543614,448.566543614,15.3954460913,0.0,15.3954460913
 10/24  12:00:00,1382.54080585,32.4203906954,381.953515437,0.0,448.566543614,398.725816546,19.8500260243,0.0,19.8500260243
 10/24  13:00:00,1432.29044659,37.4351897196,376.917208234,0.0,448.566543614,448.566543614,17.6297014705,0.0,17.6297014705
 10/24  14:00:00,1424.87366924,38.1876520102,368.68836036,0.0,448.566543614,448.566543614,10.9595144498,0.0,10.9595144498
 10/24  15:00:00,1420.37723881,39.5061747534,362.873838157,0.0,448.566543614,448.566543614,10.9552650294,0.0,10.9552650294
 10/24  16:00:00,1466.54884506,38.0606734645,362.960540165,0.0,448.566543614,448.566543614,13.1862200841,0.0,13.1862200841
 10/24  17:00:00,1338.38947739,29.610199435,357.460975433,0.0,348.885089477,398.725816546,8.75057642455,0.0,8.75057642455
 10/24  18:00:00,1166.75800773,25.9404149901,342.024445935,0.0,249.203635341,299.044362409,8.73745878963,0.0,8.73745878963
 10/24  19:00:00,1115.08481172,25.8360691809,320.234850456,0.0,249.203635341,299.044362409,4.37041627594,0.0,4.37041627594
 10/24  20:00:00,902.31735249,25.8360691809,259.54391699,0.0,149.522181205,249.203635341,6.71548516281,0.16586632658,6.54961883623
 10/24  21:00:00,807.450727505,25.8360691809,190.437720272,0.0,149.522181205,249.203635341,10.8530615992,8.66219016864,2.19087143059
 10/24  22:00:00,349.356593002,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889516806,0.0,2.18889516806
 10/24  23:00:00,299.991833684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890980014,0.0,2.18890980014
 10/24  24:00:00,287.769635684,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  01:00:00,287.76963702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892644386,0.0,2.18892644386
 10/25  02:00:00,287.769637272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894293683,0.0,2.18894293683
 10/25  03:00:00,287.769637432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895950327,0.0,2.18895950327
 10/25  04:00:00,299.991835296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897611706,0.0,2.18897611706
 10/25  05:00:00,349.357894347,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074945732,0.0,2.19074945732
 10/25  06:00:00,427.467372355,29.1784578853,0.0,0.0,49.8407270682,199.362908273,61.3736952257,59.1834905015,2.19020472415
 10/25  07:00:00,496.979779531,25.8360691809,0.0,0.0,149.522181205,199.362908273,45.9659765211,39.4115445678,6.55443195333
 10/25  08:00:00,1224.31236381,26.4657999447,122.542581233,0.0,448.566543614,448.566543614,16.2461896711,3.09608376812,13.150105903
 10/25  09:00:00,1382.39400119,30.0881418674,295.388646163,0.0,448.566543614,448.566543614,11.8543890007,0.883254410498,10.9711345902
 10/25  10:00:00,1371.68195642,33.1912891626,324.756834318,0.0,448.566543614,448.566543614,13.2591764868,0.0898228393827,13.1693536474
 10/25  11:00:00,1403.18868441,35.4842996949,350.092191053,0.0,448.566543614,448.566543614,15.3960147434,0.0,15.3960147434
 10/25  12:00:00,1371.1678864,33.6129099993,369.388062531,0.0,448.566543614,398.725816546,19.8511137814,0.0,19.8511137814
 10/25  13:00:00,1426.12520405,38.3842592616,369.734604816,0.0,448.566543614,448.566543614,17.6319044361,0.0,17.6319044361
 10/25  14:00:00,1422.60485152,39.1237146892,365.895967144,0.0,448.566543614,448.566543614,10.9585968571,0.0,10.9585968571
 10/25  15:00:00,1416.33240662,39.6389560599,361.580231542,0.0,448.566543614,448.566543614,10.9560006968,0.0,10.9560006968
 10/25  16:00:00,1451.01951701,37.6315854339,351.666233278,0.0,448.566543614,448.566543614,15.3829936831,0.0,15.3829936831
 10/25  17:00:00,1317.61150377,29.956155338,339.989286206,0.0,348.885089477,398.725816546,8.74996593441,0.0,8.74996593441
 10/25  18:00:00,1152.53586218,25.9085610647,329.434128935,0.0,249.203635341,299.044362409,6.55749634902,0.0,6.55749634902
 10/25  19:00:00,1117.83174306,25.8360691809,321.70928146,0.0,249.203635341,299.044362409,4.37063453625,0.0,4.37063453625
 10/25  20:00:00,798.244295524,25.8360691809,158.169161863,0.0,149.522181205,249.203635341,7.49974265716,0.949511679847,6.55023097731
 10/25  21:00:00,600.65824669,25.8360691809,9.78377377553,0.0,149.522181205,249.203635341,19.5409304896,17.3499868221,2.19094366744
 10/25  22:00:00,349.356594308,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897196526,0.0,2.18897196526
 10/25  23:00:00,299.991835131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886176109,0.0,2.18886176109
 10/25  24:00:00,287.769637248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887863701,0.0,2.18887863701
 10/26  01:00:00,287.76963833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889887671,0.0,2.18889887671
 10/26  02:00:00,287.76963817,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769638254,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889176876,0.0,2.1889176876
 10/26  04:00:00,299.991836309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893655188,0.0,2.18893655188
 10/26  05:00:00,349.35789714,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083677117,0.0,2.19083677117
 10/26  06:00:00,427.476633721,29.1771619334,0.0,0.0,49.8407270682,199.362908273,78.2097032899,73.8490810673,4.36062222254
 10/26  07:00:00,497.00758843,25.8360691809,0.0,0.0,149.522181205,199.362908273,84.5536458701,78.0004247689,6.55322110123
 10/26  08:00:00,1075.41375995,26.1608965825,8.86265199045,0.0,448.566543614,448.566543614,21.8846315727,10.9210303718,10.9636012008
 10/26  09:00:00,1184.20550848,27.3652377943,108.550127,0.0,448.566543614,448.566543614,15.9151744545,2.75517464321,13.1599998113
 10/26  10:00:00,1344.59246698,28.3408775535,307.275363612,0.0,448.566543614,448.566543614,14.1622456173,1.00025212016,13.1619934971
 10/26  11:00:00,1390.21107451,30.4179651322,345.941851063,0.0,448.566543614,448.566543614,15.5907889562,0.194660760257,15.3961281959
 10/26  12:00:00,1334.37341847,29.1646856658,343.024496096,0.0,448.566543614,398.725816546,17.8516346118,0.203645476899,17.6479891349
 10/26  13:00:00,1375.03106988,34.1211846105,331.127453078,0.0,448.566543614,448.566543614,17.633221182,0.0,17.633221182
 10/26  14:00:00,1367.4945328,34.0286896383,323.584509204,0.0,448.566543614,448.566543614,10.9588283973,0.0,10.9588283973
 10/26  15:00:00,1359.12537387,32.5117445665,317.85469714,0.0,448.566543614,448.566543614,10.9548421961,0.0,10.9548421961
 10/26  16:00:00,1403.85293462,32.0389681444,314.783094756,0.0,448.566543614,448.566543614,15.3812507718,0.0,15.3812507718
 10/26  17:00:00,1282.7803094,27.8661031992,311.934092158,0.0,348.885089477,398.725816546,8.74977149008,0.0,8.74977149008
 10/26  18:00:00,1121.54133174,25.8360691809,303.29888594,0.0,249.203635341,299.044362409,6.62296333348,0.0652967154297,6.55766661805
 10/26  19:00:00,1028.56386561,25.8360691809,236.978804098,0.0,249.203635341,299.044362409,7.99316383222,1.44743889849,6.54572493373
 10/26  20:00:00,836.952842933,25.8360691809,195.683595989,0.0,149.522181205,249.203635341,25.8960898671,21.5224464472,4.37364341994
 10/26  21:00:00,808.931000169,25.8360691809,192.024850724,0.0,149.522181205,249.203635341,38.3567119928,33.9951889318,4.361523061
 10/26  22:00:00,349.356595213,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/26  23:00:00,299.991836289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879820568,0.0,2.18879820568
 10/26  24:00:00,287.769638643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881742141,0.0,2.18881742141
 10/27  01:00:00,287.769639992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883917441,0.0,2.18883917441
 10/27  02:00:00,287.769639971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886026515,0.0,2.18886026515
 10/27  03:00:00,287.769639856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888141181,0.0,2.18888141181
 10/27  04:00:00,299.991837444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890259159,0.0,2.18890259159
 10/27  05:00:00,349.357898686,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094810982,0.0,2.19094810982
 10/27  06:00:00,495.623187716,29.1516088323,13.9119668998,0.0,49.8407270682,199.362908273,61.3522340651,59.161917415,2.1903166501
 10/27  07:00:00,600.385047504,25.8360691809,39.9570474703,0.0,149.522181205,199.362908273,83.936433437,77.3836191045,6.55281433257
 10/27  08:00:00,1147.72356346,25.9726932126,38.9439311152,0.0,448.566543614,448.566543614,36.6584175041,25.6964721782,10.961945326
 10/27  09:00:00,1152.53011914,26.9616908123,78.1605672274,0.0,448.566543614,448.566543614,21.4102764454,8.24556050786,13.1647159375
 10/27  10:00:00,1187.42016185,27.7507686602,159.056615799,0.0,448.566543614,448.566543614,14.4214169051,1.25463256555,13.1667843396
 10/27  11:00:00,1291.32857005,28.926753345,259.793555401,0.0,448.566543614,448.566543614,15.7911290004,0.395579051166,15.3955499493
 10/27  12:00:00,1289.44208688,28.8167168872,305.509097538,0.0,448.566543614,398.725816546,20.2969461149,0.44352960169,19.8534165132
 10/27  13:00:00,1350.12005609,33.1967599942,309.598565377,0.0,448.566543614,448.566543614,17.6309784997,0.0,17.6309784997
 10/27  14:00:00,1351.43208212,33.2056172904,311.232213631,0.0,448.566543614,448.566543614,10.9591096639,0.0,10.9591096639
 10/27  15:00:00,1345.36905743,31.0445409858,308.175241586,0.0,448.566543614,448.566543614,10.9562000089,0.0,10.9562000089
 10/27  16:00:00,1393.32602185,30.6661732924,308.112144069,0.0,448.566543614,448.566543614,13.1878171719,0.0,13.1878171719
 10/27  17:00:00,1284.44849611,27.3786934352,308.319428071,0.0,348.885089477,398.725816546,8.75094573574,0.0,8.75094573574
 10/27  18:00:00,1114.94594443,25.8360691809,297.433827617,0.0,249.203635341,299.044362409,11.9384675266,3.20191053432,8.73655699232
 10/27  19:00:00,929.7406068,25.8360691809,140.527599556,0.0,249.203635341,299.044362409,22.0583723395,17.6874284113,4.37094392814
 10/27  20:00:00,676.470821737,25.8360691809,39.4143538303,0.0,149.522181205,249.203635341,52.1038580527,45.5533750665,6.55048298613
 10/27  21:00:00,572.836243897,25.8360691809,2.8520436126,0.0,149.522181205,249.203635341,61.2721432694,59.0813823986,2.19076087082
 10/27  22:00:00,349.356596843,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889142627,0.0,2.1889142627
 10/27  23:00:00,299.991837669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893554831,0.0,2.18893554831
 10/27  24:00:00,287.769639699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895680999,0.0,2.18895680999
 10/28  01:00:00,237.928913693,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  02:00:00,237.928913698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898171377,0.0,2.18898171377
 10/28  03:00:00,237.928913969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900491346,0.0,2.18900491346
 10/28  04:00:00,250.151111918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877468819,0.0,2.18877468819
 10/28  05:00:00,274.596810296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068485502,0.0,2.19068485502
 10/28  06:00:00,426.186530063,27.8518894491,0.0,0.0,49.8407270682,199.362908273,127.116289113,122.755822634,4.36046647862
 10/28  07:00:00,397.342200535,25.8360691809,0.0,0.0,49.8407270682,199.362908273,107.358280873,105.165320534,2.19296033823
 10/28  08:00:00,724.702955436,25.8360691809,35.5608554928,0.0,249.203635341,249.203635341,45.523050051,38.9771545035,6.54589554755
 10/28  09:00:00,870.119222017,25.8360691809,192.368431041,0.0,249.203635341,249.203635341,35.5180325748,28.9596399183,6.55839265649
 10/28  10:00:00,943.185406847,25.8360691809,308.758965886,0.0,249.203635341,249.203635341,24.976652637,18.4217532345,6.55489940248
 10/28  11:00:00,959.928520428,25.8360691809,324.047773794,0.0,249.203635341,249.203635341,19.1720280135,12.6104820672,6.56154594624
 10/28  12:00:00,965.284513874,26.5511638083,327.080965488,0.0,249.203635341,249.203635341,18.100024962,9.36540864101,8.73461632103
 10/28  13:00:00,979.383776547,27.976125096,337.661360402,0.0,249.203635341,249.203635341,10.6058316992,4.05302249364,6.55280920555
 10/28  14:00:00,724.985352716,27.3651284084,334.511149486,0.0,74.7610906023,174.442544739,13.9369247891,9.56584672184,4.37107806722
 10/28  15:00:00,714.63386358,26.4954277329,326.395247706,0.0,74.7610906023,174.442544739,18.0232155929,13.6553811771,4.36783441574
 10/28  16:00:00,756.640378687,25.8360691809,320.723160886,0.0,74.7610906023,174.442544739,26.3943863514,22.0247628313,4.36962352011
 10/28  17:00:00,722.067556738,25.8360691809,317.983007353,0.0,24.9203635341,149.522181205,54.7269616256,52.5368743953,2.19008723032
 10/28  18:00:00,347.929563077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031644409,0.0,2.19031644409
 10/28  19:00:00,323.485167395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36062338884,0.0,4.36062338884
 10/28  20:00:00,323.485166962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024118862,0.0,2.19024118862
 10/28  21:00:00,299.04163949,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913683944,0.0,2.1913683944
 10/28  22:00:00,274.59550738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890385099,0.0,2.18890385099
 10/28  23:00:00,250.151111912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892738694,0.0,2.18892738694
 10/28  24:00:00,237.928914158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895089499,0.0,2.18895089499
 10/29  01:00:00,237.928480807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834216507,0.0,2.18834216507
 10/29  02:00:00,237.928480116,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  03:00:00,237.928480813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827129969,0.0,2.18827129969
 10/29  04:00:00,250.150678837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820051228,0.0,2.18820051228
 10/29  05:00:00,274.596377475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011531414,0.0,2.19011531414
 10/29  06:00:00,323.483865438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821655833,0.0,2.18821655833
 10/29  07:00:00,296.666260318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666260938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825153316,0.0,2.18825153316
 10/29  09:00:00,259.999667853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828532966,0.0,2.18828532966
 10/29  10:00:00,211.110876162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832021975,0.0,2.18832021975
 10/29  11:00:00,384.105753392,9.43219043565,132.699773745,0.0,24.9203635341,149.522181205,2.18968357157,0.0,2.18968357157
 10/29  12:00:00,532.94211657,17.5407694409,244.949764021,0.0,24.9203635341,149.522181205,2.18968739592,0.0,2.18968739592
 10/29  13:00:00,479.805063617,14.4219032856,203.88070973,0.0,24.9203635341,149.522181205,2.19164615137,0.0,2.19164615137
 10/29  14:00:00,437.636491599,10.9838278171,157.154172083,0.0,24.9203635341,149.522181205,2.18968100026,0.0,2.18968100026
 10/29  15:00:00,211.110876502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822864131,0.0,2.18822864131
 10/29  16:00:00,259.999667162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815808026,0.0,2.18815808026
 10/29  17:00:00,305.209927148,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  18:00:00,347.928261166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829754377,0.0,2.18829754377
 10/29  19:00:00,323.483865445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822701504,0.0,2.18822701504
 10/29  20:00:00,323.483864727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  21:00:00,299.040773398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36029073225,0.0,4.36029073225
 10/29  22:00:00,274.595073679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  23:00:00,250.150678816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817133607,0.0,2.18817133607
 10/29  24:00:00,237.928481029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831080938,0.0,2.18831080938
 10/30  01:00:00,287.769643453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892316371,0.0,2.18892316371
 10/30  02:00:00,287.769643285,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/30  03:00:00,287.769643333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895090606,0.0,2.18895090606
 10/30  04:00:00,299.991841377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897868629,0.0,2.18897868629
 10/30  05:00:00,349.357905247,0.0,0.0,0.0,49.8407270682,199.362908273,4.3615884938,0.0,4.3615884938
 10/30  06:00:00,425.572735234,27.2282301553,0.0,0.0,49.8407270682,199.362908273,138.627114319,136.436753135,2.19036118324
 10/30  07:00:00,497.056074777,25.8360691809,0.0,0.0,149.522181205,199.362908273,151.857952286,145.304308169,6.55364411706
 10/30  08:00:00,1050.39217206,25.8360691809,0.000450926639115,0.0,448.566543614,448.566543614,33.2662890593,22.3016428568,10.9646462025
 10/30  09:00:00,1087.05854914,26.0936643906,35.6122248529,0.0,448.566543614,448.566543614,20.2679101349,7.10429627606,13.1636138588
 10/30  10:00:00,1267.65238662,27.6673914725,235.725784662,0.0,448.566543614,448.566543614,15.4016782556,2.23746046125,13.1642177944
 10/30  11:00:00,1329.33933035,29.2901951477,291.348973497,0.0,448.566543614,448.566543614,16.9069787569,1.50962549991,15.397353257
 10/30  12:00:00,1282.44287839,29.6464839007,293.790626147,0.0,448.566543614,398.725816546,19.1598278615,1.50963909741,17.6501887641
 10/30  13:00:00,1334.52590035,31.0445582625,294.658999522,0.0,448.566543614,448.566543614,17.7778421531,0.143775914164,17.634066239
 10/30  14:00:00,1332.31520837,30.0457855525,293.558779166,0.0,448.566543614,448.566543614,13.1478778049,0.0,13.1478778049
 10/30  15:00:00,1332.34739284,31.2137796052,291.413389465,0.0,448.566543614,448.566543614,10.9568856883,0.0,10.9568856883
 10/30  16:00:00,1377.3179062,31.0517087228,286.681372154,0.0,448.566543614,448.566543614,13.1872356961,0.0,13.1872356961
 10/30  17:00:00,1262.32603324,27.0039164013,280.929265692,0.0,348.885089477,398.725816546,8.75054099251,0.0,8.75054099251
 10/30  18:00:00,986.816630003,25.8360691809,168.699001457,0.0,249.203635341,299.044362409,9.15701339042,0.41982483055,8.73718855986
 10/30  19:00:00,799.076809012,25.8360691809,32.7687872348,0.0,249.203635341,299.044362409,11.0439817145,6.67320071556,4.37078099899
 10/30  20:00:00,583.975103997,25.8360691809,0.000593980494704,0.0,149.522181205,249.203635341,44.0915959685,37.5412839377,6.55031203084
 10/30  21:00:00,549.200228544,25.8360691809,0.0,0.0,149.522181205,249.203635341,57.2669861794,55.0762934121,2.19069276735
 10/30  22:00:00,349.356600647,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884507167,0.0,2.18884507167
 10/30  23:00:00,299.991841408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887317688,0.0,2.18887317688
 10/30  24:00:00,287.769643391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890124179,0.0,2.18890124179
 10/31  01:00:00,287.769644531,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  02:00:00,287.769644605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893294347,0.0,2.18893294347
 10/31  03:00:00,287.769644833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896292803,0.0,2.18896292803
 10/31  04:00:00,299.991842791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899294426,0.0,2.18899294426
 10/31  05:00:00,349.357906995,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906277836,0.0,2.1906277836
 10/31  06:00:00,430.616103236,28.1546078052,0.000185019916695,0.0,49.8407270682,199.362908273,114.866222757,110.506156325,4.3600664323
 10/31  07:00:00,505.559198667,25.8360691809,0.0,0.0,149.522181205,199.362908273,95.5628100696,89.0098135833,6.55299648631
 10/31  08:00:00,1116.79323388,25.8360691809,28.2694810838,0.0,448.566543614,448.566543614,25.2045091788,14.2403240448,10.964185134
 10/31  09:00:00,1256.53298991,26.4272176561,178.290085726,0.0,448.566543614,448.566543614,16.0012210228,2.84039107396,13.1608299489
 10/31  10:00:00,1318.24229947,28.8150560008,284.995620267,0.0,448.566543614,448.566543614,14.786694079,1.62341253099,13.1632815481
 10/31  11:00:00,1342.37339003,31.6238286039,300.553323204,0.0,448.566543614,448.566543614,16.3069603233,0.910556030658,15.3964042926
 10/31  12:00:00,1295.59114896,30.4022582471,302.965641764,0.0,448.566543614,398.725816546,18.4460894239,0.796741807136,17.6493476168
 10/31  13:00:00,1349.22658289,34.053099564,305.402504479,0.0,448.566543614,448.566543614,17.6334128737,0.0,17.6334128737
 10/31  14:00:00,1350.37124271,34.5497154581,306.043983029,0.0,448.566543614,448.566543614,13.1473907908,0.0,13.1473907908
 10/31  15:00:00,1349.48345038,34.3345176697,304.653914757,0.0,448.566543614,448.566543614,10.9565349126,0.0,10.9565349126
 10/31  16:00:00,1393.24215073,33.7552278698,300.929773983,0.0,448.566543614,448.566543614,13.1869569948,0.0,13.1869569948
 10/31  17:00:00,1277.0203095,28.3244223706,297.721450129,0.0,348.885089477,398.725816546,8.75035076813,0.0,8.75035076813
 10/31  18:00:00,1002.90749963,25.8360691809,186.999641215,0.0,249.203635341,299.044362409,8.73798901673,0.0,8.73798901673
 10/31  19:00:00,898.025231683,25.8360691809,108.545196799,0.0,249.203635341,299.044362409,5.27868272515,0.907984601869,4.37069812329
 10/31  20:00:00,661.319367002,25.8360691809,34.5261418542,0.0,149.522181205,249.203635341,29.0365130427,22.4863009318,6.55021211089
 10/31  21:00:00,549.191652364,25.8360691809,0.0,0.0,149.522181205,249.203635341,45.3700767138,43.1790334416,2.19104327228
 10/31  22:00:00,349.356601912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880751576,0.0,2.18880751576
 10/31  23:00:00,299.991842637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883792179,0.0,2.18883792179
 10/31  24:00:00,287.769644592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886828052,0.0,2.18886828052
 11/01  01:00:00,287.769645772,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769645883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890227096,0.0,2.18890227096
 11/01  03:00:00,287.76964609,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889345402,0.0,2.1889345402
 11/01  04:00:00,299.991844029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896683667,0.0,2.18896683667
 11/01  05:00:00,349.357908912,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102992962,0.0,2.19102992962
 11/01  06:00:00,561.068980126,28.6345745766,69.2411913168,0.0,49.8407270682,199.362908273,96.0211548127,91.6606835407,4.36047127194
 11/01  07:00:00,683.179382062,25.8360691809,111.182625365,0.0,149.522181205,199.362908273,73.6818731816,67.128882799,6.55299038254
 11/01  08:00:00,1334.44734095,25.8519222171,218.654083625,0.0,448.566543614,448.566543614,16.896354293,5.93204877358,10.9643055194
 11/01  09:00:00,1321.07494653,27.9412010258,237.369296758,0.0,448.566543614,448.566543614,14.9586033319,1.7975320942,13.1610712377
 11/01  10:00:00,1296.45748034,31.2046168809,254.495885705,0.0,448.566543614,448.566543614,14.0623897493,0.898773177709,13.1636165716
 11/01  11:00:00,1328.35119041,33.8218930024,280.629658253,0.0,448.566543614,448.566543614,15.4898491011,0.0928735881029,15.396975513
 11/01  12:00:00,1292.43644382,32.36630586,295.28158963,0.0,448.566543614,398.725816546,17.6742127998,0.0239673905512,17.6502454093
 11/01  13:00:00,1357.57552322,36.639076128,305.247932303,0.0,448.566543614,448.566543614,17.6344383848,0.0,17.6344383848
 11/01  14:00:00,1369.23680252,37.1810636321,315.612976518,0.0,448.566543614,448.566543614,13.1481345337,0.0,13.1481345337
 11/01  15:00:00,1373.87583573,38.3402079501,319.051233635,0.0,448.566543614,448.566543614,10.9572246379,0.0,10.9572246379
 11/01  16:00:00,1415.56044869,37.4504765113,313.755150532,0.0,448.566543614,448.566543614,13.1879502846,0.0,13.1879502846
 11/01  17:00:00,1274.28870231,30.0810078324,288.000039285,0.0,348.885089477,398.725816546,8.75096850059,0.0,8.75096850059
 11/01  18:00:00,1076.54948195,25.9646492324,256.357242384,0.0,249.203635341,299.044362409,8.73765436232,0.0,8.73765436232
 11/01  19:00:00,1030.08190912,25.8360691809,237.65565227,0.0,249.203635341,299.044362409,4.37102042206,0.0,4.37102042206
 11/01  20:00:00,782.167995624,25.8360691809,141.942030712,0.0,149.522181205,249.203635341,11.1669644056,4.61624422101,6.5507201846
 11/01  21:00:00,597.349822511,25.8360691809,16.5338690878,0.0,149.522181205,249.203635341,27.5863712356,25.3955519261,2.19081930947
 11/01  22:00:00,349.356603174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897034192,0.0,2.18897034192
 11/01  23:00:00,299.991844033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900276809,0.0,2.18900276809
 11/01  24:00:00,287.769646118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845254988,0.0,2.18845254988
 11/02  01:00:00,287.76964708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881629241,0.0,2.18881629241
 11/02  02:00:00,287.769647031,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  03:00:00,287.769647195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885092204,0.0,2.18885092204
 11/02  04:00:00,299.991845162,0.0,0.0,0.0,24.9203635341,199.362908273,2.188885572,0.0,2.188885572
 11/02  05:00:00,349.35791112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082107754,0.0,2.19082107754
 11/02  06:00:00,427.345508964,28.9712153451,0.0,0.0,49.8407270682,199.362908273,181.921301838,177.560672714,4.36062912412
 11/02  07:00:00,505.596603856,25.8360691809,0.0,0.0,149.522181205,199.362908273,146.889041589,140.335452525,6.55358906402
 11/02  08:00:00,1061.14463458,25.9106516597,5.29820444533,0.0,448.566543614,448.566543614,30.6105118292,19.6455696977,10.9649421314
 11/02  09:00:00,1250.72625708,27.7578868165,171.694522793,0.0,448.566543614,448.566543614,16.8867963905,3.72427637072,13.1625200198
 11/02  10:00:00,1300.41876847,31.1215951317,258.235752896,0.0,448.566543614,448.566543614,14.7350617606,1.56989525158,13.165166509
 11/02  11:00:00,1347.92950308,34.2206243955,298.245617897,0.0,448.566543614,448.566543614,15.9530792176,0.554086196677,15.398993021
 11/02  12:00:00,1312.28048977,32.7049781378,313.225079976,0.0,448.566543614,398.725816546,18.0284870236,0.378329675022,17.6501573486
 11/02  13:00:00,1373.58145775,37.0007566089,321.127583344,0.0,448.566543614,448.566543614,19.8367251591,0.0,19.8367251591
 11/02  14:00:00,1373.79002844,37.0633679692,322.91666591,0.0,448.566543614,448.566543614,10.9610796448,0.0,10.9610796448
 11/02  15:00:00,1360.93030258,37.2537880704,310.627459033,0.0,448.566543614,448.566543614,10.9573544169,0.0,10.9573544169
 11/02  16:00:00,1397.44600181,36.4397807772,300.063628972,0.0,448.566543614,448.566543614,15.385689221,0.0,15.385689221
 11/02  17:00:00,1269.32799748,29.7292202759,287.038333264,0.0,348.885089477,398.725816546,8.75054256776,0.0,8.75054256776
 11/02  18:00:00,1085.25754066,25.8889201318,266.917491448,0.0,249.203635341,299.044362409,6.558027826,0.0,6.558027826
 11/02  19:00:00,831.392949405,25.8360691809,54.0291968298,0.0,249.203635341,299.044362409,4.46232647921,0.0913308345531,4.37099564466
 11/02  20:00:00,573.621058972,25.8360691809,0.0,0.0,149.522181205,249.203635341,23.3734889679,16.8233095453,6.55017942259
 11/02  21:00:00,549.189189119,25.8360691809,0.0,0.0,149.522181205,249.203635341,41.7302439299,39.5394724516,2.19077147827
 11/02  22:00:00,349.356604316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892822679,0.0,2.18892822679
 11/02  23:00:00,299.991845236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883448481,0.0,2.18883448481
 11/02  24:00:00,287.769647412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886933449,0.0,2.18886933449
 11/03  01:00:00,287.769648588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890725391,0.0,2.18890725391
 11/03  02:00:00,287.769648417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889439802,0.0,2.1889439802
 11/03  03:00:00,287.769648279,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/03  04:00:00,299.991846124,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889807349,0.0,2.1889807349
 11/03  05:00:00,349.357913368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36176415017,0.0,4.36176415017
 11/03  06:00:00,427.108719172,28.6790600355,0.0,0.0,49.8407270682,199.362908273,254.649757654,252.459447736,2.19030991752
 11/03  07:00:00,505.744367234,25.8360691809,0.0,0.0,149.522181205,199.362908273,338.109013507,331.554289213,6.55472429368
 11/03  08:00:00,1045.24132521,25.8384388794,0.0,0.0,448.566543614,448.566543614,52.7569119197,41.7915156599,10.9653962598
 11/03  09:00:00,1034.85781593,26.9218978749,4.33022762922,0.0,448.566543614,448.566543614,26.4348429212,13.269798658,13.1650442632
 11/03  10:00:00,1196.91256512,29.9702284077,163.980112353,0.0,448.566543614,448.566543614,16.3391508276,3.17136296339,13.1677878642
 11/03  11:00:00,1314.37819522,32.8050622481,271.645052066,0.0,448.566543614,448.566543614,17.0674258886,1.66950110587,15.3979247827
 11/03  12:00:00,1288.86902916,31.3143418277,296.088149469,0.0,448.566543614,398.725816546,21.3202568492,1.46445004413,19.8558068051
 11/03  13:00:00,1351.33752519,35.3139402451,304.646686903,0.0,448.566543614,448.566543614,17.7918219651,0.155320523735,17.6365014414
 11/03  14:00:00,1369.78417115,35.585304327,319.433265263,0.0,448.566543614,448.566543614,10.9604759481,0.0,10.9604759481
 11/03  15:00:00,1375.45885622,35.0663281201,329.462684273,0.0,448.566543614,448.566543614,10.9568891901,0.0,10.9568891901
 11/03  16:00:00,1443.57020413,34.3390086692,347.174989866,0.0,448.566543614,448.566543614,15.3853981876,0.0,15.3853981876
 11/03  17:00:00,1317.85148314,28.7134986281,335.636263129,0.0,348.885089477,398.725816546,8.75083165922,0.0,8.75083165922
 11/03  18:00:00,1051.38497414,25.8360691809,235.464596401,0.0,249.203635341,299.044362409,6.74374579647,0.18507469431,6.55867110216
 11/03  19:00:00,788.324508799,25.8360691809,23.1326455619,0.0,249.203635341,299.044362409,9.13019930825,2.58440429595,6.5457950123
 11/03  20:00:00,573.62819511,25.8360691809,0.0,0.0,149.522181205,249.203635341,29.2039656299,24.8301400891,4.37382554085
 11/03  21:00:00,549.192330012,25.8360691809,0.0,0.0,149.522181205,249.203635341,45.2589726331,40.8973313144,4.36164131869
 11/03  22:00:00,349.356605254,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/03  23:00:00,299.991846286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886140731,0.0,2.18886140731
 11/03  24:00:00,287.769648637,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888984864,0.0,2.1888984864
 11/04  01:00:00,237.928922934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893807819,0.0,2.18893807819
 11/04  02:00:00,237.928922969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897699241,0.0,2.18897699241
 11/04  03:00:00,237.928922941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901593705,0.0,2.18901593705
 11/04  04:00:00,250.151120626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879910991,0.0,2.18879910991
 11/04  05:00:00,274.596823978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075414714,0.0,2.19075414714
 11/04  06:00:00,426.342431153,28.0265775525,0.0,0.0,49.8407270682,199.362908273,91.9960223075,89.8058437277,2.19017857978
 11/04  07:00:00,405.888279721,25.8360691809,0.0,0.0,49.8407270682,199.362908273,105.556210742,101.190333129,4.36587761234
 11/04  08:00:00,656.839373741,25.8360691809,0.000855749632554,0.0,249.203635341,249.203635341,40.7964785573,36.4257535869,4.37072497043
 11/04  09:00:00,723.637485722,25.8360691809,59.7297076729,0.0,249.203635341,249.203635341,30.451825669,21.7143381702,8.73748749882
 11/04  10:00:00,832.243832943,26.010441165,199.812537336,0.0,249.203635341,249.203635341,20.3912243283,13.8376912206,6.55353310767
 11/04  11:00:00,917.500952329,27.7002538749,275.713508279,0.0,249.203635341,249.203635341,16.2475808489,9.68540506849,6.56217578043
 11/04  12:00:00,932.390527635,28.7869562188,286.78385456,0.0,249.203635341,249.203635341,14.2419387046,7.6857140524,6.55622465224
 11/04  13:00:00,934.849450968,29.1662474021,288.854088721,0.0,249.203635341,249.203635341,9.9958820698,3.44124707416,6.55463499564
 11/04  14:00:00,684.717620127,28.241175623,288.858388672,0.0,74.7610906023,174.442544739,14.2139369982,7.66684747305,6.54708952512
 11/04  15:00:00,679.916629461,27.4206658975,286.812524597,0.0,74.7610906023,174.442544739,18.3711522497,14.002576433,4.36857581671
 11/04  16:00:00,715.351115268,26.2631382136,278.888740499,0.0,74.7610906023,174.442544739,25.2927917118,20.9235685463,4.36922316548
 11/04  17:00:00,579.394333903,25.8360691809,177.754177385,0.0,24.9203635341,149.522181205,44.3925577869,42.2023475941,2.19021019282
 11/04  18:00:00,347.929575007,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035294555,0.0,2.19035294555
 11/04  19:00:00,323.485179732,0.0,0.0,0.0,24.9203635341,149.522181205,4.36026431152,0.0,4.36026431152
 11/04  20:00:00,323.485179739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008545812,0.0,2.19008545812
 11/04  21:00:00,299.041655259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167477296,0.0,2.19167477296
 11/04  22:00:00,274.595516248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902296872,0.0,2.18902296872
 11/04  23:00:00,250.151120728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880626641,0.0,2.18880626641
 11/04  24:00:00,237.928922861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884566494,0.0,2.18884566494
 11/05  01:00:00,237.928487523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824610039,0.0,2.18824610039
 11/05  02:00:00,237.928487242,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928487972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818953669,0.0,2.18818953669
 11/05  04:00:00,250.150685805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834482919,0.0,2.18834482919
 11/05  05:00:00,274.596389877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900829568,0.0,2.1900829568
 11/05  06:00:00,323.483872382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818047488,0.0,2.18818047488
 11/05  07:00:00,305.209933964,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  08:00:00,296.666267982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833652398,0.0,2.18833652398
 11/05  09:00:00,259.999674872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828034249,0.0,2.18828034249
 11/05  10:00:00,211.110883128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832995705,0.0,2.18832995705
 11/05  11:00:00,477.8588109,16.6271428811,183.605639817,0.0,24.9203635341,149.522181205,2.18964260509,0.0,2.18964260509
 11/05  12:00:00,489.987304504,15.2946609837,191.500127709,0.0,24.9203635341,149.522181205,2.18971346776,0.0,2.18971346776
 11/05  13:00:00,542.907044184,18.0909532068,239.492056669,0.0,24.9203635341,149.522181205,2.19173793862,0.0,2.19173793862
 11/05  14:00:00,479.526956703,14.5954604087,193.107366572,0.0,24.9203635341,149.522181205,2.18970873256,0.0,2.18970873256
 11/05  15:00:00,211.110883564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831709502,0.0,2.18831709502
 11/05  16:00:00,259.999674317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826086745,0.0,2.18826086745
 11/05  17:00:00,305.209934079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928268141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820465703,0.0,2.18820465703
 11/05  19:00:00,323.483872624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836019013,0.0,2.18836019013
 11/05  20:00:00,323.483871901,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  21:00:00,299.040785647,0.0,0.0,0.0,24.9203635341,149.522181205,4.36064265094,0.0,4.36064265094
 11/05  22:00:00,274.595080538,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.150685578,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883495532,0.0,2.1883495532
 11/05  24:00:00,237.928488043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829335528,0.0,2.18829335528
 11/06  01:00:00,287.769652364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888274821,0.0,2.18888274821
 11/06  02:00:00,287.769652159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892625858,0.0,2.18892625858
 11/06  03:00:00,287.769652052,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  04:00:00,287.769652112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896977959,0.0,2.18896977959
 11/06  05:00:00,299.991850141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901329259,0.0,2.18901329259
 11/06  06:00:00,349.35791928,0.0,0.0,0.0,49.8407270682,199.362908273,4.36174317682,0.0,4.36174317682
 11/06  07:00:00,382.202276339,26.4350122397,0.0,0.0,49.8407270682,199.362908273,313.072997779,310.882885478,2.19011230033
 11/06  08:00:00,497.084213858,25.8360691809,0.0,0.0,149.522181205,199.362908273,178.892996041,172.338722837,6.55427320329
 11/06  09:00:00,1045.36301742,25.9622252252,0.0,0.0,448.566543614,448.566543614,50.5430535285,39.5772207496,10.9658327789
 11/06  10:00:00,1239.14267011,27.755897953,160.519383146,0.0,448.566543614,448.566543614,30.4355503223,17.2706030583,13.1649472641
 11/06  11:00:00,1338.69847279,29.5485735704,297.990377043,0.0,448.566543614,448.566543614,19.2162918019,6.04835655838,13.1679352436
 11/06  12:00:00,1353.50741581,30.4824094172,305.456397768,0.0,448.566543614,448.566543614,18.5917101117,3.19227722236,15.3994328893
 11/06  13:00:00,1310.76565038,30.9012827706,311.695311164,0.0,448.566543614,398.725816546,22.4246819945,2.56716426597,19.8575177285
 11/06  14:00:00,1361.91650999,31.117947581,312.792059997,0.0,448.566543614,448.566543614,17.6372206596,0.0,17.6372206596
 11/06  15:00:00,1357.22462391,30.6345694969,310.65118688,0.0,448.566543614,448.566543614,10.9600984464,0.0,10.9600984464
 11/06  16:00:00,1343.53869101,30.0756771003,302.623731794,0.0,448.566543614,448.566543614,10.9567234793,0.0,10.9567234793
 11/06  17:00:00,1387.92803967,28.8059239776,295.315789741,0.0,448.566543614,448.566543614,15.3868269351,0.0,15.3868269351
 11/06  18:00:00,1157.09672873,25.9008643559,143.214448362,0.0,348.885089477,398.725816546,9.32489801488,0.573249658663,8.75164835621
 11/06  19:00:00,771.519115935,25.8360691809,3.12581630933,0.0,249.203635341,299.044362409,18.5066693793,11.9484058087,6.55826357058
 11/06  20:00:00,723.154487017,25.8360691809,0.0,0.0,249.203635341,299.044362409,38.2117169874,31.6648616251,6.54685536237
 11/06  21:00:00,573.658032273,25.8360691809,0.0,0.0,149.522181205,249.203635341,68.5520754603,64.1782860278,4.37378943246
 11/06  22:00:00,549.226613107,25.8360691809,0.0,0.0,149.522181205,249.203635341,90.832998733,86.471020099,4.361978634
 11/06  23:00:00,349.356608993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896897468,0.0,2.18896897468
 11/06  24:00:00,299.991849776,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769653274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901462875,0.0,2.18901462875
 11/07  02:00:00,287.769653543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906011732,0.0,2.18906011732
 11/07  03:00:00,287.769653636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884900397,0.0,2.18884900397
 11/07  04:00:00,287.769653686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889489905,0.0,2.18889489905
 11/07  05:00:00,299.991851494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894077109,0.0,2.18894077109
 11/07  06:00:00,349.357920482,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077801015,0.0,2.19077801015
 11/07  07:00:00,382.900711915,27.2082383412,0.0,0.0,49.8407270682,199.362908273,217.952058792,215.762151991,2.18990680094
 11/07  08:00:00,538.4430262,25.8360691809,0.00127196087206,0.0,149.522181205,199.362908273,185.553160587,178.997937322,6.55522326554
