Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/07  09:00:00,1158.18500211,25.8360691809,67.9551378285,0.0,448.566543614,448.566543614,62.228834529,49.0750971471,13.1537373819
 11/07  10:00:00,1296.10647226,25.8360691809,216.389779319,0.0,448.566543614,448.566543614,36.370321524,23.2086520918,13.1616694323
 11/07  11:00:00,1316.28843894,25.8360691809,282.871907415,0.0,448.566543614,448.566543614,19.0293667476,5.86460147054,13.164765277
 11/07  12:00:00,1334.35474741,26.0328522528,297.795396837,0.0,448.566543614,448.566543614,18.868322982,3.46893857453,15.3993844075
 11/07  13:00:00,1285.56124556,25.8360691809,301.037347276,0.0,448.566543614,398.725816546,22.1905940994,4.53879120886,17.6518028905
 11/07  14:00:00,1325.54158756,26.2320394105,292.762094772,0.0,448.566543614,448.566543614,22.2939510725,2.45450638,19.8394446925
 11/07  15:00:00,1333.95020205,27.279869866,299.854068725,0.0,448.566543614,448.566543614,11.5919117282,0.630927026193,10.960984702
 11/07  16:00:00,1341.1401548,27.6121865548,307.618750317,0.0,448.566543614,448.566543614,11.4391692444,0.481573874549,10.9575953699
 11/07  17:00:00,1407.74192005,27.6808371613,309.771948262,0.0,448.566543614,448.566543614,16.1313033669,0.744266011071,15.3870373559
 11/07  18:00:00,1262.42155576,25.8418134985,246.74443515,0.0,348.885089477,398.725816546,13.8476348135,5.09585915125,8.75177566223
 11/07  19:00:00,966.097680523,25.8360691809,152.003645527,0.0,249.203635341,299.044362409,33.3952595792,26.836766761,6.55849281825
 11/07  20:00:00,845.921067446,25.8360691809,58.8244396204,0.0,249.203635341,299.044362409,43.1203901683,38.7491426415,4.37124752672
 11/07  21:00:00,676.348555864,25.8360691809,39.2775487542,0.0,149.522181205,249.203635341,69.4864685479,62.935529382,6.55093916586
 11/07  22:00:00,643.423803301,25.8360691809,31.0484283439,0.0,149.522181205,249.203635341,74.8332538068,72.6423759358,2.19087787102
 11/07  23:00:00,349.356610374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903796938,0.0,2.18903796938
 11/07  24:00:00,299.991851419,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888257105,0.0,2.1888257105
 11/08  01:00:00,287.769654947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887412896,0.0,2.18887412896
 11/08  02:00:00,287.769654992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892210502,0.0,2.18892210502
 11/08  03:00:00,287.769655001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897008993,0.0,2.18897008993
 11/08  04:00:00,287.769654967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901806357,0.0,2.18901806357
 11/08  05:00:00,299.991852686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906601169,0.0,2.18906601169
 11/08  06:00:00,349.357922563,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078428176,0.0,2.19078428176
 11/08  07:00:00,447.654077405,27.5351755122,14.3549635035,0.0,49.8407270682,199.362908273,101.53278904,99.3425745597,2.19021448034
 11/08  08:00:00,618.902979604,25.8360691809,57.8179116883,0.0,149.522181205,199.362908273,66.9181364539,60.3640243361,6.55411211779
 11/08  09:00:00,1259.72479623,25.8360691809,147.822746609,0.0,448.566543614,448.566543614,21.8860025515,8.73294900674,13.1530535447
 11/08  10:00:00,1257.47779464,25.8865405045,181.428598966,0.0,448.566543614,448.566543614,13.2778520342,2.30351689257,10.9743351417
 11/08  11:00:00,1340.87605715,28.0159992587,303.745509762,0.0,448.566543614,448.566543614,14.4185052876,1.24473206475,13.1737732228
 11/08  12:00:00,1376.12365664,29.9293839669,335.249825886,0.0,448.566543614,448.566543614,18.1148924836,0.515769740195,17.5991227434
 11/08  13:00:00,1311.59075787,28.8469557393,324.710809895,0.0,448.566543614,398.725816546,17.9314755506,0.27661714071,17.6548584099
 11/08  14:00:00,1356.51257979,29.3834500947,319.448131531,0.0,448.566543614,448.566543614,17.6374089859,0.0,17.6374089859
 11/08  15:00:00,1355.82847773,30.8637814187,317.659740635,0.0,448.566543614,448.566543614,13.1502697072,0.0,13.1502697072
 11/08  16:00:00,1356.48108086,30.9460076719,319.096128052,0.0,448.566543614,448.566543614,10.9579320579,0.0,10.9579320579
 11/08  17:00:00,1414.43082041,29.5743924791,314.355345781,0.0,448.566543614,448.566543614,15.3875881294,0.0,15.3875881294
 11/08  18:00:00,1158.13360194,26.3311996074,144.829008203,0.0,348.885089477,398.725816546,8.75092269641,0.0,8.75092269641
 11/08  19:00:00,761.218617237,25.8360691809,3.19268817536,0.0,249.203635341,299.044362409,14.6867813919,8.12794038992,6.55884100199
 11/08  20:00:00,733.483061142,25.8360691809,0.000588661942109,0.0,249.203635341,299.044362409,22.6308382891,18.2600060578,4.3708322312
 11/08  21:00:00,573.642333123,25.8360691809,0.0,0.0,149.522181205,249.203635341,51.2362650569,44.6859260381,6.55033901888
 11/08  22:00:00,549.203856488,25.8360691809,0.0,0.0,149.522181205,249.203635341,60.1122762823,57.9212093773,2.19106690498
 11/08  23:00:00,349.356611736,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904090626,0.0,2.18904090626
 11/08  24:00:00,299.991852688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888202615,0.0,2.18888202615
 11/09  01:00:00,287.769656197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893283915,0.0,2.18893283915
 11/09  02:00:00,287.76965622,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889829632,0.0,2.1889829632
 11/09  03:00:00,287.769656202,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890330948,0.0,2.1890330948
 11/09  04:00:00,287.769656104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882581698,0.0,2.18882581698
 11/09  05:00:00,299.991853624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887630487,0.0,2.18887630487
 11/09  06:00:00,349.357924732,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099084399,0.0,2.19099084399
 11/09  07:00:00,385.739092018,28.068545378,0.000151377247691,0.0,49.8407270682,199.362908273,102.315536221,100.125158736,2.19037748417
 11/09  08:00:00,530.819674668,25.8360691809,2.67521872848,0.0,149.522181205,199.362908273,106.515461611,99.9618557624,6.55360584831
 11/09  09:00:00,1176.62938495,25.8360691809,67.084214775,0.0,448.566543614,448.566543614,38.8431655144,27.8798375089,10.9633280056
 11/09  10:00:00,1261.32534654,25.8360691809,185.076610287,0.0,448.566543614,448.566543614,19.8677795324,6.6979758484,13.169803684
 11/09  11:00:00,1344.33231082,26.0025492282,310.724984334,0.0,448.566543614,448.566543614,16.2348920542,3.06185159032,13.1730404639
 11/09  12:00:00,1359.4739048,26.7285643134,324.048218167,0.0,448.566543614,448.566543614,19.2674813491,1.66983548223,17.5976458669
 11/09  13:00:00,1305.40554391,27.9859870572,319.590955914,0.0,448.566543614,398.725816546,18.7690306737,1.11466076545,17.6543699082
 11/09  14:00:00,1351.20499211,31.2608381635,312.979578057,0.0,448.566543614,448.566543614,17.6390910701,0.00261659167444,17.6364744784
 11/09  15:00:00,1350.77916298,31.0824813297,312.892047403,0.0,448.566543614,448.566543614,13.1500012486,0.0,13.1500012486
 11/09  16:00:00,1356.04883558,30.7913803892,317.574102763,0.0,448.566543614,448.566543614,10.9577741094,0.0,10.9577741094
 11/09  17:00:00,1413.81232561,29.4753303229,313.083856959,0.0,448.566543614,448.566543614,15.387551339,0.0,15.387551339
 11/09  18:00:00,1274.07233156,26.483450361,257.708236235,0.0,348.885089477,398.725816546,9.36457069077,0.613682873604,8.75088781717
 11/09  19:00:00,925.032214088,25.8360691809,111.779749791,0.0,249.203635341,299.044362409,21.2615539224,14.7027277479,6.55882617453
 11/09  20:00:00,776.116155151,25.8360691809,11.1888885418,0.0,249.203635341,299.044362409,27.5778151197,23.2069918966,4.37082322314
 11/09  21:00:00,573.647327645,25.8360691809,0.0,0.0,149.522181205,249.203635341,58.2756508797,51.7253015668,6.5503493129
 11/09  22:00:00,549.209183763,25.8360691809,0.0,0.0,149.522181205,249.203635341,67.6966423492,65.5055754137,2.1910669355
 11/09  23:00:00,349.356612972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904033626,0.0,2.18904033626
 11/09  24:00:00,299.991853923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888340998,0.0,2.18888340998
 11/10  01:00:00,287.769657423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889364493,0.0,2.1889364493
 11/10  02:00:00,287.769657447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898879786,0.0,2.18898879786
 11/10  03:00:00,287.769657435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904114925,0.0,2.18904114925
 11/10  04:00:00,287.769657328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883577897,0.0,2.18883577897
 11/10  05:00:00,299.991854859,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888884825,0.0,2.1888884825
 11/10  06:00:00,349.357926698,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100832166,0.0,2.19100832166
 11/10  07:00:00,383.496362053,27.8257200268,0.0,0.0,49.8407270682,199.362908273,194.34761121,192.157214898,2.1903963121
 11/10  08:00:00,497.025288432,25.8360691809,0.0,0.0,149.522181205,199.362908273,106.064351487,99.5106426642,6.55370882324
 11/10  09:00:00,1062.28087439,25.9039390821,6.4004308579,0.0,448.566543614,448.566543614,28.9280549175,17.9619586392,10.9660962783
 11/10  10:00:00,1272.42839945,27.3936206859,193.930715516,0.0,448.566543614,448.566543614,17.6212068748,4.45093381623,13.1702730585
 11/10  11:00:00,1353.2038637,29.9067084703,313.940248347,0.0,448.566543614,448.566543614,15.1596310549,1.9860306851,13.1736003698
 11/10  12:00:00,1383.90489829,31.8793519456,339.568772877,0.0,448.566543614,448.566543614,18.8428189596,1.24349346115,17.5993254985
 11/10  13:00:00,1336.28180926,30.3378068771,343.308959505,0.0,448.566543614,398.725816546,18.3166056231,0.661074472863,17.6555311503
 11/10  14:00:00,1390.92283036,33.4069498022,344.944723318,0.0,448.566543614,448.566543614,18.8565571315,0.0,18.8565571315
 11/10  15:00:00,1387.33003575,33.1714693138,342.703407303,0.0,448.566543614,448.566543614,11.9389546961,0.0,11.9389546961
 11/10  16:00:00,1371.66208068,31.9505133674,330.78288118,0.0,448.566543614,448.566543614,10.958600148,0.0,10.958600148
 11/10  17:00:00,1422.84829723,30.4185693595,320.234260837,0.0,448.566543614,448.566543614,15.3860177037,0.0,15.3860177037
 11/10  18:00:00,1303.18041251,26.7090014782,285.767432281,0.0,348.885089477,398.725816546,8.75162517787,0.0,8.75162517787
 11/10  19:00:00,971.603598455,25.8360691809,157.421090114,0.0,249.203635341,299.044362409,10.847780144,4.28838349567,6.55939664833
 11/10  20:00:00,813.036380482,25.8360691809,37.0045939719,0.0,249.203635341,299.044362409,19.8231995772,15.4520028167,4.37119676047
 11/10  21:00:00,573.642927206,25.8360691809,0.0,0.0,149.522181205,249.203635341,52.4929914464,45.9420567859,6.55093466052
 11/10  22:00:00,549.205176984,25.8360691809,0.0,0.0,149.522181205,249.203635341,62.4774514814,60.2865868771,2.1908646043
 11/10  23:00:00,349.356614145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907508921,0.0,2.18907508921
 11/10  24:00:00,299.991855178,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890747908,0.0,2.1890747908
 11/11  01:00:00,237.928494016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835801383,0.0,2.18835801383
 11/11  02:00:00,237.928493918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831363734,0.0,2.18831363734
 11/11  03:00:00,237.928493229,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928493579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826937564,0.0,2.18826937564
 11/11  05:00:00,250.150691859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822520722,0.0,2.18822520722
 11/11  06:00:00,274.596400278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041962921,0.0,2.19041962921
 11/11  07:00:00,289.309211975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829999223,0.0,2.18829999223
 11/11  08:00:00,296.666273711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836253155,0.0,2.18836253155
 11/11  09:00:00,296.666273433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  10:00:00,259.999680729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821131007,0.0,2.18821131007
 11/11  11:00:00,513.394902799,16.6181392865,224.455528627,0.0,24.9203635341,149.522181205,2.18838154726,0.0,2.18838154726
 11/11  12:00:00,523.605443237,15.2102853267,226.31070747,0.0,24.9203635341,149.522181205,2.18971128024,0.0,2.18971128024
 11/11  13:00:00,585.898177512,19.4647241971,281.651677808,0.0,24.9203635341,149.522181205,2.18976049564,0.0,2.18976049564
 11/11  14:00:00,504.260440241,14.4299920617,219.579888708,0.0,24.9203635341,149.522181205,2.1917433402,0.0,2.1917433402
 11/11  15:00:00,495.053524332,15.1065160989,218.684948369,0.0,24.9203635341,149.522181205,2.18972319603,0.0,2.18972319603
 11/11  16:00:00,278.748096054,3.43807546853,52.2637396472,0.0,24.9203635341,149.522181205,2.1883734148,0.0,2.1883734148
 11/11  17:00:00,277.087014179,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882859614,0.0,2.1882859614
 11/11  18:00:00,347.928273725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824200749,0.0,2.18824200749
 11/11  19:00:00,347.928273516,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  20:00:00,323.483878599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819807121,0.0,2.18819807121
 11/11  21:00:00,323.483878586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836748957,0.0,2.18836748957
 11/11  22:00:00,299.040795896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901350246,0.0,2.1901350246
 11/11  23:00:00,274.595087144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822866715,0.0,2.18822866715
 11/11  24:00:00,250.150690884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  01:00:00,237.928494682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839971347,0.0,2.18839971347
 11/12  02:00:00,237.928494972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835731006,0.0,2.18835731006
 11/12  03:00:00,237.928494539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831502678,0.0,2.18831502678
 11/12  04:00:00,237.928494141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,250.150692612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827284045,0.0,2.18827284045
 11/12  06:00:00,274.596401939,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033807652,0.0,2.19033807652
 11/12  07:00:00,289.309212924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835145598,0.0,2.18835145598
 11/12  08:00:00,296.666275144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831006292,0.0,2.18831006292
 11/12  09:00:00,296.66627438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  10:00:00,381.40019157,7.04355128993,91.2425849756,0.0,24.9203635341,149.522181205,2.18837476886,0.0,2.18837476886
 11/12  11:00:00,510.206826454,15.3461304472,215.197813647,0.0,24.9203635341,149.522181205,2.1883971546,0.0,2.1883971546
 11/12  12:00:00,576.43429472,19.7378236437,272.967540922,0.0,24.9203635341,149.522181205,2.18972996098,0.0,2.18972996098
 11/12  13:00:00,538.227821217,16.4868903416,237.831857509,0.0,24.9203635341,149.522181205,2.18973592694,0.0,2.18973592694
 11/12  14:00:00,583.30881884,20.3975925425,278.688348678,0.0,24.9203635341,149.522181205,2.19176456636,0.0,2.19176456636
 11/12  15:00:00,518.544650715,16.218719427,222.016454183,0.0,24.9203635341,149.522181205,2.18976377128,0.0,2.18976377128
 11/12  16:00:00,481.58378777,13.7980680236,208.769627922,0.0,24.9203635341,149.522181205,2.18840051427,0.0,2.18840051427
 11/12  17:00:00,413.538611068,6.87615093706,105.914458121,0.0,24.9203635341,149.522181205,2.18840135043,0.0,2.18840135043
 11/12  18:00:00,347.928275197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831592073,0.0,2.18831592073
 11/12  19:00:00,347.928274497,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  20:00:00,323.483879227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827400453,0.0,2.18827400453
 11/12  21:00:00,323.483879689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823209679,0.0,2.18823209679
 11/12  22:00:00,299.040797656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043243516,0.0,2.19043243516
 11/12  23:00:00,274.595088384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831097461,0.0,2.18831097461
 11/12  24:00:00,250.150692289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826902711,0.0,2.18826902711
 11/13  01:00:00,287.769660626,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/13  02:00:00,287.769660715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896932048,0.0,2.18896932048
 11/13  03:00:00,287.769660918,0.0,0.0,0.0,24.9203635341,199.362908273,2.189028316,0.0,2.189028316
 11/13  04:00:00,287.769661096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908728894,0.0,2.18908728894
 11/13  05:00:00,299.991858888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888766221,0.0,2.18888766221
 11/13  06:00:00,349.35793237,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101353097,0.0,2.19101353097
 11/13  07:00:00,390.954086599,26.7461682245,0.0,0.0,49.8407270682,199.362908273,188.44448638,184.083922444,4.36056393603
 11/13  08:00:00,507.411990389,25.8360691809,0.000456641432997,0.0,149.522181205,199.362908273,170.782248117,164.228616741,6.55363137519
 11/13  09:00:00,1103.73785055,25.8360691809,16.5983651731,0.0,448.566543614,448.566543614,57.9433326597,46.9763609812,10.9669716784
 11/13  10:00:00,1262.0349363,25.8360691809,185.675338158,0.0,448.566543614,448.566543614,24.6630622158,11.4949881684,13.1680740474
 11/13  11:00:00,1348.27381931,27.6310622541,312.149165175,0.0,448.566543614,448.566543614,17.5346870997,4.36290483549,13.1717822642
 11/13  12:00:00,1368.19963382,29.7382619639,327.848582792,0.0,448.566543614,448.566543614,18.6425592954,3.24147471708,15.4010845784
 11/13  13:00:00,1324.7707808,30.5500599932,332.40147388,0.0,448.566543614,398.725816546,22.4776906425,2.61681280971,19.8608778327
 11/13  14:00:00,1396.00756688,31.2444247592,349.235361786,0.0,448.566543614,448.566543614,17.8577832309,0.218765832409,17.6390173984
 11/13  15:00:00,1402.08372539,31.2470118623,356.128515328,0.0,448.566543614,448.566543614,10.9602858569,0.0,10.9602858569
 11/13  16:00:00,1379.8858657,30.2997801459,338.273659498,0.0,448.566543614,448.566543614,13.1459535195,0.0,13.1459535195
 11/13  17:00:00,1424.11649759,28.8704884619,322.893554191,0.0,448.566543614,448.566543614,13.2007638757,0.0105429581229,13.1902209176
 11/13  18:00:00,1233.63891008,25.8809822841,218.881735625,0.0,348.885089477,398.725816546,9.60153565859,0.84928150594,8.75225415265
 11/13  19:00:00,890.784543962,25.8360691809,78.6789127928,0.0,249.203635341,299.044362409,24.4072439032,15.6690593873,8.73818451594
 11/13  20:00:00,758.858754984,25.8360691809,4.52928188216,0.0,249.203635341,299.044362409,30.2109447854,25.8398332289,4.37111155658
 11/13  21:00:00,573.649727521,25.8360691809,0.0,0.0,149.522181205,249.203635341,61.8806034671,55.3299893857,6.55061408144
 11/13  22:00:00,549.211784407,25.8360691809,0.0,0.0,149.522181205,249.203635341,71.6779506445,69.487076689,2.19087395548
 11/13  23:00:00,349.356617875,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902604556,0.0,2.18902604556
 11/13  24:00:00,299.991858784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895508367,0.0,2.18895508367
 11/14  01:00:00,287.769662257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901710918,0.0,2.18901710918
 11/14  02:00:00,287.769662285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907819412,0.0,2.18907819412
 11/14  03:00:00,287.769662144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888036178,0.0,2.18888036178
 11/14  04:00:00,287.76966193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894181475,0.0,2.18894181475
 11/14  05:00:00,299.991859673,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  06:00:00,349.357934745,0.0,0.0,0.0,49.8407270682,199.362908273,4.36194476113,0.0,4.36194476113
 11/14  07:00:00,391.652527449,27.4246702626,0.0,0.0,49.8407270682,199.362908273,213.946333393,211.75605689,2.19027650273
 11/14  08:00:00,497.030774272,25.8360691809,0.0,0.0,149.522181205,199.362908273,114.091204677,107.536597946,6.55460673083
 11/14  09:00:00,1247.31154503,26.0766799612,144.496510209,0.0,448.566543614,448.566543614,27.1371430571,16.171659131,10.9654839262
 11/14  10:00:00,1390.36966033,28.2288459582,298.101194818,0.0,448.566543614,448.566543614,16.1171980903,2.94626069916,13.1709373911
 11/14  11:00:00,1372.22553358,30.7156653679,325.84936038,0.0,448.566543614,448.566543614,14.6624888463,1.48781208433,13.174676762
 11/14  12:00:00,1390.21407246,33.0436113207,339.166507257,0.0,448.566543614,448.566543614,18.1696889942,0.568190919044,17.6014980751
 11/14  13:00:00,1347.61581425,31.7724517293,347.676060339,0.0,448.566543614,398.725816546,17.8024862985,0.146442015833,17.6560442826
 11/14  14:00:00,1397.08828415,34.8558483014,345.012849352,0.0,448.566543614,448.566543614,19.8417934718,0.0,19.8417934718
 11/14  15:00:00,1402.87777314,34.5739903254,350.434352149,0.0,448.566543614,448.566543614,10.9625431996,0.0,10.9625431996
 11/14  16:00:00,1398.34451458,32.8812669372,347.465847201,0.0,448.566543614,448.566543614,10.9580071323,0.0,10.9580071323
 11/14  17:00:00,1443.96126651,30.9785266419,329.004393414,0.0,448.566543614,448.566543614,15.388361789,0.0,15.388361789
 11/14  18:00:00,1315.79250467,27.0352138031,292.689398104,0.0,348.885089477,398.725816546,8.75152299016,0.0,8.75152299016
 11/14  19:00:00,1017.4820538,25.8360691809,201.360979687,0.0,249.203635341,299.044362409,6.89574890669,0.337530410112,6.55821849658
 11/14  20:00:00,778.13413604,25.8360691809,22.7610713522,0.0,249.203635341,299.044362409,15.3838865578,8.83724370861,6.5466428492
 11/14  21:00:00,573.639394844,25.8360691809,0.0,0.0,149.522181205,249.203635341,45.7448257047,41.3713816548,4.37344404994
 11/14  22:00:00,549.203985973,25.8360691809,0.0,0.0,149.522181205,249.203635341,63.3362855665,58.9743010209,4.36198454553
 11/14  23:00:00,349.356619052,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891334124,0.0,2.18891334124
 11/14  24:00:00,299.99185977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897488366,0.0,2.18897488366
 11/15  01:00:00,287.769663105,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/15  02:00:00,287.76966313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903989255,0.0,2.18903989255
 11/15  03:00:00,287.769663369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884384349,0.0,2.18884384349
 11/15  04:00:00,287.769663415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890754191,0.0,2.18890754191
 11/15  05:00:00,299.991861269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897116833,0.0,2.18897116833
 11/15  06:00:00,349.357936471,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110742759,0.0,2.19110742759
 11/15  07:00:00,392.263222275,28.0730917435,0.0,0.0,49.8407270682,199.362908273,165.330185148,160.969494397,4.36069075105
 11/15  08:00:00,514.597280865,25.8360691809,6.83078794253,0.0,149.522181205,199.362908273,87.6607072953,81.106680663,6.55402663228
 11/15  09:00:00,1355.51035952,26.5182724549,231.23257765,0.0,448.566543614,448.566543614,20.3255707187,9.35821054749,10.9673601712
 11/15  10:00:00,1401.05734711,28.9525038453,308.290668191,0.0,448.566543614,448.566543614,15.1859110928,2.01923354014,13.1666775527
 11/15  11:00:00,1386.87873698,32.1374251168,337.463967433,0.0,448.566543614,448.566543614,14.2154271219,1.04486135173,13.1705657701
 11/15  12:00:00,1403.17464449,34.3987275344,350.772185248,0.0,448.566543614,448.566543614,15.6468030218,0.243608168506,15.4031948533
 11/15  13:00:00,1353.21899001,32.4084213588,352.653920902,0.0,448.566543614,398.725816546,19.9456559734,0.0851163818421,19.8605395915
 11/15  14:00:00,1402.81303569,35.6994371377,349.406383225,0.0,448.566543614,448.566543614,17.6396638759,0.0,17.6396638759
 11/15  15:00:00,1396.17649687,35.4534646077,343.528453371,0.0,448.566543614,448.566543614,13.1500218427,0.0,13.1500218427
 11/15  16:00:00,1385.049094,34.5623495451,334.973527702,0.0,448.566543614,448.566543614,10.9597082581,0.0,10.9597082581
 11/15  17:00:00,1424.48236972,32.1531087132,314.600068189,0.0,448.566543614,448.566543614,15.389177229,0.0,15.389177229
 11/15  18:00:00,1306.53755731,27.7461042357,286.142326241,0.0,348.885089477,398.725816546,8.75171100462,0.0,8.75171100462
 11/15  19:00:00,944.649533343,25.8360691809,131.480582354,0.0,249.203635341,299.044362409,6.63742597794,0.0779049305995,6.55952104734
 11/15  20:00:00,980.162643156,25.8360691809,185.906012583,0.0,249.203635341,299.044362409,5.04152254695,0.670241557854,4.37128098909
 11/15  21:00:00,675.003431126,25.8360691809,66.9281230364,0.0,149.522181205,249.203635341,32.5535682453,26.0023889159,6.55117932936
 11/15  22:00:00,549.199374604,25.8360691809,0.0,0.0,149.522181205,249.203635341,54.9863021902,52.7953761087,2.19092608149
 11/15  23:00:00,349.356620226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908309863,0.0,2.18908309863
 11/15  24:00:00,299.991861205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888600831,0.0,2.18888600831
 11/16  01:00:00,287.769664675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895204861,0.0,2.18895204861
 11/16  02:00:00,287.769664743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901762856,0.0,2.18901762856
 11/16  03:00:00,287.769664811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908317824,0.0,2.18908317824
 11/16  04:00:00,287.76966474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888912976,0.0,2.18888912976
 11/16  05:00:00,299.991862399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895500275,0.0,2.18895500275
 11/16  06:00:00,349.357937973,0.0,0.0,0.0,49.8407270682,199.362908273,2.19097124895,0.0,2.19097124895
 11/16  07:00:00,392.667503421,28.4875581059,0.0,0.0,49.8407270682,199.362908273,149.582306955,147.391894333,2.19041262187
 11/16  08:00:00,507.346014236,25.8360691809,0.000306374687156,0.0,149.522181205,199.362908273,82.3059624756,75.750871785,6.55509069056
 11/16  09:00:00,1239.73749238,26.2829136178,125.015901571,0.0,448.566543614,448.566543614,23.4603192355,10.3029023531,13.1574168824
 11/16  10:00:00,1371.24389289,29.3844939419,278.631356105,0.0,448.566543614,448.566543614,15.5794561783,2.41485122885,13.1646049494
 11/16  11:00:00,1363.88502654,32.7017576508,313.182174321,0.0,448.566543614,448.566543614,14.5934782302,1.42582022258,13.1676580076
 11/16  12:00:00,1387.20509107,34.7529995255,334.448141695,0.0,448.566543614,448.566543614,15.9342858131,0.532118810322,15.4021670028
 11/16  13:00:00,1340.31789913,32.7071082859,339.443418878,0.0,448.566543614,398.725816546,20.0675335201,0.202853280006,19.8646802401
 11/16  14:00:00,1381.93835203,35.6506273948,332.33593678,0.0,448.566543614,448.566543614,17.6401801294,0.0,17.6401801294
 11/16  15:00:00,1373.49008752,34.1563986819,326.27031127,0.0,448.566543614,448.566543614,10.9617661398,0.0,10.9617661398
 11/16  16:00:00,1366.66591106,33.1875718703,315.854475242,0.0,448.566543614,448.566543614,13.1460229611,0.0,13.1460229611
 11/16  17:00:00,1411.31523432,31.6797260993,301.353578876,0.0,448.566543614,448.566543614,13.1907436046,0.0,13.1907436046
 11/16  18:00:00,1315.30997667,27.5702772084,292.858965202,0.0,348.885089477,398.725816546,8.75254886267,0.0,8.75254886267
 11/16  19:00:00,952.891425,25.8360691809,137.866235681,0.0,249.203635341,299.044362409,9.07047050874,0.33193576316,8.73853474558
 11/16  20:00:00,761.180233603,25.8360691809,6.70613975611,0.0,249.203635341,299.044362409,10.9346894783,6.56339430474,4.3712951736
 11/16  21:00:00,573.636142261,25.8360691809,0.0,0.0,149.522181205,249.203635341,43.6312240838,37.0802650013,6.5509590825
 11/16  22:00:00,549.200599424,25.8360691809,0.0,0.0,149.522181205,249.203635341,56.7550144296,54.5640376467,2.19097678281
 11/16  23:00:00,349.35662145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899766539,0.0,2.18899766539
 11/16  24:00:00,299.991862402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906257015,0.0,2.18906257015
 11/17  01:00:00,287.769665886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887107339,0.0,2.18887107339
 11/17  02:00:00,287.769665817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893897479,0.0,2.18893897479
 11/17  03:00:00,287.769665757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900683119,0.0,2.18900683119
 11/17  04:00:00,287.769665693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907462868,0.0,2.18907462868
 11/17  05:00:00,299.991863315,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888824515,0.0,2.1888824515
 11/17  06:00:00,349.357940246,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103876845,0.0,2.19103876845
 11/17  07:00:00,392.842472737,28.6835866063,0.0,0.0,49.8407270682,199.362908273,121.198884831,119.008448501,2.19043632992
 11/17  08:00:00,496.999010431,25.8360691809,0.0,0.0,149.522181205,199.362908273,71.4087519157,64.8546011489,6.5541507668
 11/17  09:00:00,1152.40939385,25.9259727518,62.8557385414,0.0,448.566543614,448.566543614,21.5457265948,8.39035822155,13.1553683733
 11/17  10:00:00,1355.19254931,27.2871094701,270.233893634,0.0,448.566543614,448.566543614,13.9676218353,2.14471335148,11.8229084838
 11/17  11:00:00,1353.87197186,31.4279192323,308.600790671,0.0,448.566543614,448.566543614,15.7608822335,1.25209360447,14.508788629
 11/17  12:00:00,1388.23264044,34.2632672857,336.652054347,0.0,448.566543614,448.566543614,15.8505014871,0.447813564647,15.4026879224
 11/17  13:00:00,1359.2399247,32.5098806573,358.562731586,0.0,448.566543614,398.725816546,19.9688997017,0.106061612723,19.862838089
 11/17  14:00:00,1420.90489558,36.2422198905,366.656028694,0.0,448.566543614,448.566543614,17.6412500405,0.0,17.6412500405
 11/17  15:00:00,1416.81330128,36.7584374712,362.056999978,0.0,448.566543614,448.566543614,10.9624263572,0.0,10.9624263572
 11/17  16:00:00,1407.08176276,35.6061363975,353.478205099,0.0,448.566543614,448.566543614,10.9580982035,0.0,10.9580982035
 11/17  17:00:00,1449.05080337,32.6275004794,332.89565199,0.0,448.566543614,448.566543614,15.3878028114,0.0,15.3878028114
 11/17  18:00:00,1328.1510499,27.9376414535,301.4425639,0.0,348.885089477,398.725816546,8.75191815097,0.0,8.75191815097
 11/17  19:00:00,1017.73270941,25.8360691809,199.648076188,0.0,249.203635341,299.044362409,8.78407456213,0.045162278829,8.7389122833
 11/17  20:00:00,799.322084288,25.8360691809,33.1114257265,0.0,249.203635341,299.044362409,8.39307627878,4.02221980315,4.37085647564
 11/17  21:00:00,614.986081058,25.8360691809,0.00221568168275,0.0,149.522181205,249.203635341,34.5386594526,27.9873262569,6.55133319571
 11/17  22:00:00,549.193061713,25.8360691809,0.0,0.0,149.522181205,249.203635341,46.5566405557,44.3658111566,2.19082939917
 11/17  23:00:00,349.356622669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910997133,0.0,2.18910997133
 11/17  24:00:00,299.991863566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891716882,0.0,2.18891716882
 11/18  01:00:00,237.928939894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898797949,0.0,2.18898797949
 11/18  02:00:00,237.928939896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905784415,0.0,2.18905784415
 11/18  03:00:00,237.928939854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886740773,0.0,2.18886740773
 11/18  04:00:00,237.928939609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893763575,0.0,2.18893763575
 11/18  05:00:00,250.151137374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  06:00:00,274.596851781,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198473869,0.0,4.36198473869
 11/18  07:00:00,391.901640057,27.7001174346,0.0,0.0,49.8407270682,199.362908273,179.484211024,177.29390515,2.1903058737
 11/18  08:00:00,397.347720693,25.8360691809,0.0,0.0,49.8407270682,199.362908273,115.081410876,110.715774929,4.3656359479
 11/18  09:00:00,662.615860128,25.8361369391,5.45828078503,0.0,249.203635341,249.203635341,45.8798646111,41.5080702845,4.37179432657
 11/18  10:00:00,881.453956561,27.0010184611,199.303816768,0.0,249.203635341,249.203635341,34.217432644,25.478248564,8.73918407997
 11/18  11:00:00,945.992724027,28.7643238999,300.162780498,0.0,249.203635341,249.203635341,23.2962550066,16.7419316256,6.55432338098
 11/18  12:00:00,978.88683677,30.1235561585,329.48903422,0.0,249.203635341,249.203635341,16.1532122583,9.58976319799,6.56344906035
 11/18  13:00:00,1009.37159714,30.4800210925,360.420512746,0.0,249.203635341,249.203635341,9.88501958182,3.32733384248,6.55768573934
 11/18  14:00:00,1014.55638576,30.1188836251,365.979472027,0.0,249.203635341,249.203635341,9.53630215652,0.802596711312,8.7337054452
 11/18  15:00:00,750.922037393,28.3221839895,356.112453521,0.0,74.7610906023,174.442544739,9.24582536485,4.87472407617,4.37110128868
 11/18  16:00:00,733.100856784,26.8109598878,341.791851418,0.0,74.7610906023,174.442544739,17.9862105545,13.6175303275,4.36868022704
 11/18  17:00:00,790.390534976,25.8591047463,335.152151034,0.0,74.7610906023,174.442544739,29.3859929969,25.0159376804,4.37005531642
 11/18  18:00:00,779.849351386,25.8360691809,330.46198858,0.0,24.9203635341,149.522181205,70.5254775147,66.1650440171,4.36043349762
 11/18  19:00:00,347.929599175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021643619,0.0,2.19021643619
 11/18  20:00:00,323.485203179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021627111,0.0,2.19021627111
 11/18  21:00:00,323.485203085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021610618,0.0,2.19021610618
 11/18  22:00:00,299.041687036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338504674,0.0,4.36338504674
 11/18  23:00:00,274.595533154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892339782,0.0,2.18892339782
 11/18  24:00:00,250.151137482,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  01:00:00,237.928501308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830562528,0.0,2.18830562528
 11/19  02:00:00,237.928501753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827723708,0.0,2.18827723708
 11/19  03:00:00,237.928501539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824897455,0.0,2.18824897455
 11/19  04:00:00,237.928500882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  05:00:00,250.150699238,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882208107,0.0,2.1882208107
 11/19  06:00:00,274.596413919,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018509883,0.0,2.19018509883
 11/19  07:00:00,289.309219485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833043592,0.0,2.18833043592
 11/19  08:00:00,296.666281962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841049728,0.0,2.18841049728
 11/19  09:00:00,296.666281428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838248386,0.0,2.18838248386
 11/19  10:00:00,294.520332542,1.71903773427,26.9461711332,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  11:00:00,563.634583693,18.684070687,263.55944651,0.0,24.9203635341,149.522181205,2.18839053737,0.0,2.18839053737
 11/19  12:00:00,520.285979951,15.248700583,223.112041713,0.0,24.9203635341,149.522181205,2.18981184549,0.0,2.18981184549
 11/19  13:00:00,592.332641785,20.2891955359,285.829626421,0.0,24.9203635341,149.522181205,2.1897719259,0.0,2.1897719259
 11/19  14:00:00,548.928698727,16.5553984519,248.57683551,0.0,24.9203635341,149.522181205,4.36364264963,0.0,4.36364264963
 11/19  15:00:00,581.146784691,18.1303748928,278.646888334,0.0,24.9203635341,149.522181205,2.18978853857,0.0,2.18978853857
 11/19  16:00:00,397.491308704,9.16820124942,144.888753165,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  17:00:00,277.087021525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835986193,0.0,2.18835986193
 11/19  18:00:00,347.928281984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822360942,0.0,2.18822360942
 11/19  19:00:00,347.928281656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841101433,0.0,2.18841101433
 11/19  20:00:00,323.483885458,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  21:00:00,323.483886058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838297849,0.0,2.18838297849
 11/19  22:00:00,299.040809466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048388067,0.0,2.19048388067
 11/19  23:00:00,274.595094985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882770835,0.0,2.1882770835
 11/19  24:00:00,250.150699496,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882491252,0.0,2.1882491252
 11/20  01:00:00,287.769669357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888005353,0.0,2.18888005353
 11/20  02:00:00,287.769669098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895447422,0.0,2.18895447422
 11/20  03:00:00,287.769669043,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/20  04:00:00,287.76966908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902881762,0.0,2.18902881762
 11/20  05:00:00,299.991867086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910307595,0.0,2.18910307595
 11/20  06:00:00,349.357946432,0.0,0.0,0.0,49.8407270682,199.362908273,4.36208989363,0.0,4.36208989363
 11/20  07:00:00,479.433263221,26.6309100387,45.9452386023,0.0,49.8407270682,199.362908273,131.985557974,129.795240305,2.19031766947
 11/20  08:00:00,616.622635575,25.8360691809,55.415978594,0.0,149.522181205,199.362908273,126.233356961,119.677785331,6.55557163005
 11/20  09:00:00,1304.81907481,25.8360691809,190.490607173,0.0,448.566543614,448.566543614,20.7819755793,9.81453561513,10.9674399641
 11/20  10:00:00,1369.58118229,25.8360691809,288.545342416,0.0,448.566543614,448.566543614,16.5199117664,3.34885382951,13.1710579369
 11/20  11:00:00,1332.6657161,25.8417710173,300.21829166,0.0,448.566543614,448.566543614,15.8484704588,2.67307334526,13.1753971136
 11/20  12:00:00,1336.36311189,25.8531497415,303.691883694,0.0,448.566543614,448.566543614,19.9619712422,2.35834064683,17.6036305954
 11/20  13:00:00,1283.00771972,26.2905385089,298.438043127,0.0,448.566543614,398.725816546,19.7664577973,2.10957504848,17.6568827489
 11/20  14:00:00,1329.66860452,26.9313067932,294.032908037,0.0,448.566543614,448.566543614,19.90846639,0.0611980958823,19.8472682942
 11/20  15:00:00,1333.80373132,28.1034844421,295.657755679,0.0,448.566543614,448.566543614,10.9625801788,0.0,10.9625801788
 11/20  16:00:00,1335.41182459,27.5187655425,299.092002917,0.0,448.566543614,448.566543614,10.9594151515,0.0,10.9594151515
 11/20  17:00:00,1396.91943463,27.2431518625,298.283622289,0.0,448.566543614,448.566543614,15.4457071741,0.0559228954704,15.3897842786
 11/20  18:00:00,1301.81107458,25.8360691809,284.548379915,0.0,348.885089477,398.725816546,10.1766110311,1.42466201775,8.75194901337
 11/20  19:00:00,1043.80776623,25.8360691809,227.508922519,0.0,249.203635341,299.044362409,20.3902427903,11.6512352892,8.73900750114
 11/20  20:00:00,936.51669027,25.8360691809,146.922839551,0.0,249.203635341,299.044362409,30.8572714572,26.4855073121,4.37176414506
 11/20  21:00:00,627.228566369,25.8360691809,21.8474092534,0.0,149.522181205,249.203635341,65.5577925592,59.006307472,6.55148508724
 11/20  22:00:00,549.217090526,25.8360691809,0.0,0.0,149.522181205,249.203635341,79.6123301469,77.4214625595,2.19086758738
 11/20  23:00:00,349.356626173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901712778,0.0,2.18901712778
 11/20  24:00:00,299.991867068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896021856,0.0,2.18896021856
 11/21  01:00:00,287.769670476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903738439,0.0,2.18903738439
 11/21  02:00:00,287.769670526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911360922,0.0,2.18911360922
 11/21  03:00:00,287.769670386,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889287255,0.0,2.1889287255
 11/21  04:00:00,287.769670222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900528487,0.0,2.18900528487
 11/21  05:00:00,299.991867971,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/21  06:00:00,349.357947862,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215778142,0.0,4.36215778142
 11/21  07:00:00,391.481130662,27.1992485151,0.0,0.0,49.8407270682,199.362908273,289.489604832,287.299206593,2.19039823948
 11/21  08:00:00,497.110362986,25.8360691809,0.0,0.0,149.522181205,199.362908273,223.227979928,216.673763459,6.55421646922
 11/21  09:00:00,1045.23229644,25.8360691809,0.0,0.0,448.566543614,448.566543614,48.2889989225,35.1303765809,13.1586223416
 11/21  10:00:00,1009.19760184,26.4787987665,0.0,0.0,448.566543614,448.566543614,31.7196471954,18.5536953644,13.165951831
 11/21  11:00:00,960.852801951,27.0287709565,0.0,0.0,448.566543614,448.566543614,22.9726275627,9.80503075688,13.1675968058
 11/21  12:00:00,959.803851614,25.9733659815,0.0,0.0,448.566543614,448.566543614,29.2185724721,13.8145511456,15.4040213265
 11/21  13:00:00,911.16406366,27.1731835227,0.0,0.0,448.566543614,398.725816546,29.2024836647,9.33598268273,19.866500982
 11/21  14:00:00,962.592635914,28.768037352,0.0,0.0,448.566543614,448.566543614,19.2128055846,1.56985116569,17.6429544189
 11/21  15:00:00,961.316423489,27.5001957971,0.0,0.0,448.566543614,448.566543614,13.1178647675,2.15608368017,10.9617810874
 11/21  16:00:00,961.191708076,27.3661333357,0.0,0.0,448.566543614,448.566543614,28.6762785391,15.5279166966,13.1483618426
 11/21  17:00:00,1027.31786219,27.5012881458,0.0,0.0,448.566543614,448.566543614,44.6161049927,29.2258977434,15.3902072493
 11/21  18:00:00,946.971486181,25.8360691809,0.0,0.0,348.885089477,398.725816546,48.5028773996,39.7506815902,8.75219580943
 11/21  19:00:00,747.631584216,25.8360691809,0.0,0.0,249.203635341,299.044362409,80.794467764,74.2345103247,6.55995743938
 11/21  20:00:00,723.214221614,25.8360691809,0.0,0.0,249.203635341,299.044362409,119.117187241,114.745616844,4.3715703967
 11/21  21:00:00,573.751506604,25.8360691809,0.0,0.0,149.522181205,249.203635341,199.70554714,193.153793729,6.55175341084
 11/21  22:00:00,549.393949711,25.8360691809,0.0,0.0,149.522181205,249.203635341,312.410648599,308.048628058,4.36202054105
 11/21  23:00:00,349.356627204,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/21  24:00:00,299.991868092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905955611,0.0,2.18905955611
 11/22  01:00:00,287.76967165,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888766799,0.0,2.1888766799
 11/22  02:00:00,287.769671657,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889553303,0.0,2.1889553303
 11/22  03:00:00,287.769671708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903390262,0.0,2.18903390262
 11/22  04:00:00,287.769671782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911237621,0.0,2.18911237621
 11/22  05:00:00,299.99186951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892937478,0.0,2.18892937478
 11/22  06:00:00,349.35794936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083866339,0.0,2.19083866339
 11/22  07:00:00,399.710163022,26.8567654876,0.0,0.0,49.8407270682,199.362908273,307.633701067,305.443188905,2.19051216216
 11/22  08:00:00,497.107510601,25.8360691809,0.0,0.0,149.522181205,199.362908273,207.924780649,201.368579335,6.55620131426
 11/22  09:00:00,1052.13052364,25.8360691809,0.000322231360107,0.0,448.566543614,448.566543614,53.6575617926,40.499508827,13.1580529657
 11/22  10:00:00,1035.94589485,26.0075767465,6.289598265,0.0,448.566543614,448.566543614,36.682960207,23.5155222584,13.1674379486
 11/22  11:00:00,1084.85076668,25.8360691809,60.7638815061,0.0,448.566543614,448.566543614,29.5306808956,16.3587247756,13.1719561199
 11/22  12:00:00,1110.41972714,25.8360691809,85.5695102769,0.0,448.566543614,448.566543614,26.7457833261,11.339807604,15.4059757221
 11/22  13:00:00,1064.11776543,25.8360691809,89.0942257415,0.0,448.566543614,398.725816546,40.64180426,20.775932785,19.865871475
 11/22  14:00:00,1116.99876283,25.8545955009,92.1271874128,0.0,448.566543614,448.566543614,25.9782570455,6.13229778507,19.8459592604
 11/22  15:00:00,1119.85610646,26.7098173673,94.1402716909,0.0,448.566543614,448.566543614,12.2261562593,1.26153226931,10.96462399
 11/22  16:00:00,1122.84038505,27.1476969715,96.6853267903,0.0,448.566543614,448.566543614,12.056505809,1.09665880247,10.9598470066
 11/22  17:00:00,1114.45286242,27.2521932922,34.5481916112,0.0,448.566543614,448.566543614,18.318623083,2.92803049508,15.3905925879
 11/22  18:00:00,946.959818454,25.8360691809,0.0,0.0,348.885089477,398.725816546,31.4187321055,22.6658115231,8.75292058247
 11/22  19:00:00,747.62339971,25.8360691809,0.0,0.0,249.203635341,299.044362409,66.6627416025,60.103401932,6.55933967052
 11/22  20:00:00,723.188983198,25.8360691809,0.0,0.0,249.203635341,299.044362409,83.2820425844,76.7342420419,6.54780054255
 11/22  21:00:00,573.705532087,25.8360691809,0.0,0.0,149.522181205,249.203635341,133.121651494,126.570376836,6.55127465873
 11/22  22:00:00,549.282377037,25.8360691809,0.0,0.0,149.522181205,249.203635341,162.345308747,160.154387598,2.19092114882
 11/22  23:00:00,349.356628681,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906303583,0.0,2.18906303583
 11/22  24:00:00,299.991869597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888007302,0.0,2.18888007302
 11/23  01:00:00,237.928504867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830267037,0.0,2.18830267037
 11/23  02:00:00,237.928504623,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  03:00:00,237.928505244,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882821058,0.0,2.1882821058
 11/23  04:00:00,237.928505352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826165082,0.0,2.18826165082
 11/23  05:00:00,250.150702592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824128111,0.0,2.18824128111
 11/23  06:00:00,274.596420439,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019969497,0.0,2.19019969497
 11/23  07:00:00,297.852889109,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  08:00:00,296.666284967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836790615,0.0,2.18836790615
 11/23  09:00:00,296.666285461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834699404,0.0,2.18834699404
 11/23  10:00:00,259.999691937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832664496,0.0,2.18832664496
 11/23  11:00:00,211.11090013,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,211.111781806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969500121,0.0,2.18969500121
 11/23  13:00:00,437.673346942,13.9016885447,161.677540394,0.0,24.9203635341,149.522181205,4.359603496,0.0,4.359603496
 11/23  14:00:00,533.026488933,18.1954338507,232.590352196,0.0,24.9203635341,149.522181205,2.19189994201,0.0,2.19189994201
 11/23  15:00:00,384.050593641,10.1726033666,116.924204218,0.0,24.9203635341,149.522181205,2.18980040518,0.0,2.18980040518
 11/23  16:00:00,211.110900838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838204975,0.0,2.18838204975
 11/23  17:00:00,285.630691711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836235231,0.0,2.18836235231
 11/23  18:00:00,347.928284695,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  19:00:00,347.92828532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834153335,0.0,2.18834153335
 11/23  20:00:00,323.483889908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832126432,0.0,2.18832126432
 11/23  21:00:00,323.483889438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830101703,0.0,2.18830101703
 11/23  22:00:00,299.040815854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026006846,0.0,2.19026006846
 11/23  23:00:00,274.595098025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  24:00:00,250.150702454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842704618,0.0,2.18842704618
 11/24  01:00:00,287.769673843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893223993,0.0,2.18893223993
 11/24  02:00:00,287.769673883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901497818,0.0,2.18901497818
 11/24  03:00:00,287.76967396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909763889,0.0,2.18909763889
 11/24  04:00:00,287.769673951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891815618,0.0,2.18891815618
 11/24  05:00:00,299.99187163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900111328,0.0,2.18900111328
 11/24  06:00:00,349.35795276,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105642898,0.0,2.19105642898
 11/24  07:00:00,399.237198451,26.275893225,0.0,0.0,49.8407270682,199.362908273,450.450151958,448.259643154,2.19050880454
 11/24  08:00:00,497.206406292,25.8360691809,0.0,0.0,149.522181205,199.362908273,328.607575201,322.051825746,6.55574945596
 11/24  09:00:00,1045.26113322,25.8360691809,0.0,0.0,448.566543614,448.566543614,81.3347229938,68.1755685468,13.159154447
 11/24  10:00:00,1194.26988597,27.124386946,127.458594699,0.0,448.566543614,448.566543614,47.7746009592,34.6057827789,13.1688181803
 11/24  11:00:00,1322.55375712,28.9214208402,284.70931546,0.0,448.566543614,448.566543614,32.391032905,19.2193275542,13.1717053507
