Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/24  12:00:00,1344.80815013,30.0372749396,304.294452094,0.0,448.566543614,448.566543614,23.3886886709,7.98266940229,15.4060192686
 11/24  13:00:00,1313.71542862,30.4500160535,321.687266757,0.0,448.566543614,398.725816546,27.324997005,7.45854688088,19.8664501241
 11/24  14:00:00,1368.88703804,30.3985380565,327.965223743,0.0,448.566543614,448.566543614,21.3395037054,1.49321112673,19.8462925787
 11/24  15:00:00,1367.89783766,29.8386971355,328.07146321,0.0,448.566543614,448.566543614,11.6996717382,0.734561804978,10.9651099333
 11/24  16:00:00,1359.38036966,28.9273161046,323.201931577,0.0,448.566543614,448.566543614,11.6157419435,0.656238159201,10.9595037843
 11/24  17:00:00,1420.30708363,27.6665867154,313.916526322,0.0,448.566543614,448.566543614,16.3443168545,0.952574017827,15.3917428367
 11/24  18:00:00,1112.25415829,25.8381214842,110.619094202,0.0,348.885089477,398.725816546,14.6173373708,5.86378023195,8.75355713883
 11/24  19:00:00,747.603597482,25.8360691809,0.0,0.0,249.203635341,299.044362409,41.8417561672,33.1025410808,8.73921508642
 11/24  20:00:00,723.168696344,25.8360691809,0.0,0.0,249.203635341,299.044362409,52.8723032437,48.500921674,4.37138156972
 11/24  21:00:00,573.6762833,25.8360691809,0.0,0.0,149.522181205,249.203635341,91.8111619879,85.2593482354,6.5518137525
 11/24  22:00:00,549.244179978,25.8360691809,0.0,0.0,149.522181205,249.203635341,108.537805056,106.346713769,2.191091287
 11/24  23:00:00,349.356630962,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891016651,0.0,2.1891016651
 11/24  24:00:00,299.991871772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905266546,0.0,2.18905266546
 11/25  01:00:00,237.928948077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913833081,0.0,2.18913833081
 11/25  02:00:00,237.928947904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896058997,0.0,2.18896058997
 11/25  03:00:00,237.928947762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904547386,0.0,2.18904547386
 11/25  04:00:00,237.928947701,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/25  05:00:00,250.151145487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913024387,0.0,2.18913024387
 11/25  06:00:00,274.596864914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192692308,0.0,4.36192692308
 11/25  07:00:00,399.101698618,26.1800187945,0.0,0.0,49.8407270682,199.362908273,390.195846679,388.005553625,2.19029305487
 11/25  08:00:00,397.572977091,25.8360691809,0.0,0.0,49.8407270682,199.362908273,381.175644284,376.80940241,4.36624187427
 11/25  09:00:00,646.569033831,25.8360691809,0.0,0.0,249.203635341,249.203635341,121.573361501,117.2017481,4.37161340106
 11/25  10:00:00,703.35491982,25.8360691809,50.1094972411,0.0,249.203635341,249.203635341,93.6053716333,84.8654740948,8.73989753852
 11/25  11:00:00,859.7825237,25.9319112729,225.159688685,0.0,249.203635341,249.203635341,68.0900479315,61.5341460344,6.55590189706
 11/25  12:00:00,928.956185363,27.7733302345,289.010208294,0.0,249.203635341,249.203635341,58.936402079,52.3725986034,6.56380347561
 11/25  13:00:00,960.921085329,28.8624857318,320.000390747,0.0,249.203635341,249.203635341,48.6409989946,39.9044318319,8.73656716273
 11/25  14:00:00,979.27833312,28.7847168287,336.744602746,0.0,249.203635341,249.203635341,27.8561065032,21.3012473177,6.55485918554
 11/25  15:00:00,721.62001882,26.9229466513,332.626780181,0.0,74.7610906023,174.442544739,46.2901785597,41.9182879339,4.37189062582
 11/25  16:00:00,706.901958108,25.8381193505,322.257297921,0.0,74.7610906023,174.442544739,66.6140845433,62.245209005,4.36887553833
 11/25  17:00:00,732.884665432,25.8360691809,277.01383652,0.0,74.7610906023,174.442544739,112.705058077,106.159924042,6.54513403429
 11/25  18:00:00,588.065124948,25.8360691809,147.858019582,0.0,24.9203635341,149.522181205,147.461803937,145.271503808,2.19030012985
 11/25  19:00:00,347.929609964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031468045,0.0,2.19031468045
 11/25  20:00:00,323.485214383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032927938,0.0,2.19032927938
 11/25  21:00:00,323.485214727,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903438626,0.0,2.1903438626
 11/25  22:00:00,299.041701344,0.0,0.0,0.0,24.9203635341,149.522181205,4.36353016977,0.0,4.36353016977
 11/25  23:00:00,274.595541423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891132287,0.0,2.18891132287
 11/25  24:00:00,250.151145678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899649196,0.0,2.18899649196
 11/26  01:00:00,237.928507324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  02:00:00,237.928507507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837697471,0.0,2.18837697471
 11/26  03:00:00,237.928508007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836206788,0.0,2.18836206788
 11/26  04:00:00,237.928507896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834726035,0.0,2.18834726035
 11/26  05:00:00,250.150705084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  06:00:00,274.596425159,0.0,0.0,0.0,24.9203635341,149.522181205,4.36086424762,0.0,4.36086424762
 11/26  07:00:00,297.852891827,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  08:00:00,296.666287955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836116733,0.0,2.18836116733
 11/26  09:00:00,296.666288295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845491821,0.0,2.18845491821
 11/26  10:00:00,290.719579751,1.71903773427,23.1458631055,0.0,24.9203635341,149.522181205,2.18844030316,0.0,2.18844030316
 11/26  11:00:00,530.717898735,17.0489997427,232.025118823,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  12:00:00,501.81951584,15.637609736,207.376906509,0.0,24.9203635341,149.522181205,2.18985108239,0.0,2.18985108239
 11/26  13:00:00,561.162958614,20.0486180302,258.472274272,0.0,24.9203635341,149.522181205,2.18977892595,0.0,2.18977892595
 11/26  14:00:00,508.511378378,16.4299562278,213.305484069,0.0,24.9203635341,149.522181205,4.36381762948,0.0,4.36381762948
 11/26  15:00:00,556.566174113,19.0719544854,261.955384372,0.0,24.9203635341,149.522181205,2.18982473143,0.0,2.18982473143
 11/26  16:00:00,407.360630939,10.3182766398,151.136594873,0.0,24.9203635341,149.522181205,2.18842258718,0.0,2.18842258718
 11/26  17:00:00,285.630694223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829891445,0.0,2.18829891445
 11/26  18:00:00,347.928287473,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  19:00:00,347.928288097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828436912,0.0,2.18828436912
 11/26  20:00:00,323.483892599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826984573,0.0,2.18826984573
 11/26  21:00:00,323.483892055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825534201,0.0,2.18825534201
 11/26  22:00:00,299.040820674,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022811395,0.0,2.19022811395
 11/26  23:00:00,274.595100608,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150705172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839399544,0.0,2.18839399544
 11/27  01:00:00,287.769677216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890692007,0.0,2.18890692007
 11/27  02:00:00,287.769677203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899592962,0.0,2.18899592962
 11/27  03:00:00,287.76967725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908483499,0.0,2.18908483499
 11/27  04:00:00,287.769677293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891061433,0.0,2.18891061433
 11/27  05:00:00,299.991874946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899980288,0.0,2.18899980288
 11/27  06:00:00,349.35795808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106924069,0.0,2.19106924069
 11/27  07:00:00,398.720802524,25.8360691809,0.0,0.0,49.8407270682,199.362908273,341.714998163,339.52447252,2.19052564328
 11/27  08:00:00,497.170409255,25.8360691809,0.0,0.0,149.522181205,199.362908273,284.27102577,277.715092085,6.55593368502
 11/27  09:00:00,1045.28973439,25.8360691809,0.0,0.0,448.566543614,448.566543614,119.312637767,106.154387548,13.1582502195
 11/27  10:00:00,1008.59506721,25.8360691809,0.0,0.0,448.566543614,448.566543614,82.0541420049,68.8860189791,13.1681230258
 11/27  11:00:00,1003.14650638,25.8360691809,12.0687912448,0.0,448.566543614,448.566543614,66.8157959391,53.6427170327,13.1730789064
 11/27  12:00:00,1065.68743715,25.8360691809,42.5255555507,0.0,448.566543614,448.566543614,59.1161584836,43.7102517453,15.4059067383
 11/27  13:00:00,1052.06308455,25.8360691809,77.5127968439,0.0,448.566543614,398.725816546,70.5133936469,50.6435684496,19.8698251973
 11/27  14:00:00,1223.57133069,25.8360691809,195.964772975,0.0,448.566543614,448.566543614,49.5906076146,29.7424835816,19.8481240331
 11/27  15:00:00,1259.77022814,25.8360691809,231.651667769,0.0,448.566543614,448.566543614,30.8508562238,19.8868622091,10.9639940147
 11/27  16:00:00,1271.56541469,25.8360691809,243.131890851,0.0,448.566543614,448.566543614,21.4557664726,10.4955919814,10.9601744912
 11/27  17:00:00,1302.21980847,25.8360691809,200.453496007,0.0,448.566543614,448.566543614,31.0892713974,15.6981920279,15.3910793695
 11/27  18:00:00,1093.54668616,25.8360691809,81.991637264,0.0,348.885089477,398.725816546,49.6867070339,40.9335997009,8.75310733302
 11/27  19:00:00,873.725119719,25.8360691809,61.8974044125,0.0,249.203635341,299.044362409,77.3317122451,68.5924212448,8.73929100024
 11/27  20:00:00,945.441452214,25.8360691809,155.31751735,0.0,249.203635341,299.044362409,84.2912060563,79.9195018688,4.37170418756
 11/27  21:00:00,844.996848241,25.8360691809,203.347448476,0.0,149.522181205,249.203635341,137.956939497,131.405942007,6.55099749024
 11/27  22:00:00,698.309844038,25.8360691809,84.3342583226,0.0,149.522181205,249.203635341,154.61657247,152.425349938,2.19122253232
 11/27  23:00:00,349.356634046,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913212795,0.0,2.18913212795
 11/27  24:00:00,299.991874956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906200455,0.0,2.18906200455
 11/28  01:00:00,287.769678416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915328594,0.0,2.18915328594
 11/28  02:00:00,287.769678372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898077686,0.0,2.18898077686
 11/28  03:00:00,287.769678377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907176569,0.0,2.18907176569
 11/28  04:00:00,287.769678438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858063627,0.0,2.18858063627
 11/28  05:00:00,299.991876057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899043785,0.0,2.18899043785
 11/28  06:00:00,349.357959853,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910645155,0.0,2.1910645155
 11/28  07:00:00,450.554810094,25.978935493,0.00234173325459,0.0,49.8407270682,199.362908273,349.87210159,347.681579334,2.19052225652
 11/28  08:00:00,497.107448839,25.8360691809,0.0,0.0,149.522181205,199.362908273,211.374333486,204.818366269,6.55596721718
 11/28  09:00:00,1055.12970773,25.8360691809,4.32026734961,0.0,448.566543614,448.566543614,56.2203700774,43.0610135517,13.1593565257
 11/28  10:00:00,1144.3411895,26.572696568,84.528424098,0.0,448.566543614,448.566543614,36.7986544008,23.6302495277,13.1684048731
 11/28  11:00:00,1241.95992623,28.4395471291,210.796230074,0.0,448.566543614,448.566543614,27.8086451941,14.6351673389,13.1734778552
 11/28  12:00:00,1276.4836375,29.9086400793,242.434793905,0.0,448.566543614,448.566543614,23.9313668435,8.52488169854,15.4064851449
 11/28  13:00:00,1222.06743238,30.1050064948,237.670027349,0.0,448.566543614,398.725816546,27.7470032769,7.876136131,19.8708671459
 11/28  14:00:00,1263.10639515,29.9662907252,229.024400938,0.0,448.566543614,448.566543614,20.5654203783,0.71667070918,19.8487496691
 11/28  15:00:00,1259.59156931,29.3838475785,226.104574218,0.0,448.566543614,448.566543614,11.2112475177,0.246601566477,10.9646459512
 11/28  16:00:00,1255.76003965,28.0388399105,224.614689638,0.0,448.566543614,448.566543614,11.198174164,0.238897392045,10.959276772
 11/28  17:00:00,1167.92272669,26.6370115697,78.6884379461,0.0,448.566543614,448.566543614,16.229798981,0.83744113272,15.3923578483
 11/28  18:00:00,946.953654168,25.8360691809,0.0,0.0,348.885089477,398.725816546,23.5561865206,14.802450104,8.75373641657
 11/28  19:00:00,747.618617294,25.8360691809,0.0,0.0,249.203635341,299.044362409,63.3027824799,54.5628411169,8.73994136302
 11/28  20:00:00,723.1890796,25.8360691809,0.0,0.0,249.203635341,299.044362409,82.2050218253,77.833720169,4.37130165628
 11/28  21:00:00,589.530733386,25.8360691809,5.2930695245,0.0,149.522181205,249.203635341,109.908749769,103.357245284,6.55150448537
 11/28  22:00:00,549.245864976,25.8360691809,0.0,0.0,149.522181205,249.203635341,115.551960884,113.360975108,2.19098577626
 11/28  23:00:00,349.356635159,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913820739,0.0,2.18913820739
 11/28  24:00:00,299.991876078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896457972,0.0,2.18896457972
 11/29  01:00:00,287.769679428,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890578569,0.0,2.1890578569
 11/29  02:00:00,287.769679553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915064933,0.0,2.18915064933
 11/29  03:00:00,287.769679505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897992188,0.0,2.18897992188
 11/29  04:00:00,287.769679491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907299518,0.0,2.18907299518
 11/29  05:00:00,299.991877346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881238991,0.0,2.18881238991
 11/29  06:00:00,349.357961753,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124514286,0.0,2.19124514286
 11/29  07:00:00,401.390668425,26.4886538496,9.22442408986e-05,0.0,49.8407270682,199.362908273,292.984848087,290.79432052,2.19052756715
 11/29  08:00:00,497.081661313,25.8360691809,0.0,0.0,149.522181205,199.362908273,179.655674336,173.099111217,6.55656311915
 11/29  09:00:00,1045.23887627,25.8386980181,0.0,0.0,448.566543614,448.566543614,52.6514886353,39.491685304,13.1598033312
 11/29  10:00:00,1071.19776351,26.6201249276,9.69734976036,0.0,448.566543614,448.566543614,36.1465549486,22.9767002657,13.1698546829
 11/29  11:00:00,1111.13703468,28.5265608698,83.3179759274,0.0,448.566543614,448.566543614,28.4489153286,15.2739135189,13.1750018097
 11/29  12:00:00,1207.49764477,29.9142925105,175.857340111,0.0,448.566543614,448.566543614,26.0925909298,8.48550659314,17.6070843367
 11/29  13:00:00,1197.24415841,30.0705595679,213.602467992,0.0,448.566543614,398.725816546,24.6611645579,7.00113212813,17.6600324298
 11/29  14:00:00,1255.40775885,30.3669691222,220.926134597,0.0,448.566543614,448.566543614,20.5801670791,0.731090658487,19.8490764206
 11/29  15:00:00,1257.08945774,30.2727725251,222.711788002,0.0,448.566543614,448.566543614,11.2669260666,0.30392251439,10.9630035522
 11/29  16:00:00,1255.07737271,29.5653731634,222.397461515,0.0,448.566543614,448.566543614,13.4159934987,0.267558014812,13.1484354839
 11/29  17:00:00,1143.00842047,27.9755663783,63.3834236574,0.0,448.566543614,448.566543614,16.2746530245,0.881916930453,15.392736094
 11/29  18:00:00,946.953568339,25.8360691809,0.0,0.0,348.885089477,398.725816546,23.6054048701,14.8524871947,8.75291767539
 11/29  19:00:00,747.624925167,25.8360691809,0.0,0.0,249.203635341,299.044362409,70.1408532724,63.5812696225,6.55958364988
 11/29  20:00:00,723.316075528,25.8360691809,0.0,0.0,249.203635341,299.044362409,249.373346358,242.825831053,6.54751530502
 11/29  21:00:00,574.00538993,25.8360691809,0.0,0.0,149.522181205,249.203635341,472.467568044,468.092654078,4.37491396642
 11/29  22:00:00,550.181404604,25.8360691809,0.0,0.0,149.522181205,249.203635341,915.928965738,911.56684807,4.36211766751
 11/29  23:00:00,349.356636013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904862719,0.0,2.18904862719
 11/29  24:00:00,299.991876887,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/30  01:00:00,287.769680169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914345674,0.0,2.18914345674
 11/30  02:00:00,287.769680276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897432902,0.0,2.18897432902
 11/30  03:00:00,287.769680376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906933556,0.0,2.18906933556
 11/30  04:00:00,287.76968054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916420859,0.0,2.18916420859
 11/30  05:00:00,299.991878298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899525843,0.0,2.18899525843
 11/30  06:00:00,349.357963715,0.0,0.0,0.0,49.8407270682,199.362908273,2.1912053757,0.0,2.1912053757
 11/30  07:00:00,399.458239009,26.41515421,0.0,0.0,49.8407270682,199.362908273,322.305776159,317.944824452,4.36095170683
 11/30  08:00:00,498.30228465,25.8360691809,0.0,0.0,149.522181205,199.362908273,877.355996909,870.800863341,6.55513356799
 11/30  09:00:00,1045.35603398,25.8360691809,0.0,0.0,448.566543614,448.566543614,92.8786461473,81.9083614207,10.9702847266
 11/30  10:00:00,1025.40290555,26.3478325196,5.76439760441,0.0,448.566543614,448.566543614,32.740119895,19.5675736973,13.1725461977
 11/30  11:00:00,1149.09294006,28.0326509732,120.768704294,0.0,448.566543614,448.566543614,25.5204855916,12.3427027238,13.1777828678
 11/30  12:00:00,1245.89319212,29.369337261,214.082381606,0.0,448.566543614,448.566543614,25.9323631398,8.32605334354,17.6063097963
 11/30  13:00:00,1215.74204525,29.4910659488,232.662525826,0.0,448.566543614,398.725816546,27.0854181373,7.21560961887,19.8698085184
 11/30  14:00:00,1264.20512177,29.9443891104,230.926313679,0.0,448.566543614,448.566543614,19.131559904,1.4848978782,17.6466620258
 11/30  15:00:00,1237.88387163,29.4895962514,206.807337973,0.0,448.566543614,448.566543614,13.9153397838,0.763180513683,13.1521592701
 11/30  16:00:00,1156.99450838,28.8554797379,128.405078147,0.0,448.566543614,448.566543614,11.6548394453,0.692429520045,10.9624099253
 11/30  17:00:00,1109.05002614,27.4987864799,30.7940005551,0.0,448.566543614,448.566543614,17.8566918745,2.46331295057,15.393378924
 11/30  18:00:00,946.957579331,25.8360691809,0.0,0.0,348.885089477,398.725816546,18.0537072916,9.29988649662,8.75382079502
 11/30  19:00:00,747.626340939,25.8360691809,0.0,0.0,249.203635341,299.044362409,37.4913050556,30.9316264424,6.55967861324
 11/30  20:00:00,723.20379408,25.8360691809,0.0,0.0,249.203635341,299.044362409,55.1671160744,48.6194513517,6.54766472276
 11/30  21:00:00,573.822900923,25.8360691809,0.0,0.0,149.522181205,249.203635341,156.739070015,150.187734768,6.55133524659
 11/30  22:00:00,549.537354921,25.8360691809,0.0,0.0,149.522181205,249.203635341,264.259261014,262.068349129,2.19091188536
 11/30  23:00:00,349.356637481,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905072561,0.0,2.18905072561
 11/30  24:00:00,299.991878389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914580416,0.0,2.18914580416
 12/01  01:00:00,287.769681514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897965113,0.0,2.18897965113
 12/01  02:00:00,287.769681375,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890766259,0.0,2.1890766259
 12/01  03:00:00,287.769681326,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/01  04:00:00,287.769681292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917346347,0.0,2.18917346347
 12/01  05:00:00,299.991879139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900620678,0.0,2.18900620678
 12/01  06:00:00,349.357966105,0.0,0.0,0.0,49.8407270682,199.362908273,4.36214547666,0.0,4.36214547666
 12/01  07:00:00,399.542353453,26.6793299596,0.0,0.0,49.8407270682,199.362908273,185.162497837,182.971927435,2.19057040262
 12/01  08:00:00,497.168724659,25.8360691809,0.0,0.0,149.522181205,199.362908273,185.079282388,178.522443448,6.55683894062
 12/01  09:00:00,1045.2677506,25.8360691809,0.0,0.0,448.566543614,448.566543614,66.2080715675,53.0515804788,13.1564910887
 12/01  10:00:00,1013.73220847,25.8360691809,0.0,0.0,448.566543614,448.566543614,32.1823638647,19.0142523687,13.168111496
 12/01  11:00:00,1009.1883498,25.8360691809,32.2562123274,0.0,448.566543614,448.566543614,24.3544205374,11.1838276993,13.1705928381
 12/01  12:00:00,1204.03266513,26.4786892866,190.159781016,0.0,448.566543614,448.566543614,20.4461721186,5.03812260694,15.4080495116
 12/01  13:00:00,1273.33115052,26.2774939258,292.20406269,0.0,448.566543614,398.725816546,24.4931300949,4.62517693722,19.8679531577
 12/01  14:00:00,1338.28237274,26.0238595602,307.03195519,0.0,448.566543614,448.566543614,21.9774455432,2.12799203884,19.8494535044
 12/01  15:00:00,1337.95933139,25.8823341489,307.880487032,0.0,448.566543614,448.566543614,12.947713857,1.98121467469,10.9664991823
 12/01  16:00:00,1275.72868768,26.2845813151,247.032101059,0.0,448.566543614,448.566543614,12.0605674367,1.0993375846,10.9612298521
 12/01  17:00:00,1212.20056625,26.6441837432,111.905073491,0.0,448.566543614,448.566543614,18.2571641547,2.86503488522,15.3921292695
 12/01  18:00:00,987.669117987,25.8360691809,9.37981700507,0.0,348.885089477,398.725816546,24.5112421763,15.7582597134,8.75298246288
 12/01  19:00:00,747.617406995,25.8360691809,0.0,0.0,249.203635341,299.044362409,45.182432346,36.4421862085,8.74024613753
 12/01  20:00:00,723.177380425,25.8360691809,0.0,0.0,249.203635341,299.044362409,47.8635239476,43.4918377819,4.37168616569
 12/01  21:00:00,573.679649393,25.8360691809,0.0,0.0,149.522181205,249.203635341,73.0820989029,66.5310463966,6.55105250629
 12/01  22:00:00,549.245704316,25.8360691809,0.0,0.0,149.522181205,249.203635341,84.2317590469,82.0405305203,2.1912285266
 12/01  23:00:00,349.356638325,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913571541,0.0,2.18913571541
 12/01  24:00:00,299.991879229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907287609,0.0,2.18907287609
 12/02  01:00:00,237.928955579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917208765,0.0,2.18917208765
 12/02  02:00:00,237.92895553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900637939,0.0,2.18900637939
 12/02  03:00:00,237.928955555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910529738,0.0,2.18910529738
 12/02  04:00:00,237.928955581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893962325,0.0,2.18893962325
 12/02  05:00:00,250.151153246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903878305,0.0,2.18903878305
 12/02  06:00:00,274.59687605,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113112341,0.0,2.19113112341
 12/02  07:00:00,399.099530116,26.2938475119,0.0,0.0,49.8407270682,199.362908273,192.015737571,189.825320211,2.1904173602
 12/02  08:00:00,397.442424821,25.8360691809,0.0,0.0,49.8407270682,199.362908273,187.178169581,182.812144294,4.36602528692
 12/02  09:00:00,646.556137356,25.8360691809,0.0,0.0,249.203635341,249.203635341,96.4131142837,89.8657015049,6.54741277873
 12/02  10:00:00,609.866516173,25.8360691809,0.0,0.0,249.203635341,249.203635341,69.8871561184,63.3265946257,6.56056149266
 12/02  11:00:00,643.309933382,25.9155938971,39.5064784568,0.0,249.203635341,249.203635341,57.0511879132,50.4953657359,6.55582217729
 12/02  12:00:00,831.995492478,27.136186029,201.217748126,0.0,249.203635341,249.203635341,55.7140090694,46.968690385,8.74531868445
 12/02  13:00:00,931.604208686,28.0769696309,296.933423683,0.0,249.203635341,249.203635341,43.1868039771,36.628588939,6.55821503811
 12/02  14:00:00,945.007173018,28.3387489238,308.115074647,0.0,249.203635341,249.203635341,24.9858468965,18.4306331922,6.55521370435
 12/02  15:00:00,693.627394211,27.1720424651,308.57804175,0.0,74.7610906023,174.442544739,43.668420682,37.1204539541,6.54796672792
 12/02  16:00:00,620.303529967,26.0215908154,239.304216045,0.0,74.7610906023,174.442544739,54.8711518997,50.5017768765,4.36937502317
 12/02  17:00:00,544.375756589,25.8360691809,92.8831923983,0.0,74.7610906023,174.442544739,87.9753663108,83.6050612459,4.37030506481
 12/02  18:00:00,384.237031581,25.8360691809,0.011796792537,0.0,24.9203635341,149.522181205,140.97838728,138.788070903,2.19031637707
 12/02  19:00:00,347.92962118,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609358881,0.0,4.3609358881
 12/02  20:00:00,323.485225208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040248899,0.0,2.19040248899
 12/02  21:00:00,323.485224843,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043112645,0.0,2.19043112645
 12/02  22:00:00,299.041715028,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324200271,0.0,4.36324200271
 12/02  23:00:00,274.595548774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/02  24:00:00,250.151153147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910956613,0.0,2.18910956613
 12/03  01:00:00,237.928513857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846174619,0.0,2.18846174619
 12/03  02:00:00,237.92851412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845951562,0.0,2.18845951562
 12/03  03:00:00,237.928513804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845737702,0.0,2.18845737702
 12/03  04:00:00,237.928513248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  05:00:00,250.150711597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845530634,0.0,2.18845530634
 12/03  06:00:00,274.596435545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026386399,0.0,2.19026386399
 12/03  07:00:00,306.396565137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840348802,0.0,2.18840348802
 12/03  08:00:00,296.666294312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840219562,0.0,2.18840219562
 12/03  09:00:00,296.666293924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840039356,0.0,2.18840039356
 12/03  10:00:00,259.999700061,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  11:00:00,211.110909437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839795772,0.0,2.18839795772
 12/03  12:00:00,472.957812397,17.0487543037,175.564739576,0.0,24.9203635341,149.522181205,2.18976820738,0.0,2.18976820738
 12/03  13:00:00,484.428416374,14.8583758413,193.096152521,0.0,24.9203635341,149.522181205,2.18988195269,0.0,2.18988195269
 12/03  14:00:00,543.675445321,19.0247496535,241.795019361,0.0,24.9203635341,149.522181205,4.36390924942,0.0,4.36390924942
 12/03  15:00:00,476.550673337,14.6127199975,194.121381522,0.0,24.9203635341,149.522181205,2.1898611133,0.0,2.1898611133
 12/03  16:00:00,388.110069538,10.3142264056,130.082393202,0.0,24.9203635341,149.522181205,2.18846232632,0.0,2.18846232632
 12/03  17:00:00,285.630700058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  18:00:00,347.928294058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835067296,0.0,2.18835067296
 12/03  19:00:00,347.928294207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834887716,0.0,2.18834887716
 12/03  20:00:00,323.483898155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834708635,0.0,2.18834708635
 12/03  21:00:00,323.483897902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  22:00:00,299.040831519,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028008482,0.0,4.36028008482
 12/03  23:00:00,274.595106863,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  24:00:00,250.150711814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829215556,0.0,2.18829215556
 12/04  01:00:00,287.769684827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913416818,0.0,2.18913416818
 12/04  02:00:00,287.769684777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897174848,0.0,2.18897174848
 12/04  03:00:00,287.769684659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907465323,0.0,2.18907465323
 12/04  04:00:00,287.769684649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917737933,0.0,2.18917737933
 12/04  05:00:00,299.991882218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901511696,0.0,2.18901511696
 12/04  06:00:00,349.357970415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125459988,0.0,2.19125459988
 12/04  07:00:00,407.401941303,25.8360691809,0.0,0.0,49.8407270682,199.362908273,468.974088547,466.783772829,2.19031571825
 12/04  08:00:00,497.27086125,25.8360691809,0.0,0.0,149.522181205,199.362908273,373.465013979,366.909417238,6.55559674113
 12/04  09:00:00,1045.28159979,25.8360691809,0.0,0.0,448.566543614,448.566543614,99.9928825391,86.8325775218,13.1603050173
 12/04  10:00:00,1308.74255502,26.7472974887,226.342180183,0.0,448.566543614,448.566543614,49.7002887895,36.52571651,13.1745722794
 12/04  11:00:00,1391.4250418,28.9013101395,345.656530757,0.0,448.566543614,448.566543614,30.8861327562,17.711556084,13.1745766723
 12/04  12:00:00,1409.3450853,29.156373079,362.180583264,0.0,448.566543614,448.566543614,22.7317446344,5.12425359311,17.6074910412
 12/04  13:00:00,1347.47980771,27.26714323,352.041119562,0.0,448.566543614,398.725816546,22.4591812018,4.79563432653,17.6635468752
 12/04  14:00:00,1395.79533327,27.3024726529,350.485298581,0.0,448.566543614,448.566543614,20.6902767847,0.838359089951,19.8519176947
 12/04  15:00:00,1386.49151253,27.0368413496,341.456674015,0.0,448.566543614,448.566543614,10.9673979646,0.00482132580838,10.9625766388
 12/04  16:00:00,1374.13740627,26.4947162937,331.260958891,0.0,448.566543614,448.566543614,13.2805278315,0.130307480873,13.1502203507
 12/04  17:00:00,1436.2256056,25.921823377,324.763923263,0.0,448.566543614,448.566543614,16.3316415822,0.937851141619,15.3937904406
 12/04  18:00:00,1333.18027641,25.8360691809,314.009140293,0.0,348.885089477,398.725816546,13.4064657605,4.65197096529,8.75449479524
 12/04  19:00:00,1060.1238766,25.8360691809,243.746501275,0.0,249.203635341,299.044362409,38.5583394652,31.9985527189,6.55978674637
 12/04  20:00:00,900.552152115,25.8360691809,111.497076047,0.0,249.203635341,299.044362409,49.4441637011,42.896791209,6.54737249212
 12/04  21:00:00,624.98676888,25.8360691809,9.54304176759,0.0,149.522181205,249.203635341,73.9617164039,67.410663799,6.55105260491
 12/04  22:00:00,549.22981017,25.8360691809,0.0,0.0,149.522181205,249.203635341,84.8855017313,82.694292871,2.19120886032
 12/04  23:00:00,349.356641593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894188363,0.0,2.18894188363
 12/04  24:00:00,299.991882346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904501695,0.0,2.18904501695
 12/05  01:00:00,287.769685537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915075778,0.0,2.18915075778
 12/05  02:00:00,287.769685384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898997741,0.0,2.18898997741
 12/05  03:00:00,287.76968537,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/05  04:00:00,287.769685388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909475147,0.0,2.18909475147
 12/05  05:00:00,299.991883384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893400631,0.0,2.18893400631
 12/05  06:00:00,349.357972653,0.0,0.0,0.0,49.8407270682,199.362908273,4.36244799844,0.0,4.36244799844
 12/05  07:00:00,407.574854336,26.2516997891,0.0,0.0,49.8407270682,199.362908273,200.357134026,198.166605765,2.19052826082
 12/05  08:00:00,512.028234607,25.8360691809,4.43535291513,0.0,149.522181205,199.362908273,116.380309702,109.823429804,6.55687989819
 12/05  09:00:00,1299.85428535,25.8360691809,185.13518282,0.0,448.566543614,448.566543614,30.8949410128,17.7369772735,13.1579637393
 12/05  10:00:00,1370.85257713,25.9392192312,283.535255475,0.0,448.566543614,448.566543614,16.4042890516,3.23799082324,13.1662982283
 12/05  11:00:00,1361.97769076,26.8677938773,319.819615907,0.0,448.566543614,448.566543614,14.4499450274,1.27711953432,13.1728254931
 12/05  12:00:00,1384.28282176,29.7472459199,338.782665004,0.0,448.566543614,448.566543614,15.9596437651,0.551722819627,15.4079209455
 12/05  13:00:00,1344.72284432,31.0276167728,346.081581401,0.0,448.566543614,398.725816546,20.1129628384,0.241386561228,19.8715762772
 12/05  14:00:00,1416.98871875,31.6245305408,367.357326497,0.0,448.566543614,448.566543614,19.8528483001,0.0,19.8528483001
 12/05  15:00:00,1428.71719601,31.1753641981,379.543833498,0.0,448.566543614,448.566543614,10.9655435616,0.0,10.9655435616
 12/05  16:00:00,1431.29212406,30.1259613901,383.168609711,0.0,448.566543614,448.566543614,10.96049422,0.0,10.96049422
 12/05  17:00:00,1461.96563616,28.4974405451,344.545069378,0.0,448.566543614,448.566543614,15.3941629744,0.0,15.3941629744
 12/05  18:00:00,1304.06690092,25.997586392,284.698653247,0.0,348.885089477,398.725816546,10.9370787751,0.0,10.9370787751
 12/05  19:00:00,1057.04200687,25.8360691809,240.850459853,0.0,249.203635341,299.044362409,7.90983956715,1.34906530483,6.56077426232
 12/05  20:00:00,906.877658271,25.8360691809,118.151493565,0.0,249.203635341,299.044362409,18.0907848551,11.5430744191,6.54771043593
 12/05  21:00:00,623.21448749,25.8360691809,7.93011506001,0.0,149.522181205,249.203635341,44.6887624794,40.3136326349,4.37512984451
 12/05  22:00:00,549.205302345,25.8360691809,0.0,0.0,149.522181205,249.203635341,59.5470841608,55.1847970617,4.36228709906
 12/05  23:00:00,349.356642296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913541593,0.0,2.18913541593
 12/05  24:00:00,299.991883101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897478692,0.0,2.18897478692
 12/06  01:00:00,287.769686315,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/06  02:00:00,287.769686351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908278622,0.0,2.18908278622
 12/06  03:00:00,287.769686555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918919272,0.0,2.18918919272
 12/06  04:00:00,287.769686558,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890301083,0.0,2.1890301083
 12/06  05:00:00,299.991884451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913672763,0.0,2.18913672763
 12/06  06:00:00,349.357973876,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096896526,0.0,2.19096896526
 12/06  07:00:00,408.478244696,27.1551435112,0.0,0.0,49.8407270682,199.362908273,208.295080836,203.933910499,4.36117033713
 12/06  08:00:00,497.096997478,25.8360691809,0.0,0.0,149.522181205,199.362908273,188.746832566,182.190888788,6.55594377724
 12/06  09:00:00,1045.24790513,25.8360691809,0.0,0.0,448.566543614,448.566543614,62.9364272774,51.968316816,10.9681104614
 12/06  10:00:00,1205.72688891,25.8360691809,130.454919685,0.0,448.566543614,448.566543614,34.1376037328,20.9620639682,13.1755397645
 12/06  11:00:00,1291.71909351,25.8360691809,256.628892196,0.0,448.566543614,448.566543614,20.9871168241,5.6197841828,15.3673326413
 12/06  12:00:00,1340.2685054,25.9262289067,299.970110713,0.0,448.566543614,448.566543614,17.3900721844,1.98062435295,15.4094478314
 12/06  13:00:00,1317.29251848,25.8360691809,325.961228748,0.0,448.566543614,398.725816546,22.6923571473,2.82332752593,19.8690296213
 12/06  14:00:00,1367.89912228,26.1838040627,325.334629415,0.0,448.566543614,448.566543614,21.6065935372,1.75484945497,19.8517440822
 12/06  15:00:00,1364.47598123,26.680603327,319.796593509,0.0,448.566543614,448.566543614,11.9544935827,0.988387950572,10.9661056321
 12/06  16:00:00,1364.42679926,27.531452751,318.897777534,0.0,448.566543614,448.566543614,10.9692912696,0.00738866449292,10.9619026051
 12/06  17:00:00,1439.95823973,27.7202411755,319.715774428,0.0,448.566543614,448.566543614,15.3930164925,0.0,15.3930164925
 12/06  18:00:00,1336.28482752,25.8460932697,309.657675107,0.0,348.885089477,398.725816546,12.1835170377,1.24608930222,10.9374277355
 12/06  19:00:00,1121.04606079,25.8360691809,300.217016898,0.0,249.203635341,299.044362409,20.5772861385,14.0170540486,6.5602320899
 12/06  20:00:00,1113.14327508,25.8360691809,314.719552689,0.0,249.203635341,299.044362409,22.8759526051,18.5041932227,4.37175938243
 12/06  21:00:00,972.166071177,25.8360691809,324.168188071,0.0,149.522181205,249.203635341,44.9710520596,38.4186911435,6.55236091608
 12/06  22:00:00,883.773683214,25.8360691809,263.136245964,0.0,149.522181205,249.203635341,56.6014173035,52.2390730044,4.36234429914
 12/06  23:00:00,349.356643427,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896221206,0.0,2.18896221206
 12/06  24:00:00,299.991884271,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/07  01:00:00,287.769687465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907076331,0.0,2.18907076331
 12/07  02:00:00,287.76968762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917901838,0.0,2.18917901838
 12/07  03:00:00,287.769687623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902148423,0.0,2.18902148423
 12/07  04:00:00,287.769687679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912996757,0.0,2.18912996757
 12/07  05:00:00,299.99188553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897246048,0.0,2.18897246048
 12/07  06:00:00,349.357975093,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121414186,0.0,2.19121414186
 12/07  07:00:00,509.303584387,27.7522295806,37.0092591851,0.0,49.8407270682,199.362908273,77.3829104629,73.0219131647,4.36099729827
 12/07  08:00:00,692.723738469,25.8360691809,129.268435229,0.0,149.522181205,199.362908273,46.6532205437,40.097713539,6.55550700466
 12/07  09:00:00,1370.30688727,25.8630666128,253.431280421,0.0,448.566543614,448.566543614,14.0582568134,3.08910553615,10.9691512772
 12/07  10:00:00,1367.22971341,27.8908073373,279.626939941,0.0,448.566543614,448.566543614,14.0153992945,0.840546666967,13.1748526275
 12/07  11:00:00,1367.91518438,31.0500782966,320.389722467,0.0,448.566543614,448.566543614,15.5114988946,0.141016466705,15.3704824279
 12/07  12:00:00,1409.61725064,33.2743807954,358.339101413,0.0,448.566543614,448.566543614,15.4077552913,0.0,15.4077552913
 12/07  13:00:00,1377.16806858,31.8521695859,377.148411832,0.0,448.566543614,398.725816546,19.8690262712,0.0,19.8690262712
 12/07  14:00:00,1425.61616177,35.1650776598,372.444203686,0.0,448.566543614,448.566543614,19.8539646146,0.0,19.8539646146
 12/07  15:00:00,1417.60479475,35.7182950788,363.888491229,0.0,448.566543614,448.566543614,10.9675329572,0.0,10.9675329572
 12/07  16:00:00,1414.85138094,35.1489174446,361.704893255,0.0,448.566543614,448.566543614,10.9609365272,0.0,10.9609365272
 12/07  17:00:00,1483.67706634,31.9614368699,359.412688632,0.0,448.566543614,448.566543614,15.3959407702,0.0,15.3959407702
 12/07  18:00:00,1354.26043544,27.3932381136,327.075594835,0.0,348.885089477,398.725816546,10.9373467611,0.0,10.9373467611
 12/07  19:00:00,1130.53191971,25.8360691809,309.261477224,0.0,249.203635341,299.044362409,6.5601962666,0.0,6.5601962666
 12/07  20:00:00,1062.02331386,25.8360691809,268.559820977,0.0,249.203635341,299.044362409,4.58678865335,0.215052184153,4.37173646919
 12/07  21:00:00,740.668201263,25.8360691809,101.352262701,0.0,149.522181205,249.203635341,25.1832654942,18.6309191574,6.55234633683
 12/07  22:00:00,631.219504387,25.8360691809,19.2176735413,0.0,149.522181205,249.203635341,39.2319739028,34.8696438419,4.36233006087
 12/07  23:00:00,349.356644434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895528334,0.0,2.18895528334
 12/07  24:00:00,299.991885272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/08  01:00:00,287.76968845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906570095,0.0,2.18906570095
 12/08  02:00:00,287.769688593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917581476,0.0,2.18917581476
 12/08  03:00:00,287.769688604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901984695,0.0,2.18901984695
 12/08  04:00:00,287.769688651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913018123,0.0,2.18913018123
 12/08  05:00:00,299.991886505,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889742437,0.0,2.1889742437
 12/08  06:00:00,349.357976651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122024058,0.0,2.19122024058
 12/08  07:00:00,508.42286235,28.7921313604,35.9835854991,0.0,49.8407270682,199.362908273,57.9431649146,53.5821516262,4.36101328839
 12/08  08:00:00,596.973210668,25.8360691809,36.5604161909,0.0,149.522181205,199.362908273,66.7528262266,60.1972534161,6.55557281052
 12/08  09:00:00,1213.46329448,25.8360691809,102.654426387,0.0,448.566543614,448.566543614,17.4487262475,6.4793404406,10.9693858069
 12/08  10:00:00,1320.85583646,26.1938403039,242.958910438,0.0,448.566543614,448.566543614,15.4067086945,2.23152494285,13.1751837516
 12/08  11:00:00,1340.91008989,26.8716422211,309.161390495,0.0,448.566543614,448.566543614,16.9442742073,1.57521853082,15.3690556765
 12/08  12:00:00,1352.07285317,27.4046720256,317.626006072,0.0,448.566543614,448.566543614,15.7906633263,0.382275683666,15.4083876426
 12/08  13:00:00,1306.19790784,25.9394809598,322.113965053,0.0,448.566543614,398.725816546,20.1642152408,0.294172200591,19.8700430402
 12/08  14:00:00,1359.52097357,28.5967315838,322.918745162,0.0,448.566543614,448.566543614,19.8526231287,0.0,19.8526231287
 12/08  15:00:00,1361.20904676,29.7671715301,323.15457086,0.0,448.566543614,448.566543614,10.9665431737,0.0,10.9665431737
 12/08  16:00:00,1362.13747301,30.3497343605,323.271978941,0.0,448.566543614,448.566543614,10.9616194077,0.0,10.9616194077
 12/08  17:00:00,1435.6996796,29.565551194,323.501663196,0.0,448.566543614,448.566543614,15.3938689018,0.0,15.3938689018
 12/08  18:00:00,1340.63631034,26.8232940417,320.281526204,0.0,348.885089477,398.725816546,10.9833760337,0.0452470124658,10.9381290212
 12/08  19:00:00,1136.81252703,25.8360691809,317.282233401,0.0,249.203635341,299.044362409,14.2695735513,7.70889546884,6.56067808247
 12/08  20:00:00,1110.65259937,25.8360691809,316.288372448,0.0,249.203635341,299.044362409,20.3475540525,13.7999277567,6.54762629578
 12/08  21:00:00,950.723473508,25.8360691809,306.974917516,0.0,149.522181205,249.203635341,40.4035199666,36.0284067183,4.37511324835
 12/08  22:00:00,915.516811687,25.8360691809,296.470595215,0.0,149.522181205,249.203635341,48.4747014987,44.1124512925,4.36225020616
 12/08  23:00:00,349.356645263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911821804,0.0,2.18911821804
 12/08  24:00:00,299.991886114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896234038,0.0,2.18896234038
 12/09  01:00:00,237.928962207,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/09  02:00:00,237.928962233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907586952,0.0,2.18907586952
 12/09  03:00:00,237.928962409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918783066,0.0,2.18918783066
 12/09  04:00:00,237.928962425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903345036,0.0,2.18903345036
 12/09  05:00:00,250.151160303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914560094,0.0,2.18914560094
 12/09  06:00:00,274.596887959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098949539,0.0,2.19098949539
 12/09  07:00:00,514.034312362,27.6981832511,41.7711024201,0.0,49.8407270682,199.362908273,75.489450121,71.1286740387,4.36077608223
 12/09  08:00:00,540.766916697,25.8360691809,78.7635070452,0.0,49.8407270682,199.362908273,64.8009067629,60.43477474,4.36613202291
 12/09  09:00:00,910.937851587,25.8360691809,196.515296624,0.0,249.203635341,249.203635341,41.508469337,37.1365735097,4.37189582723
 12/09  10:00:00,960.688885168,25.8360691809,281.292168588,0.0,249.203635341,249.203635341,25.3016487761,18.7415544276,6.56009434849
 12/09  11:00:00,942.042535386,25.8360691809,308.894161791,0.0,249.203635341,249.203635341,19.9236183047,11.1894972485,8.7341210562
 12/09  12:00:00,946.979410114,25.8658350417,310.855884159,0.0,249.203635341,249.203635341,14.4548844554,7.89010708897,6.56477736644
 12/09  13:00:00,947.582353778,26.8639613769,311.267139857,0.0,249.203635341,249.203635341,13.2207125627,4.48330367624,8.73740888644
 12/09  14:00:00,952.773972635,27.224059481,317.202512463,0.0,249.203635341,249.203635341,10.4769699309,3.92121742283,6.55575250803
 12/09  15:00:00,697.585687104,25.9946200371,313.008260052,0.0,74.7610906023,174.442544739,22.5742220534,18.2024086618,4.37181339165
 12/09  16:00:00,685.7492917,25.8360691809,303.357911898,0.0,74.7610906023,174.442544739,30.4597641774,26.0908095062,4.36895467119
 12/09  17:00:00,684.533258847,25.8360691809,229.989114015,0.0,74.7610906023,174.442544739,54.8261441401,48.2803707978,6.54577334227
 12/09  18:00:00,580.41463894,25.8360691809,140.354446003,0.0,24.9203635341,149.522181205,96.1508366728,93.9604817537,2.19035491907
 12/09  19:00:00,347.929630377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057825967,0.0,2.19057825967
 12/09  20:00:00,323.485235077,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043859007,0.0,2.19043859007
 12/09  21:00:00,323.485235348,0.0,0.0,0.0,24.9203635341,149.522181205,4.3610025165,0.0,4.3610025165
 12/09  22:00:00,299.041726784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190123011,0.0,2.19190123011
 12/09  23:00:00,274.595555935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919853473,0.0,2.18919853473
 12/09  24:00:00,250.151160284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904427963,0.0,2.18904427963
 12/10  01:00:00,237.928519467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831107929,0.0,2.18831107929
 12/10  02:00:00,237.928518961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832090794,0.0,2.18832090794
 12/10  03:00:00,237.928518835,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  04:00:00,237.928519388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833081208,0.0,2.18833081208
 12/10  05:00:00,250.150717283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834076847,0.0,2.18834076847
 12/10  06:00:00,274.596444762,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045504677,0.0,2.19045504677
 12/10  07:00:00,306.396570742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831298873,0.0,2.18831298873
 12/10  08:00:00,296.666299178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832306779,0.0,2.18832306779
 12/10  09:00:00,296.666299049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  10:00:00,259.999706196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833315413,0.0,2.18833315413
 12/10  11:00:00,211.110915078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834324288,0.0,2.18834324288
 12/10  12:00:00,211.111803139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934208,0.0,2.18934208
 12/10  13:00:00,211.111802982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973425785,0.0,2.18973425785
 12/10  14:00:00,211.113135649,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195479011,0.0,2.19195479011
 12/10  15:00:00,211.11180336,0.0,0.0,0.0,24.9203635341,149.522181205,4.35957017863,0.0,4.35957017863
 12/10  16:00:00,211.110914551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  17:00:00,285.630706265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837504594,0.0,2.18837504594
 12/10  18:00:00,347.928299811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838513398,0.0,2.18838513398
 12/10  19:00:00,347.92829939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839522726,0.0,2.18839522726
 12/10  20:00:00,323.483903459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  21:00:00,323.483903991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840530328,0.0,2.18840530328
 12/10  22:00:00,299.040840778,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060150844,0.0,2.19060150844
 12/10  23:00:00,274.595112827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837791298,0.0,2.18837791298
 12/10  24:00:00,250.15071736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838801135,0.0,2.18838801135
 12/11  01:00:00,287.769691471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907476482,0.0,2.18907476482
 12/11  02:00:00,287.769691443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919030757,0.0,2.18919030757
 12/11  03:00:00,287.769691245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903896966,0.0,2.18903896966
 12/11  04:00:00,287.769691226,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/11  05:00:00,299.991889015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915468543,0.0,2.18915468543
 12/11  06:00:00,349.357981779,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213770491,0.0,4.36213770491
 12/11  07:00:00,466.405085808,27.0818009173,0.0022662582253,0.0,49.8407270682,199.362908273,349.784317888,347.593886354,2.19043153396
 12/11  08:00:00,497.195399075,25.8360691809,0.0,0.0,149.522181205,199.362908273,317.251128589,310.695991509,6.55513708004
 12/11  09:00:00,1045.24711357,25.8360691809,0.0,0.0,448.566543614,448.566543614,63.7683664859,50.6075497696,13.1608167163
 12/11  10:00:00,1021.49533859,26.9309385639,6.16570778281,0.0,448.566543614,448.566543614,35.9990951576,22.8294689757,13.1696261819
 12/11  11:00:00,1165.52590337,28.462915287,163.060105227,0.0,448.566543614,448.566543614,22.8218273765,9.64609394013,13.1757334363
 12/11  12:00:00,1310.31019902,28.8681113802,273.811968633,0.0,448.566543614,448.566543614,22.6605675774,5.05041677188,17.6101508055
