Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  13:00:00,1282.31637346,28.9605455287,295.809822004,0.0,448.566543614,398.725816546,25.1244939842,5.25299646704,19.8714975172
 12/11  14:00:00,1332.97188175,29.4325878647,297.620790606,0.0,448.566543614,448.566543614,19.5382636267,1.88747558632,17.6507880404
 12/11  15:00:00,1335.34757796,30.3722583807,299.334833747,0.0,448.566543614,448.566543614,13.7366854485,0.582579362361,13.1541060861
 12/11  16:00:00,1319.54942369,30.3063349695,285.516059509,0.0,448.566543614,448.566543614,11.5138310556,0.550778275148,10.9630527804
 12/11  17:00:00,1276.66669996,28.8118648216,172.358433994,0.0,448.566543614,448.566543614,16.3952567542,1.00003544388,15.3952213103
 12/11  18:00:00,1029.5887534,25.9060200244,39.7409759975,0.0,348.885089477,398.725816546,13.741211376,4.98735023146,8.75386114454
 12/11  19:00:00,747.606182518,25.8360691809,0.0,0.0,249.203635341,299.044362409,44.9939519297,36.253912281,8.74003964873
 12/11  20:00:00,723.173082152,25.8360691809,0.0,0.0,249.203635341,299.044362409,58.3398967258,53.9675584739,4.37233825194
 12/11  21:00:00,573.674271245,25.8360691809,0.0,0.0,149.522181205,249.203635341,89.1858346371,82.6338879215,6.55194671568
 12/11  22:00:00,549.234669977,25.8360691809,0.0,0.0,149.522181205,249.203635341,96.3598120598,94.1685925149,2.19121954487
 12/11  23:00:00,349.356648125,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891745707,0.0,2.1891745707
 12/11  24:00:00,299.991889033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907535529,0.0,2.18907535529
 12/12  01:00:00,287.769692312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919302145,0.0,2.18919302145
 12/12  02:00:00,287.769692304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904308354,0.0,2.18904308354
 12/12  03:00:00,287.769692352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916046139,0.0,2.18916046139
 12/12  04:00:00,287.769692348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901059343,0.0,2.18901059343
 12/12  05:00:00,299.991890092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912813543,0.0,2.18912813543
 12/12  06:00:00,349.357982308,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126284678,0.0,2.19126284678
 12/12  07:00:00,410.793976468,27.4157649986,0.000156704297866,0.0,49.8407270682,199.362908273,195.466014959,193.275456129,2.19055883047
 12/12  08:00:00,497.071574368,25.8360691809,0.0,0.0,149.522181205,199.362908273,162.586288218,154.217807635,8.36848058259
 12/12  09:00:00,1045.23777658,25.8360691809,0.0,0.0,448.566543614,448.566543614,51.4423704708,40.1013776738,11.340992797
 12/12  10:00:00,1063.64189847,25.8360691809,13.1803541696,0.0,448.566543614,448.566543614,30.4698158628,17.2957860021,13.1740298607
 12/12  11:00:00,1142.8465084,26.9959020156,115.881443385,0.0,448.566543614,448.566543614,21.7513929467,8.57113299593,13.1802599508
 12/12  12:00:00,1183.16965381,28.9787980494,153.472598735,0.0,448.566543614,448.566543614,21.9100711098,4.29855366364,17.6115174461
 12/12  13:00:00,1161.4061206,28.5210102885,180.523745951,0.0,448.566543614,398.725816546,24.4662056441,4.59250764769,19.8736979964
 12/12  14:00:00,1195.91050293,29.6926845496,163.105505506,0.0,448.566543614,448.566543614,21.2726880886,1.41680007436,19.8558880142
 12/12  15:00:00,1142.78892018,28.118256761,112.600217627,0.0,448.566543614,448.566543614,12.7271589378,1.76024888125,10.9669100566
 12/12  16:00:00,1138.90598448,28.6060297625,108.227781415,0.0,448.566543614,448.566543614,11.9604098203,0.999861895224,10.9605479251
 12/12  17:00:00,1149.98760033,28.1560259959,48.8848160786,0.0,448.566543614,448.566543614,17.1214226643,1.72621480462,15.3952078597
 12/12  18:00:00,958.172872154,25.8912359236,0.787714309575,0.0,348.885089477,398.725816546,27.1110290154,16.1732699741,10.9377590413
 12/12  19:00:00,747.618536134,25.8360691809,0.0,0.0,249.203635341,299.044362409,59.8922196254,53.3319775849,6.56024204048
 12/12  20:00:00,723.182683086,25.8360691809,0.0,0.0,249.203635341,299.044362409,74.5651742789,68.0176923866,6.54748189235
 12/12  21:00:00,573.686881324,25.8360691809,0.0,0.0,149.522181205,249.203635341,105.792651885,101.417920395,4.37473148956
 12/12  22:00:00,549.26038768,25.8360691809,0.0,0.0,149.522181205,249.203635341,134.727670854,130.365408463,4.36226239056
 12/12  23:00:00,349.356649047,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906200076,0.0,2.18906200076
 12/12  24:00:00,299.991889949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917949296,0.0,2.18917949296
 12/13  01:00:00,287.769692941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903229719,0.0,2.18903229719
 12/13  02:00:00,287.769692955,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/13  03:00:00,287.769692967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915140482,0.0,2.18915140482
 12/13  04:00:00,287.769693099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900298386,0.0,2.18900298386
 12/13  05:00:00,299.991890952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912226004,0.0,2.18912226004
 12/13  06:00:00,349.357984633,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237132642,0.0,4.36237132642
 12/13  07:00:00,408.399274995,26.9430644565,0.0,0.0,49.8407270682,199.362908273,388.214176087,386.023670868,2.19050521968
 12/13  08:00:00,497.288242895,25.8360691809,0.0,0.0,149.522181205,199.362908273,427.397440967,420.840314616,6.55712635019
 12/13  09:00:00,1045.26199993,25.8360691809,0.0,0.0,448.566543614,448.566543614,79.7395260315,66.5792134782,13.1603125532
 12/13  10:00:00,1019.27385192,26.207729326,0.0,0.0,448.566543614,448.566543614,39.8721556429,26.7037378648,13.1684177781
 12/13  11:00:00,1160.01019999,26.0597878214,131.511459401,0.0,448.566543614,448.566543614,27.8622177982,14.6875808521,13.1746369461
 12/13  12:00:00,1301.28255052,27.2211595083,265.761384203,0.0,448.566543614,448.566543614,22.4049199087,6.99263875472,15.4122811539
 12/13  13:00:00,1262.82318568,29.0809689223,274.480157111,0.0,448.566543614,398.725816546,29.5286640885,7.44674445674,22.0819196317
 12/13  14:00:00,1315.16484429,30.7640774992,275.278385854,0.0,448.566543614,448.566543614,19.2147930622,1.56330780982,17.6514852524
 12/13  15:00:00,1315.57831197,31.0569304367,275.398919013,0.0,448.566543614,448.566543614,13.946229514,0.792574343718,13.1536551703
 12/13  16:00:00,1228.49158761,30.1286640458,193.981505047,0.0,448.566543614,448.566543614,11.7310413483,0.766681259119,10.9643600892
 12/13  17:00:00,1113.37661887,28.4395872142,33.5974995444,0.0,448.566543614,448.566543614,16.6116022391,1.21650082501,15.3951014141
 12/13  18:00:00,946.970686139,25.8541680483,0.0,0.0,348.885089477,398.725816546,20.951470714,12.1964418128,8.75502890126
 12/13  19:00:00,747.613593144,25.8360691809,0.0,0.0,249.203635341,299.044362409,52.7047494934,43.9632491046,8.74150038876
 12/13  20:00:00,723.182043529,25.8360691809,0.0,0.0,249.203635341,299.044362409,67.4436692617,63.07136498,4.37230428172
 12/13  21:00:00,573.69285906,25.8360691809,0.0,0.0,149.522181205,249.203635341,109.398967336,102.847036464,6.5519308721
 12/13  22:00:00,549.273664975,25.8360691809,0.0,0.0,149.522181205,249.203635341,141.736866553,139.545658102,2.19120845118
 12/13  23:00:00,349.356649961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921530325,0.0,2.18921530325
 12/13  24:00:00,299.991890869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906625983,0.0,2.18906625983
 12/14  01:00:00,287.769694095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891873672,0.0,2.1891873672
 12/14  02:00:00,287.769694106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904034322,0.0,2.18904034322
 12/14  03:00:00,287.76969414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916116185,0.0,2.18916116185
 12/14  04:00:00,287.769694145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901421161,0.0,2.18901421161
 12/14  05:00:00,299.991891885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913517759,0.0,2.18913517759
 12/14  06:00:00,349.357985181,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127770855,0.0,2.19127770855
 12/14  07:00:00,408.375676438,26.9471343296,0.0,0.0,49.8407270682,199.362908273,334.809640205,332.619064672,2.19057553354
 12/14  08:00:00,497.172244295,25.8360691809,0.0,0.0,149.522181205,199.362908273,277.809345243,269.073694107,8.73565113648
 12/14  09:00:00,1045.24442632,25.8375603193,0.0,0.0,448.566543614,448.566543614,54.8068203568,43.8342759572,10.9725443996
 12/14  10:00:00,1041.9160093,27.1141098055,10.7955531055,0.0,448.566543614,448.566543614,35.1304941833,21.9557750596,13.1747191237
 12/14  11:00:00,1151.7538951,28.8124957508,120.333116796,0.0,448.566543614,448.566543614,28.7717533886,13.3978394004,15.3739139882
 12/14  12:00:00,1293.52284137,30.1104996039,253.997241158,0.0,448.566543614,448.566543614,21.5071036775,6.09792453603,15.4091791415
 12/14  13:00:00,1268.23660816,30.4081166101,278.410606108,0.0,448.566543614,398.725816546,26.1591961335,6.2868979807,19.8722981528
 12/14  14:00:00,1320.84520096,31.3158185764,282.94141327,0.0,448.566543614,448.566543614,20.9744904726,1.11939432646,19.8550961462
 12/14  15:00:00,1244.82661104,31.3321712106,210.549930027,0.0,448.566543614,448.566543614,11.5357304068,0.569175768638,10.9665546381
 12/14  16:00:00,1151.55898524,30.3677204295,120.807267804,0.0,448.566543614,448.566543614,13.7259943157,0.576319384064,13.1496749316
 12/14  17:00:00,1175.75185918,28.7372469465,73.8167019929,0.0,448.566543614,448.566543614,16.2664097385,0.870980065826,15.3954296727
 12/14  18:00:00,1050.52303493,25.8538814232,39.8193315155,0.0,348.885089477,398.725816546,15.0859750819,6.33112451317,8.75485056873
 12/14  19:00:00,759.025193508,25.8360691809,1.03564204751,0.0,249.203635341,299.044362409,38.9427002473,32.3825651874,6.56013505999
 12/14  20:00:00,723.171339352,25.8360691809,0.0,0.0,249.203635341,299.044362409,56.7297925354,50.1821276247,6.54766491066
 12/14  21:00:00,573.679136692,25.8360691809,0.0,0.0,149.522181205,249.203635341,92.755740178,86.204099606,6.55164057206
 12/14  22:00:00,549.24209975,25.8360691809,0.0,0.0,149.522181205,249.203635341,102.998828047,100.807860981,2.19096706597
 12/14  23:00:00,349.35665106,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910092356,0.0,2.18910092356
 12/14  24:00:00,299.991892024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922177453,0.0,2.18922177453
 12/15  01:00:00,287.769694945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890772546,0.0,2.1890772546
 12/15  02:00:00,287.769694939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919963892,0.0,2.18919963892
 12/15  03:00:00,287.769694777,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890541288,0.0,2.1890541288
 12/15  04:00:00,287.769694779,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/15  05:00:00,299.991892573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917666105,0.0,2.18917666105
 12/15  06:00:00,349.357987413,0.0,0.0,0.0,49.8407270682,199.362908273,4.3622175097,0.0,4.3622175097
 12/15  07:00:00,408.469796743,27.0460214516,0.0,0.0,49.8407270682,199.362908273,330.731897799,328.54141906,2.19047873811
 12/15  08:00:00,497.469533342,25.8360691809,0.0,0.0,149.522181205,199.362908273,604.127152874,597.571731322,6.55542155209
 12/15  09:00:00,1045.30319417,25.8362635386,0.0,0.0,448.566543614,448.566543614,114.248406201,101.08563697,13.162769231
 12/15  10:00:00,1009.74358411,27.017394916,0.0,0.0,448.566543614,448.566543614,34.9450425564,21.7740579155,13.1709846409
 12/15  11:00:00,1136.62420993,28.99444658,116.698874754,0.0,448.566543614,448.566543614,24.9901018282,11.8126873357,13.1774144925
 12/15  12:00:00,1313.46415622,30.8210666453,274.47857474,0.0,448.566543614,448.566543614,22.4329850731,4.82002822941,17.6129568437
 12/15  13:00:00,1280.31613534,31.1347178707,290.310743511,0.0,448.566543614,398.725816546,24.957671856,5.08221280554,19.8754590505
 12/15  14:00:00,1334.09305308,32.3423339855,293.027741861,0.0,448.566543614,448.566543614,18.3567463282,0.706639398851,17.6501069294
 12/15  15:00:00,1334.38024031,32.1703064954,293.495723129,0.0,448.566543614,448.566543614,13.331958968,0.174945601621,13.1570133663
 12/15  16:00:00,1331.36332251,31.1022313107,293.888316674,0.0,448.566543614,448.566543614,11.0551051373,0.0926209352025,10.9624842021
 12/15  17:00:00,1380.80202357,29.291994258,273.138002817,0.0,448.566543614,448.566543614,15.7129384729,0.315954191371,15.3969842815
 12/15  18:00:00,1225.88456854,25.9435273455,209.826683691,0.0,348.885089477,398.725816546,12.1767241849,1.23874393706,10.9379802478
 12/15  19:00:00,957.72482108,25.8360691809,142.76141993,0.0,249.203635341,299.044362409,22.698514121,16.1378486019,6.56066551916
 12/15  20:00:00,743.079230157,25.8360691809,9.1987576835,0.0,249.203635341,299.044362409,39.0462538605,34.6742060903,4.37204777023
 12/15  21:00:00,573.669526708,25.8360691809,0.0,0.0,149.522181205,249.203635341,71.3912562756,64.8382904106,6.55296586499
 12/15  22:00:00,549.234522357,25.8360691809,0.0,0.0,149.522181205,249.203635341,84.5908783188,80.2285845804,4.36229373837
 12/15  23:00:00,349.356651737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914242294,0.0,2.18914242294
 12/15  24:00:00,299.991892581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899698725,0.0,2.18899698725
 12/16  01:00:00,237.92896857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/16  02:00:00,237.928968572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912241476,0.0,2.18912241476
 12/16  03:00:00,237.92896874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897822192,0.0,2.18897822192
 12/16  04:00:00,237.928968724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910256813,0.0,2.18910256813
 12/16  05:00:00,250.151166667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922664453,0.0,2.18922664453
 12/16  06:00:00,274.596898158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207037374,0.0,4.36207037374
 12/16  07:00:00,416.587280205,26.6510072697,0.0,0.0,49.8407270682,199.362908273,260.72761577,258.537255382,2.19036038771
 12/16  08:00:00,397.61043675,25.8360691809,0.0,0.0,49.8407270682,199.362908273,378.947910841,374.581451136,4.36645970497
 12/16  09:00:00,646.820532559,25.8360691809,0.0,0.0,249.203635341,249.203635341,354.399366543,350.027049385,4.37231715865
 12/16  10:00:00,645.269169808,26.1771367918,23.6686586477,0.0,249.203635341,249.203635341,87.6687079417,78.9269101028,8.74179783885
 12/16  11:00:00,918.788962904,28.3912094964,277.786091082,0.0,249.203635341,249.203635341,36.0509953844,29.4945958368,6.55639954767
 12/16  12:00:00,966.728860675,30.3603575894,319.817362669,0.0,249.203635341,249.203635341,24.6342933062,18.0695219355,6.56477137069
 12/16  13:00:00,980.030612471,31.1263066444,331.844243041,0.0,249.203635341,249.203635341,17.2882278998,8.55020242243,8.73802547735
 12/16  14:00:00,984.412539143,30.8986655265,336.252538466,0.0,249.203635341,249.203635341,7.92284008256,1.36577074413,6.55706933843
 12/16  15:00:00,733.082717692,29.3914176478,335.834305719,0.0,74.7610906023,174.442544739,13.299459865,8.92749562128,4.37196424369
 12/16  16:00:00,724.383563577,27.6605400549,329.520285035,0.0,74.7610906023,174.442544739,20.5281376236,13.9843637474,6.54377387625
 12/16  17:00:00,767.192226428,25.9859682374,302.551824813,0.0,74.7610906023,174.442544739,29.3264882995,24.9558185614,4.3706697381
 12/16  18:00:00,711.46415234,25.8360691809,266.286075925,0.0,24.9203635341,149.522181205,70.9986263052,68.8081503523,2.19047595291
 12/16  19:00:00,347.929639633,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053159,0.0,2.19053159
 12/16  20:00:00,323.485244204,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122099046,0.0,4.36122099046
 12/16  21:00:00,323.485243648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032877997,0.0,2.19032877997
 12/16  22:00:00,299.04173864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199923781,0.0,2.19199923781
 12/16  23:00:00,274.595562076,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892070274,0.0,2.1892070274
 12/16  24:00:00,250.151166494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906305899,0.0,2.18906305899
 12/17  01:00:00,237.928524351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842859179,0.0,2.18842859179
 12/17  02:00:00,237.928524534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844915543,0.0,2.18844915543
 12/17  03:00:00,237.928524211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846977291,0.0,2.18846977291
 12/17  04:00:00,237.928523764,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  05:00:00,250.15072208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849042337,0.0,2.18849042337
 12/17  06:00:00,274.596453901,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035081593,0.0,2.19035081593
 12/17  07:00:00,314.940242274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848538157,0.0,2.18848538157
 12/17  08:00:00,296.666304794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850669902,0.0,2.18850669902
 12/17  09:00:00,296.666304546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830543781,0.0,2.18830543781
 12/17  10:00:00,456.019192001,10.9838278171,138.262736129,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  11:00:00,601.624438917,19.587051721,293.450991656,0.0,24.9203635341,149.522181205,2.18850457161,0.0,2.18850457161
 12/17  12:00:00,633.800751233,17.2835680537,328.408842126,0.0,24.9203635341,149.522181205,2.18990193182,0.0,2.18990193182
 12/17  13:00:00,678.726538137,21.2551310741,365.783169057,0.0,24.9203635341,149.522181205,2.18991320952,0.0,2.18991320952
 12/17  14:00:00,667.545867426,17.3042771724,361.026207508,0.0,24.9203635341,149.522181205,4.36412692011,0.0,4.36412692011
 12/17  15:00:00,689.305377254,20.6032560716,376.42974819,0.0,24.9203635341,149.522181205,2.18990247153,0.0,2.18990247153
 12/17  16:00:00,582.980826002,15.7784507016,289.450897979,0.0,24.9203635341,149.522181205,2.18851374125,0.0,2.18851374125
 12/17  17:00:00,494.432971976,10.3206302639,159.959290944,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,347.928304154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844508624,0.0,2.18844508624
 12/17  19:00:00,347.928304629,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884659022,0.0,2.1884659022
 12/17  20:00:00,323.483909015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848669863,0.0,2.18848669863
 12/17  21:00:00,323.483908501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  22:00:00,299.040849536,0.0,0.0,0.0,24.9203635341,149.522181205,4.3609934667,0.0,4.3609934667
 12/17  23:00:00,274.595117162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  24:00:00,250.150721608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850008533,0.0,2.18850008533
 12/18  01:00:00,287.76969741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906166574,0.0,2.18906166574
 12/18  02:00:00,287.769697505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918891816,0.0,2.18918891816
 12/18  03:00:00,287.769697527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904751453,0.0,2.18904751453
 12/18  04:00:00,287.769697551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917491288,0.0,2.18917491288
 12/18  05:00:00,299.991895353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903356606,0.0,2.18903356606
 12/18  06:00:00,349.357990707,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105018175,0.0,2.19105018175
 12/18  07:00:00,784.680530461,26.2193179739,294.258960309,0.0,49.8407270682,199.362908273,126.92005579,124.729475372,2.1905804177
 12/18  08:00:00,916.27420304,25.8360691809,339.097803874,0.0,149.522181205,199.362908273,81.2198658029,72.4851338926,8.73473191034
 12/18  09:00:00,1436.37154882,26.383279275,310.205560188,0.0,448.566543614,448.566543614,18.3682112157,7.3954707626,10.9727404531
 12/18  10:00:00,1402.3488037,28.7454793852,308.657339785,0.0,448.566543614,448.566543614,14.9455952531,1.76863197709,13.176963276
 12/18  11:00:00,1351.83943418,30.8482401099,305.093072058,0.0,448.566543614,448.566543614,16.3906702772,1.02068266078,15.3699876164
 12/18  12:00:00,1356.80008392,32.2191227793,308.161636982,0.0,448.566543614,448.566543614,15.7460151728,0.333425087489,15.4125900853
 12/18  13:00:00,1320.07051388,32.3561359819,320.741512503,0.0,448.566543614,398.725816546,20.0099035455,0.13246315198,19.8774403935
 12/18  14:00:00,1372.76119755,32.5056752206,323.27556302,0.0,448.566543614,448.566543614,19.8554881207,0.0,19.8554881207
 12/18  15:00:00,1374.33795906,33.5806803861,323.479432285,0.0,448.566543614,448.566543614,10.9646281111,0.0,10.9646281111
 12/18  16:00:00,1370.26394396,33.1745660647,320.051567844,0.0,448.566543614,448.566543614,13.1535633572,0.0,13.1535633572
 12/18  17:00:00,1409.33585348,30.2902210953,290.59902452,0.0,448.566543614,448.566543614,15.3954684897,0.0,15.3954684897
 12/18  18:00:00,1276.09288821,26.6146398803,252.065765192,0.0,348.885089477,398.725816546,8.75516906788,0.0,8.75516906788
 12/18  19:00:00,1055.9100397,25.8732646872,233.758517109,0.0,249.203635341,299.044362409,8.75185839221,0.0106655644232,8.74119282779
 12/18  20:00:00,1023.34275448,25.8360691809,226.454623856,0.0,249.203635341,299.044362409,4.78481755901,0.412396964915,4.3724205941
 12/18  21:00:00,872.203505981,25.8360691809,224.828510165,0.0,149.522181205,249.203635341,15.5712337605,9.0199136036,6.55132015693
 12/18  22:00:00,835.474013055,25.8360691809,215.604095789,0.0,149.522181205,249.203635341,25.0171017645,22.8258223038,2.1912794607
 12/18  23:00:00,349.356654239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923098235,0.0,2.18923098235
 12/18  24:00:00,299.991895145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914213453,0.0,2.18914213453
 12/19  01:00:00,287.769698308,0.0,0.0,0.0,24.9203635341,199.362908273,2.189002379,0.0,2.189002379
 12/19  02:00:00,287.769698297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913135658,0.0,2.18913135658
 12/19  03:00:00,287.769698409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899125269,0.0,2.18899125269
 12/19  04:00:00,287.769698327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912036722,0.0,2.18912036722
 12/19  05:00:00,299.991896219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898032142,0.0,2.18898032142
 12/19  06:00:00,349.35799205,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100032063,0.0,2.19100032063
 12/19  07:00:00,417.973303489,28.2210138101,0.0,0.0,49.8407270682,199.362908273,55.1380265716,52.9474947186,2.19053185305
 12/19  08:00:00,546.857172357,25.8360691809,17.8320759654,0.0,149.522181205,199.362908273,45.0687744312,36.333424912,8.73534951914
 12/19  09:00:00,1317.93770638,26.3167080733,205.156895644,0.0,448.566543614,448.566543614,13.5255830259,2.55209225339,10.9734907725
 12/19  10:00:00,1370.56250325,29.1213528289,281.493191498,0.0,448.566543614,448.566543614,13.6937744539,0.516876956205,13.1768974976
 12/19  11:00:00,1354.17846851,32.8032153186,305.925236556,0.0,448.566543614,448.566543614,15.3711798283,0.0011694618438,15.3700103664
 12/19  12:00:00,1359.61501396,35.0017821626,307.838962781,0.0,448.566543614,448.566543614,15.4127626564,0.0,15.4127626564
 12/19  13:00:00,1308.81174688,33.0756254123,308.861463125,0.0,448.566543614,398.725816546,19.8778016857,0.0,19.8778016857
 12/19  14:00:00,1354.1779547,36.5826614584,301.297412267,0.0,448.566543614,448.566543614,19.8559615561,0.0,19.8559615561
 12/19  15:00:00,1357.43580161,37.5165644878,303.556057829,0.0,448.566543614,448.566543614,13.132807296,0.0,13.132807296
 12/19  16:00:00,1349.58829766,36.7149478832,297.515169068,0.0,448.566543614,448.566543614,10.9850539451,0.0,10.9850539451
 12/19  17:00:00,1387.00067504,33.2087024289,268.665493112,0.0,448.566543614,448.566543614,15.3960136254,0.0,15.3960136254
 12/19  18:00:00,1262.20279505,28.252085949,239.049435499,0.0,348.885089477,398.725816546,8.75547028291,0.0,8.75547028291
 12/19  19:00:00,1052.81207541,25.8807443699,231.417914971,0.0,249.203635341,299.044362409,8.74046905835,0.0,8.74046905835
 12/19  20:00:00,883.396229707,25.8360691809,114.923318103,0.0,249.203635341,299.044362409,5.47553963218,1.10370451448,4.37183511769
 12/19  21:00:00,573.633190598,25.8360691809,0.0,0.0,149.522181205,249.203635341,32.703993121,26.1523944838,6.55159863726
 12/19  22:00:00,549.204349325,25.8360691809,0.0,0.0,149.522181205,249.203635341,49.8477669313,47.6564059598,2.19136097148
 12/19  23:00:00,349.356655083,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920431288,0.0,2.18920431288
 12/19  24:00:00,299.991896035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922427714,0.0,2.18922427714
 12/20  01:00:00,287.769699051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908588845,0.0,2.18908588845
 12/20  02:00:00,287.769699163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921620529,0.0,2.18921620529
 12/20  03:00:00,287.769699142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907747126,0.0,2.18907747126
 12/20  04:00:00,287.769699202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920791145,0.0,2.18920791145
 12/20  05:00:00,299.991896955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906923314,0.0,2.18906923314
 12/20  06:00:00,349.357993285,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109271396,0.0,2.19109271396
 12/20  07:00:00,418.179170003,28.2790496947,0.0,0.0,49.8407270682,199.362908273,222.29210682,218.773308559,3.51879826063
 12/20  08:00:00,497.364324343,25.8360691809,0.0,0.0,149.522181205,199.362908273,442.749676808,435.348716445,7.40096036257
 12/20  09:00:00,1045.38035567,25.8360691809,0.0,0.0,448.566543614,448.566543614,179.557573172,168.584392332,10.9731808402
 12/20  10:00:00,1035.82259989,27.19822526,15.0339953213,0.0,448.566543614,448.566543614,33.3539083492,20.1762166251,13.1776917241
 12/20  11:00:00,1221.18236982,30.7815177608,187.408530026,0.0,448.566543614,448.566543614,18.42930791,3.0601431144,15.3691647956
 12/20  12:00:00,1277.33918902,33.241402584,234.103588055,0.0,448.566543614,448.566543614,17.0350839639,1.62338210887,15.4117018551
 12/20  13:00:00,1261.94306473,31.6719179875,266.35263688,0.0,448.566543614,398.725816546,20.9724758572,1.09291658204,19.8795592752
 12/20  14:00:00,1329.72392457,35.5534931012,281.493650477,0.0,448.566543614,448.566543614,19.8577666595,0.0,19.8577666595
 12/20  15:00:00,1324.77144292,35.1586310216,278.343571961,0.0,448.566543614,448.566543614,13.154624273,0.0,13.154624273
 12/20  16:00:00,1320.72643481,34.0279825771,275.449334197,0.0,448.566543614,448.566543614,10.9642566675,0.0,10.9642566675
 12/20  17:00:00,1375.95128919,31.9778157929,267.761654739,0.0,448.566543614,448.566543614,15.3972913597,0.0,15.3972913597
 12/20  18:00:00,1283.83509628,27.6751230789,259.363475315,0.0,348.885089477,398.725816546,8.75507297204,0.0,8.75507297204
 12/20  19:00:00,1085.41621279,25.8360691809,262.148723173,0.0,249.203635341,299.044362409,9.4423579602,0.700994450362,8.74136350984
 12/20  20:00:00,921.61240254,25.8360691809,142.062279547,0.0,249.203635341,299.044362409,12.0633565738,7.6910755969,4.37228097687
 12/20  21:00:00,573.648113198,25.8360691809,0.0,0.0,149.522181205,249.203635341,43.7050305266,37.1527510258,6.55227950079
 12/20  22:00:00,549.217702774,25.8360691809,0.0,0.0,149.522181205,249.203635341,59.4308464471,55.0686159635,4.36223048354
 12/20  23:00:00,349.356656009,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 12/20  24:00:00,299.991896849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917704443,0.0,2.18917704443
 12/21  01:00:00,287.769699907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903975521,0.0,2.18903975521
 12/21  02:00:00,287.769699936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917172258,0.0,2.18917172258
 12/21  03:00:00,287.769699993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903425827,0.0,2.18903425827
 12/21  04:00:00,287.769699989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916633274,0.0,2.18916633274
 12/21  05:00:00,299.991897832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902892067,0.0,2.18902892067
 12/21  06:00:00,349.357994918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19132578161,0.0,2.19132578161
 12/21  07:00:00,417.746046476,27.7578848196,0.0,0.0,49.8407270682,199.362908273,288.458919454,284.097723049,4.36119640542
 12/21  08:00:00,498.523119691,25.8360691809,0.0,0.0,149.522181205,199.362908273,1163.47078252,1156.9143319,6.556450622
 12/21  09:00:00,1045.39931562,25.8360691809,0.0,0.0,448.566543614,448.566543614,110.822927051,99.8513345312,10.9715925202
 12/21  10:00:00,1085.19619766,27.0961114553,42.968477312,0.0,448.566543614,448.566543614,25.73931688,10.3718777628,15.3674391172
 12/21  11:00:00,1272.57082758,30.0493794795,238.770947618,0.0,448.566543614,448.566543614,17.6362114216,4.46094397831,13.1752674433
 12/21  12:00:00,1311.71165472,32.201185544,272.501339928,0.0,448.566543614,448.566543614,18.2494751551,1.93864392723,16.3108312278
 12/21  13:00:00,1293.4324406,30.9159406274,296.078639789,0.0,448.566543614,398.725816546,23.1593182385,1.97706899014,21.1822492483
 12/21  14:00:00,1353.52190815,33.816341918,305.728720942,0.0,448.566543614,448.566543614,18.0091608415,0.354375423202,17.6547854183
 12/21  15:00:00,1356.80480184,33.8396016415,308.992268261,0.0,448.566543614,448.566543614,13.2180000727,0.0613056886084,13.1566943841
 12/21  16:00:00,1345.74325448,32.7331315335,305.292211318,0.0,448.566543614,448.566543614,11.0146406861,0.0505557202475,10.9640849658
 12/21  17:00:00,1269.16037424,30.5083652022,172.160941454,0.0,448.566543614,448.566543614,15.6710328498,0.273300419448,15.3977324303
 12/21  18:00:00,959.406847194,26.5344914707,1.3756467328,0.0,348.885089477,398.725816546,13.0520788689,2.11364713156,10.9384317373
 12/21  19:00:00,747.60337786,25.8360691809,0.0,0.0,249.203635341,299.044362409,20.9765104252,14.4155145461,6.56099587915
 12/21  20:00:00,723.169433714,25.8360691809,0.0,0.0,249.203635341,299.044362409,28.9555108611,22.4075356211,6.54797524
 12/21  21:00:00,573.666331032,25.8360691809,0.0,0.0,149.522181205,249.203635341,38.6852565277,34.3097521635,4.37550436428
 12/21  22:00:00,559.562778931,25.8360691809,0.00128617208537,0.0,149.522181205,249.203635341,43.5551315436,39.1929872128,4.36214433081
 12/21  23:00:00,349.356656696,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900580356,0.0,2.18900580356
 12/21  24:00:00,299.991897456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913803645,0.0,2.18913803645
 12/22  01:00:00,287.769700443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900285177,0.0,2.18900285177
 12/22  02:00:00,287.769700444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/22  03:00:00,287.769700448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913642027,0.0,2.18913642027
 12/22  04:00:00,287.769700613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900020859,0.0,2.18900020859
 12/22  05:00:00,299.991898404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913386659,0.0,2.18913386659
 12/22  06:00:00,349.357996553,0.0,0.0,0.0,49.8407270682,199.362908273,4.36247215572,0.0,4.36247215572
 12/22  07:00:00,469.199085443,27.6094560507,0.00220240071241,0.0,49.8407270682,199.362908273,176.273107388,174.08253683,2.1905705577
 12/22  08:00:00,497.804184826,25.8360691809,0.0,0.0,149.522181205,199.362908273,577.729835769,571.172196074,6.55763969478
 12/22  09:00:00,1045.35606186,25.8360691809,0.0,0.0,448.566543614,448.566543614,102.070777561,88.9067260107,13.1640515506
 12/22  10:00:00,1009.79588351,27.0712556241,0.0,0.0,448.566543614,448.566543614,24.7549423274,11.5810785332,13.1738637942
 12/22  11:00:00,1134.77705546,29.6519894184,128.463737233,0.0,448.566543614,448.566543614,17.9790920206,4.80117398749,13.1779180331
 12/22  12:00:00,1291.80307843,32.2341496186,250.86606716,0.0,448.566543614,448.566543614,19.4105429752,1.79590717408,17.6146358011
 12/22  13:00:00,1266.21421567,31.0124017012,277.933530839,0.0,448.566543614,398.725816546,21.7026584291,1.82397399509,19.878684434
 12/22  14:00:00,1305.49954164,33.5194558759,265.84871398,0.0,448.566543614,448.566543614,20.1407655357,0.283442605707,19.85732293
 12/22  15:00:00,1300.55099362,33.3186662835,261.990917957,0.0,448.566543614,448.566543614,11.0019747448,0.0327347070643,10.9692400378
 12/22  16:00:00,1295.51560244,32.2300398241,259.621740955,0.0,448.566543614,448.566543614,10.978574923,0.0169741356024,10.9616007874
 12/22  17:00:00,1289.15270777,30.3479947367,192.211808836,0.0,448.566543614,448.566543614,17.8123531756,0.217061477324,17.5952916983
 12/22  18:00:00,983.781520639,26.4469019346,15.1110874364,0.0,348.885089477,398.725816546,10.7384448289,1.98334120699,8.75510362187
 12/22  19:00:00,747.600160747,25.8360691809,0.0,0.0,249.203635341,299.044362409,20.7409069077,14.1805302639,6.56037664377
 12/22  20:00:00,723.164415175,25.8360691809,0.0,0.0,249.203635341,299.044362409,28.2874759034,21.7395485143,6.54792738909
 12/22  21:00:00,573.667423001,25.8360691809,0.0,0.0,149.522181205,249.203635341,45.1307139243,38.5786630104,6.55205091392
 12/22  22:00:00,549.234437262,25.8360691809,0.0,0.0,149.522181205,249.203635341,53.2785002819,51.0874197914,2.19108049057
 12/22  23:00:00,349.356657728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921148838,0.0,2.18921148838
 12/22  24:00:00,299.991898558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907543345,0.0,2.18907543345
 12/23  01:00:00,237.928974442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921096565,0.0,2.18921096565
 12/23  02:00:00,237.928974348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907599929,0.0,2.18907599929
 12/23  03:00:00,237.928974311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921088388,0.0,2.18921088388
 12/23  04:00:00,237.928974182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907598281,0.0,2.18907598281
 12/23  05:00:00,250.151171992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/23  06:00:00,274.596906782,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262117761,0.0,4.36262117761
 12/23  07:00:00,416.852811417,26.9923130993,0.0,0.0,49.8407270682,199.362908273,119.043697202,116.853003776,2.1906934258
 12/23  08:00:00,397.382821428,25.8360691809,0.0,0.0,49.8407270682,199.362908273,96.8206467467,92.4538275327,4.36681921398
 12/23  09:00:00,646.527048244,25.8360691809,0.0,0.0,249.203635341,249.203635341,52.1164664822,45.5683173401,6.54814914216
 12/23  10:00:00,610.042071847,26.0271892766,0.0,0.0,249.203635341,249.203635341,42.8144345516,36.2532508427,6.56118370892
 12/23  11:00:00,562.131183084,27.0112551825,0.0,0.0,249.203635341,249.203635341,38.8992524574,32.3435219544,6.55573050301
 12/23  12:00:00,563.214274764,28.0901879412,0.0,0.0,249.203635341,249.203635341,43.6787351076,34.9314819348,8.74725317278
 12/23  13:00:00,563.461966749,28.3422386468,0.0,0.0,249.203635341,249.203635341,39.3436323469,32.7856763249,6.55795602204
 12/23  14:00:00,563.606586914,28.502520032,0.0,0.0,249.203635341,249.203635341,26.0550229151,19.4978109549,6.55721196016
 12/23  15:00:00,313.106243994,27.1862389065,0.0,0.0,74.7610906023,174.442544739,45.681335857,39.1330697014,6.5482661556
 12/23  16:00:00,312.0944292,26.1634619677,0.0,0.0,74.7610906023,174.442544739,55.1344256446,50.7647815055,4.36964413911
 12/23  17:00:00,377.770506278,25.8360691809,0.0,0.0,74.7610906023,174.442544739,83.8628978818,77.3171356686,6.54576221314
 12/23  18:00:00,373.889404663,25.8360691809,0.0,0.0,24.9203635341,149.522181205,122.621793711,120.431331306,2.19046240546
 12/23  19:00:00,347.929646911,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052694747,0.0,2.19052694747
 12/23  20:00:00,323.485251488,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059147536,0.0,2.19059147536
 12/23  21:00:00,323.485252127,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101182448,0.0,4.36101182448
 12/23  22:00:00,299.04174857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177685472,0.0,2.19177685472
 12/23  23:00:00,274.595567714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905926657,0.0,2.18905926657
 12/23  24:00:00,250.151172146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919429689,0.0,2.18919429689
 12/24  01:00:00,237.928528633,0.0,0.0,0.0,24.9203635341,149.522181205,2.188424577,0.0,2.188424577
 12/24  02:00:00,237.928528133,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  03:00:00,237.928528327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845480269,0.0,2.18845480269
 12/24  04:00:00,237.928528785,0.0,0.0,0.0,24.9203635341,149.522181205,2.188485058,0.0,2.188485058
 12/24  05:00:00,250.150726594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851532513,0.0,2.18851532513
 12/24  06:00:00,274.596461139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045710279,0.0,2.19045710279
 12/24  07:00:00,314.940246713,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885295894,0.0,2.1885295894
 12/24  08:00:00,296.666308478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844924463,0.0,2.18844924463
 12/24  09:00:00,296.666308409,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  10:00:00,259.999715519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836770056,0.0,2.18836770056
 12/24  11:00:00,317.747597508,9.43219043565,59.2163656534,0.0,24.9203635341,149.522181205,2.18851046106,0.0,2.18851046106
 12/24  12:00:00,462.915495183,18.493549519,166.278458283,0.0,24.9203635341,149.522181205,2.18995860136,0.0,2.18995860136
 12/24  13:00:00,456.903631246,15.5204452315,163.572756167,0.0,24.9203635341,149.522181205,2.18997992956,0.0,2.18997992956
 12/24  14:00:00,501.978645549,18.3663649449,204.620905942,0.0,24.9203635341,149.522181205,4.36417844191,0.0,4.36417844191
 12/24  15:00:00,454.649627331,14.467679577,172.216746777,0.0,24.9203635341,149.522181205,2.18993681506,0.0,2.18993681506
 12/24  16:00:00,385.433116089,10.3179647367,129.355961958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  17:00:00,277.087048798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833427966,0.0,2.18833427966
 12/24  18:00:00,347.928309142,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883649172,0.0,2.1883649172
 12/24  19:00:00,347.92830895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839551364,0.0,2.18839551364
 12/24  20:00:00,323.483912812,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  21:00:00,323.483913059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842605799,0.0,2.18842605799
 12/24  22:00:00,299.040857291,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053189887,0.0,2.19053189887
 12/24  23:00:00,274.59512194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844101749,0.0,2.18844101749
 12/24  24:00:00,250.150726734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847153056,0.0,2.18847153056
 12/25  01:00:00,237.928529469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850343843,0.0,2.18850343843
 12/25  02:00:00,237.928528955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  03:00:00,237.928528922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853487931,0.0,2.18853487931
 12/25  04:00:00,237.928529409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834355155,0.0,2.18834355155
 12/25  05:00:00,250.150727243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837531926,0.0,2.18837531926
 12/25  06:00:00,274.596462182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054338848,0.0,2.19054338848
 12/25  07:00:00,314.940247333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839235579,0.0,2.18839235579
 12/25  08:00:00,296.666309249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853601024,0.0,2.18853601024
 12/25  09:00:00,296.666308912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  10:00:00,259.999716065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845638648,0.0,2.18845638648
 12/25  11:00:00,461.881571079,14.6268352112,178.875766056,0.0,24.9203635341,149.522181205,2.18854403986,0.0,2.18854403986
 12/25  12:00:00,528.794797397,18.8590601257,227.373568849,0.0,24.9203635341,149.522181205,2.18950690793,0.0,2.18950690793
 12/25  13:00:00,485.365719669,15.6260399716,188.500986404,0.0,24.9203635341,149.522181205,2.18994428896,0.0,2.18994428896
 12/25  14:00:00,534.909824697,20.5647299916,229.695605123,0.0,24.9203635341,149.522181205,4.36406568001,0.0,4.36406568001
 12/25  15:00:00,500.628943051,15.6704158939,202.485038338,0.0,24.9203635341,149.522181205,2.18997034163,0.0,2.18997034163
 12/25  16:00:00,516.421485641,17.1988742824,227.163122679,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  17:00:00,277.087049223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852125626,0.0,2.18852125626
 12/25  18:00:00,347.928309654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846296232,0.0,2.18846296232
 12/25  19:00:00,347.928309612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849467706,0.0,2.18849467706
 12/25  20:00:00,323.483913506,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  21:00:00,323.483913507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852634657,0.0,2.18852634657
 12/25  22:00:00,299.040858491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063534313,0.0,2.19063534313
 12/25  23:00:00,274.595122407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854376354,0.0,2.18854376354
 12/25  24:00:00,250.150727263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835262903,0.0,2.18835262903
 12/26  01:00:00,287.769703837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924677719,0.0,2.18924677719
 12/26  02:00:00,287.769703711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911540077,0.0,2.18911540077
 12/26  03:00:00,287.76970375,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892543778,0.0,2.1892543778
 12/26  04:00:00,287.769703591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912306236,0.0,2.18912306236
 12/26  05:00:00,299.991901429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926206965,0.0,2.18926206965
 12/26  06:00:00,349.358000388,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117535603,0.0,2.19117535603
 12/26  07:00:00,415.917250022,25.8360691809,0.0,0.0,49.8407270682,199.362908273,380.989964079,378.799299769,2.19066431063
 12/26  08:00:00,497.236616606,25.8360691809,0.0,0.0,149.522181205,199.362908273,299.143105736,292.58567291,6.55743282591
 12/26  09:00:00,1089.26012313,25.8520506956,22.6308026919,0.0,448.566543614,448.566543614,76.1953236166,63.030461876,13.1648617406
 12/26  10:00:00,1329.61239726,27.4760502831,247.126723228,0.0,448.566543614,448.566543614,42.1387466314,28.9617014251,13.1770452063
 12/26  11:00:00,1347.46207527,29.7744682167,304.036501245,0.0,448.566543614,448.566543614,28.6298504597,13.2571842359,15.3726662238
 12/26  12:00:00,1365.06298273,31.1840548675,319.301179361,0.0,448.566543614,448.566543614,19.9569719583,4.54271682908,15.4142551292
 12/26  13:00:00,1316.73072798,31.5566983094,320.841567484,0.0,448.566543614,398.725816546,25.2866951295,5.40576528904,19.8809298405
 12/26  14:00:00,1369.14413854,32.0810590385,322.348654973,0.0,448.566543614,448.566543614,20.446237618,0.586443556088,19.8597940619
 12/26  15:00:00,1369.33894182,31.3729583643,322.869018146,0.0,448.566543614,448.566543614,13.1662724444,0.0103662119829,13.1559062324
 12/26  16:00:00,1349.56730713,29.5643406398,307.517170808,0.0,448.566543614,448.566543614,10.9652237419,0.0,10.9652237419
 12/26  17:00:00,1379.19434223,27.4241586541,277.632207228,0.0,448.566543614,448.566543614,15.473397308,0.07360074705,15.3997965609
 12/26  18:00:00,1195.49332523,25.9795563353,180.86997681,0.0,348.885089477,398.725816546,10.4811461162,1.7259895175,8.75515659868
 12/26  19:00:00,761.714740116,25.8360691809,3.64831219626,0.0,249.203635341,299.044362409,33.8760880909,25.1343268329,8.74176125799
 12/26  20:00:00,723.171199634,25.8360691809,0.0,0.0,249.203635341,299.044362409,48.1591734934,43.7869213284,4.37225216504
 12/26  21:00:00,573.682993977,25.8360691809,0.0,0.0,149.522181205,249.203635341,86.6933304796,80.1398792675,6.55345121204
 12/26  22:00:00,549.248325933,25.8360691809,0.0,0.0,149.522181205,249.203635341,100.79616073,96.4340061098,4.36215462058
 12/26  23:00:00,349.356660401,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901218391,0.0,2.18901218391
 12/26  24:00:00,299.991901146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915152536,0.0,2.18915152536
 12/27  01:00:00,287.769704049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902217564,0.0,2.18902217564
 12/27  02:00:00,287.76970405,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 12/27  03:00:00,287.769704045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916268119,0.0,2.18916268119
 12/27  04:00:00,287.76970418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903241785,0.0,2.18903241785
 12/27  05:00:00,299.991901997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917296925,0.0,2.18917296925
 12/27  06:00:00,349.358002359,0.0,0.0,0.0,49.8407270682,199.362908273,4.36258809685,0.0,4.36258809685
 12/27  07:00:00,416.27164684,26.3522787054,0.0,0.0,49.8407270682,199.362908273,245.197315631,243.00667996,2.19063567149
 12/27  08:00:00,497.086893394,25.8360691809,0.0,0.0,149.522181205,199.362908273,161.747140467,155.1900928,6.55704766731
 12/27  09:00:00,1208.71701687,25.8854103198,107.688874848,0.0,448.566543614,448.566543614,41.326792285,28.1615467739,13.1652455111
 12/27  10:00:00,1319.35687219,27.5698174552,234.533467768,0.0,448.566543614,448.566543614,23.1199017708,9.94454120591,13.1753605649
 12/27  11:00:00,1310.84447558,29.8628493597,267.999678056,0.0,448.566543614,448.566543614,15.587813446,2.4080817589,13.1797316871
 12/27  12:00:00,1343.76243541,31.6328495075,296.931007693,0.0,448.566543614,448.566543614,19.1291599218,1.51616540089,17.6129945209
 12/27  13:00:00,1308.23302019,32.1966282599,310.230959186,0.0,448.566543614,398.725816546,21.1133030502,1.23307033249,19.8802327177
 12/27  14:00:00,1360.64377103,32.2985180984,312.521706868,0.0,448.566543614,448.566543614,19.8619985088,0.0,19.8619985088
 12/27  15:00:00,1356.87588447,32.1578625463,309.422239803,0.0,448.566543614,448.566543614,10.9669670423,0.0,10.9669670423
 12/27  16:00:00,1341.88589765,31.3629041967,296.900895499,0.0,448.566543614,448.566543614,13.1526095844,0.0,13.1526095844
 12/27  17:00:00,1377.82129261,29.5442424091,272.418269978,0.0,448.566543614,448.566543614,15.3976034246,0.0,15.3976034246
 12/27  18:00:00,1246.94953042,26.11294949,229.610739039,0.0,348.885089477,398.725816546,8.78064297567,0.0249457324974,8.75569724317
 12/27  19:00:00,862.44581507,25.8360691809,61.0511397157,0.0,249.203635341,299.044362409,17.9808412024,9.23912816866,8.74171303375
 12/27  20:00:00,723.156131879,25.8360691809,0.0,0.0,249.203635341,299.044362409,34.4392642691,30.0668313152,4.37243295397
 12/27  21:00:00,573.665184555,25.8360691809,0.0,0.0,149.522181205,249.203635341,72.354105367,65.8017695033,6.55233586369
 12/27  22:00:00,549.240415713,25.8360691809,0.0,0.0,149.522181205,249.203635341,96.4884450117,94.297138652,2.19130635973
 12/27  23:00:00,349.356660998,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925421959,0.0,2.18925421959
 12/27  24:00:00,299.991901895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917684543,0.0,2.18917684543
 12/28  01:00:00,287.769704881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890479494,0.0,2.1890479494
 12/28  02:00:00,287.769704903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918965054,0.0,2.18918965054
 12/28  03:00:00,287.769704956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906048481,0.0,2.18906048481
 12/28  04:00:00,287.769704958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920224306,0.0,2.18920224306
 12/28  05:00:00,299.991902758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907313804,0.0,2.18907313804
 12/28  06:00:00,349.358002569,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112128699,0.0,2.19112128699
 12/28  07:00:00,416.776980291,26.7437988244,0.0,0.0,49.8407270682,199.362908273,395.949936417,391.588910395,4.36102602251
 12/28  08:00:00,497.640996991,25.8360691809,0.0,0.0,149.522181205,199.362908273,718.947415705,712.391332935,6.55608276992
 12/28  09:00:00,1045.25644493,25.8360691809,0.0,0.0,448.566543614,448.566543614,57.9996783625,47.0262826867,10.9733956758
 12/28  10:00:00,1185.63160516,27.2411785934,118.993994448,0.0,448.566543614,448.566543614,33.0820558157,17.7126272295,15.3694285862
 12/28  11:00:00,1275.77672427,29.4645945373,236.41309464,0.0,448.566543614,448.566543614,19.931935862,6.75592194294,13.1760139191
 12/28  12:00:00,1325.20814597,30.9126762027,280.627626727,0.0,448.566543614,448.566543614,20.1470539446,2.53185057575,17.6152033688
 12/28  13:00:00,1297.5198595,31.400522543,301.421508453,0.0,448.566543614,398.725816546,22.1796698357,2.30190484521,19.8777649905
 12/28  14:00:00,1353.74537048,32.7632391772,306.356165521,0.0,448.566543614,448.566543614,17.75740044,0.103171011109,17.6542294289
 12/28  15:00:00,1349.44966694,32.5706146314,303.222024668,0.0,448.566543614,448.566543614,13.1593209374,0.0,13.1593209374
 12/28  16:00:00,1329.16179839,31.7658969508,286.43996147,0.0,448.566543614,448.566543614,10.9632795753,0.0,10.9632795753
 12/28  17:00:00,1360.46844326,29.879942766,259.283801659,0.0,448.566543614,448.566543614,16.1300026509,0.00941104196327,16.1205916089
 12/28  18:00:00,1209.37635195,26.0389087615,194.616223758,0.0,348.885089477,398.725816546,10.9051480197,0.683258780972,10.2218892387
 12/28  19:00:00,785.790074742,25.8360691809,16.9456014211,0.0,249.203635341,299.044362409,23.9851067693,17.4243964615,6.56071030787
 12/28  20:00:00,723.167795158,25.8360691809,0.0,0.0,249.203635341,299.044362409,42.9889764799,36.4407032228,6.54827325702
 12/28  21:00:00,573.677404338,25.8360691809,0.0,0.0,149.522181205,249.203635341,74.066479098,67.5139863209,6.55249277707
 12/28  22:00:00,549.262219962,25.8360691809,0.0,0.0,149.522181205,249.203635341,104.640476239,102.449264396,2.19121184316
 12/28  23:00:00,349.356662069,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892064002,0.0,2.1892064002
 12/28  24:00:00,299.991902878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921191586,0.0,2.18921191586
 12/29  01:00:00,287.769705689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908444794,0.0,2.18908444794
 12/29  02:00:00,287.769705673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922736681,0.0,2.18922736681
 12/29  03:00:00,287.76970558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909932653,0.0,2.18909932653
 12/29  04:00:00,287.769705568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924227459,0.0,2.18924227459
 12/29  05:00:00,299.991903221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911428309,0.0,2.18911428309
 12/29  06:00:00,349.358004008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103537828,0.0,2.19103537828
 12/29  07:00:00,416.921806098,26.851950973,0.0,0.0,49.8407270682,199.362908273,379.960767337,377.770240156,2.19052718149
 12/29  08:00:00,498.222777902,25.8360691809,0.0,0.0,149.522181205,199.362908273,1041.42809545,1034.87099564,6.55709981875
 12/29  09:00:00,1045.31723291,25.8360691809,0.0,0.0,448.566543614,448.566543614,85.7897612968,72.6252761711,13.1644851257
 12/29  10:00:00,1144.06816006,26.8476659558,89.805095415,0.0,448.566543614,448.566543614,27.9668680282,14.7900360551,13.1768319731
 12/29  11:00:00,1282.54420574,29.3198647597,243.09287663,0.0,448.566543614,448.566543614,21.0748662364,5.70030265919,15.3745635772
 12/29  12:00:00,1340.16386501,30.9058670924,294.900920029,0.0,448.566543614,448.566543614,17.5075015884,2.09300627781,15.4144953106
 12/29  13:00:00,1313.38578005,31.398650405,316.563405491,0.0,448.566543614,398.725816546,21.8014535154,1.91973992921,19.8817135862
 12/29  14:00:00,1379.78622382,33.0060469595,330.577374691,0.0,448.566543614,448.566543614,19.9608923883,0.100027602989,19.8608647853
 12/29  15:00:00,1394.04435927,33.5313225307,343.817161562,0.0,448.566543614,448.566543614,13.1565888901,0.0,13.1565888901
 12/29  16:00:00,1388.34481724,32.7360319454,338.96179877,0.0,448.566543614,448.566543614,10.9642869001,0.0,10.9642869001
 12/29  17:00:00,1418.51917524,30.5067880262,310.653844266,0.0,448.566543614,448.566543614,15.4010598451,0.0,15.4010598451
 12/29  18:00:00,1295.6322056,26.2663378817,277.557096213,0.0,348.885089477,398.725816546,11.2047943677,0.265633264287,10.9391611034
 12/29  19:00:00,961.204968866,25.8360691809,147.399197376,0.0,249.203635341,299.044362409,11.4061841892,4.84467988304,6.56150430615
 12/29  20:00:00,830.200516769,25.8360691809,43.4877123281,0.0,249.203635341,299.044362409,18.8102900468,12.261796521,6.54849352575
 12/29  21:00:00,594.331863343,25.8360691809,0.00167224732344,0.0,149.522181205,249.203635341,35.4142125009,31.0391258476,4.3750866533
 12/29  22:00:00,549.222566899,25.8360691809,0.0,0.0,149.522181205,249.203635341,49.5998729522,45.2373483385,4.36252461367
 12/29  23:00:00,349.356662336,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891971921,0.0,2.1891971921
 12/29  24:00:00,299.991903237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906920074,0.0,2.18906920074
 12/30  01:00:00,237.928978974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921411035,0.0,2.18921411035
 12/30  02:00:00,237.928978905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908707317,0.0,2.18908707317
 12/30  03:00:00,237.928978937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/30  04:00:00,237.928978929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923125406,0.0,2.18923125406
 12/30  05:00:00,250.151176784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910428555,0.0,2.18910428555
 12/30  06:00:00,274.596915084,0.0,0.0,0.0,24.9203635341,149.522181205,4.36218651163,0.0,4.36218651163
 12/30  07:00:00,416.639455209,26.7580519063,0.0,0.0,49.8407270682,199.362908273,141.095912942,138.905426237,2.19048670501
 12/30  08:00:00,397.395546255,25.8360691809,0.0,0.0,49.8407270682,199.362908273,111.702593304,107.336129975,4.36646332898
 12/30  09:00:00,660.657747499,25.8360691809,3.65177079778,0.0,249.203635341,249.203635341,48.4242334052,44.0521327361,4.37210066911
 12/30  10:00:00,838.256743908,26.6220112222,162.590838309,0.0,249.203635341,249.203635341,35.2737654405,26.5315635904,8.74220185005
 12/30  11:00:00,918.958912133,28.555340671,278.887705465,0.0,249.203635341,249.203635341,24.6325209373,18.0760580046,6.55646293268
 12/30  12:00:00,975.875656877,29.8631100449,329.429028121,0.0,249.203635341,249.203635341,17.5000888972,8.75291959749,8.74716929974
 12/30  13:00:00,993.023350133,30.3519648047,345.172281072,0.0,249.203635341,249.203635341,10.0030434238,3.44409503466,6.55894838918
 12/30  14:00:00,983.412561343,30.5225645215,334.764806643,0.0,249.203635341,249.203635341,7.75809218717,1.2008012729,6.55729091427
 12/30  15:00:00,723.994674638,29.121357028,327.36450234,0.0,74.7610906023,174.442544739,13.1171460268,6.56876356323,6.54838246361
 12/30  16:00:00,722.774121804,27.5412956065,325.160743037,0.0,74.7610906023,174.442544739,15.8837816897,11.5140273412,4.36975434856
 12/30  17:00:00,774.392440137,26.0097752253,315.639503762,0.0,74.7610906023,174.442544739,26.0631689621,19.5171635209,6.54600544121
 12/30  18:00:00,751.118208533,25.8360691809,304.323087147,0.0,24.9203635341,149.522181205,55.0609874059,52.8704530107,2.19053439522
 12/30  19:00:00,347.929653664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060815366,0.0,2.19060815366
 12/30  20:00:00,323.48525835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068188439,0.0,2.19068188439
 12/30  21:00:00,323.485258835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36085251109,0.0,4.36085251109
 12/30  22:00:00,299.041756971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190143027,0.0,2.19190143027
 12/30  23:00:00,274.595572526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917699847,0.0,2.18917699847
 12/30  24:00:00,250.151176996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890500628,0.0,2.1890500628
 12/31  01:00:00,237.928532537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885553523,0.0,2.1885553523
 12/31  02:00:00,237.928532036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837009344,0.0,2.18837009344
 12/31  03:00:00,237.92853193,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  04:00:00,237.92853242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884087876,0.0,2.1884087876
 12/31  05:00:00,250.150730349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844746188,0.0,2.18844746188
 12/31  06:00:00,274.596467688,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063291711,0.0,2.19063291711
 12/31  07:00:00,314.940250489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884788152,0.0,2.1884788152
 12/31  08:00:00,296.666312514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851806276,0.0,2.18851806276
 12/31  09:00:00,296.666312028,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  10:00:00,289.68715466,1.71903773427,22.128047406,0.0,24.9203635341,149.522181205,2.18855667921,0.0,2.18855667921
 12/31  11:00:00,545.942737139,18.4260487744,243.944254853,0.0,24.9203635341,149.522181205,2.18855100947,0.0,2.18855100947
 12/31  12:00:00,516.882897626,16.2107241421,212.855925754,0.0,24.9203635341,149.522181205,2.18998123748,0.0,2.18998123748
 12/31  13:00:00,587.096424678,19.9719422686,274.935865111,0.0,24.9203635341,149.522181205,2.18994765945,0.0,2.18994765945
 12/31  14:00:00,547.327839651,16.4783475745,242.043521511,0.0,24.9203635341,149.522181205,4.36378169741,0.0,4.36378169741
 12/31  15:00:00,598.04577581,20.080160232,286.005413683,0.0,24.9203635341,149.522181205,2.18999404985,0.0,2.18999404985
 12/31  16:00:00,528.338630829,15.3157184079,235.980169564,0.0,24.9203635341,149.522181205,2.18853814517,0.0,2.18853814517
 12/31  17:00:00,421.181186812,6.87615093706,111.090618807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  18:00:00,347.928312692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839694649,0.0,2.18839694649
 12/31  19:00:00,347.928312792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843576435,0.0,2.18843576435
 12/31  20:00:00,323.483916847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847451948,0.0,2.18847451948
 12/31  21:00:00,323.483916499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  22:00:00,299.040863925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099076051,0.0,4.36099076051
 12/31  23:00:00,274.595125337,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  24:00:00,250.15073021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854318646,0.0,2.18854318646
